Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,2.0,129.5,3.15,13.7,131.0,109.42,86.74
2018,1,11,12,0,3.0,157.0,3.1,14.2,159.0,132.7,105.79
2018,1,11,12,15,1.5,146.5,3.1,14.65,147.5,122.48,97.08
2018,1,11,12,30,0.0,136.0,3.1,15.1,136.0,112.67,88.82
2018,1,11,12,45,0.0,131.0,3.15,15.5,131.0,108.19,85.0
2018,1,11,13,0,0.0,126.0,3.2,15.9,126.0,103.8,81.28
2018,1,11,13,15,2.0,126.5,3.2,16.15,127.5,104.3,81.6
2018,1,11,13,30,4.0,127.0,3.2,16.4,129.0,104.53,81.68
2018,1,11,13,45,6.0,135.0,3.2,16.65,138.0,110.07,86.18
2018,1,11,14,0,8.0,143.0,3.2,16.9,147.0,114.87,90.12
2018,1,11,14,15,5.5,118.5,3.05,16.8,121.0,95.63,74.55
2018,1,11,14,30,3.0,94.0,2.9,16.7,95.0,76.95,62.08
2018,1,11,14,45,6.0,99.5,2.7,16.6,101.5,80.69,65.51
2018,1,11,15,0,9.0,105.0,2.5,16.5,108.0,84.16,68.67
2018,1,11,15,15,28.0,107.5,2.35,16.05,116.5,83.02,67.89
2018,1,11,15,30,47.0,110.0,2.2,15.6,125.0,83.74,68.7
2018,1,11,15,45,41.0,96.5,2.1,15.15,108.0,73.95,60.16
2018,1,11,16,0,35.0,83.0,2.0,14.7,91.0,63.98,51.31
2018,1,11,16,15,20.0,66.5,2.05,14.45,71.0,51.87,40.35
2018,1,11,16,30,5.0,50.0,2.1,14.2,51.0,39.93,29.38
2018,1,11,16,45,8.0,34.5,2.2,13.95,35.5,27.88,18.05
2018,1,11,17,0,11.0,19.0,2.3,13.7,20.0,15.75,3.45
2018,1,11,17,15,11.0,10.5,2.4,13.8,11.0,8.96,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,57.0,8.0,2.7,14.9,10.5,43.65,0.0
2018,1,12,8,0,81.0,10.0,2.7,15.2,16.0,92.89,60.86
2018,1,12,8,15,132.0,17.5,2.8,15.5,35.5,142.12,113.41
2018,1,12,8,30,183.0,25.0,2.9,15.8,55.0,187.63,154.66
2018,1,12,8,45,131.5,26.0,3.0,16.1,51.0,140.2,115.82
2018,1,12,9,0,80.0,27.0,3.1,16.4,47.0,91.54,74.31
2018,1,12,9,15,40.0,40.0,3.3,16.7,50.0,69.82,54.9
2018,1,12,9,30,0.0,53.0,3.5,17.0,53.0,43.85,31.64
2018,1,12,9,45,0.0,47.5,3.65,17.3,47.5,39.27,27.7
2018,1,12,10,0,0.0,42.0,3.8,17.6,42.0,34.71,23.76
2018,1,12,10,15,1.5,60.5,3.85,17.9,61.0,51.11,37.51
2018,1,12,10,30,3.0,79.0,3.9,18.2,80.0,67.51,51.12
2018,1,12,10,45,2.0,73.0,4.0,18.45,73.5,61.81,46.19
2018,1,12,11,0,1.0,67.0,4.1,18.7,67.0,56.16,41.35
2018,1,12,11,15,0.5,82.5,4.1,18.8,82.5,68.8,51.75
2018,1,12,11,30,0.0,98.0,4.1,18.9,98.0,81.68,62.29
2018,1,12,11,45,0.0,87.0,4.15,19.0,87.0,72.3,54.47
2018,1,12,12,0,0.0,76.0,4.2,19.1,76.0,63.1,46.82
2018,1,12,12,15,1.0,90.0,4.15,19.15,90.5,75.24,56.81
2018,1,12,12,30,2.0,104.0,4.1,19.2,105.0,87.14,66.55
2018,1,12,12,45,1.5,107.5,4.05,19.2,108.5,89.62,68.58
2018,1,12,13,0,1.0,111.0,4.0,19.2,112.0,92.07,70.62
2018,1,12,13,15,3.0,121.5,4.05,19.4,123.5,100.64,77.56
2018,1,12,13,30,5.0,132.0,4.1,19.6,135.0,108.64,84.0
2018,1,12,13,45,9.5,132.0,4.1,19.75,137.0,108.41,83.64
2018,1,12,14,0,14.0,132.0,4.1,19.9,139.0,107.54,82.87
2018,1,12,14,15,10.5,109.5,3.95,19.85,114.5,89.32,68.38
2018,1,12,14,30,7.0,87.0,3.8,19.8,90.0,71.77,56.84
2018,1,12,14,45,15.0,107.5,3.65,19.7,113.5,86.64,69.84
2018,1,12,15,0,23.0,128.0,3.5,19.6,137.0,96.95,78.88
2018,1,12,15,15,11.5,87.5,3.1,19.05,92.0,71.06,56.69
2018,1,12,15,30,0.0,47.0,2.7,18.5,47.0,38.86,28.67
2018,1,12,15,45,0.0,36.0,2.35,17.9,36.0,29.71,20.68
2018,1,12,16,0,0.0,25.0,2.0,17.3,25.0,20.6,12.62
2018,1,12,16,15,0.0,20.5,2.05,16.65,20.5,16.87,9.27
2018,1,12,16,30,0.0,16.0,2.1,16.0,16.0,13.16,5.87
2018,1,12,16,45,0.0,12.0,2.15,15.35,12.0,9.86,2.74
2018,1,12,17,0,0.0,8.0,2.2,14.7,8.0,6.57,0.0
2018,1,12,17,15,0.0,4.0,2.4,14.8,4.0,3.41,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,7.5,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,15.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,104.5,12.0,4.25,-0.7,20.0,77.94,0.0
2018,1,13,8,0,194.0,23.0,4.5,-0.5,39.0,197.96,144.79
2018,1,13,8,15,333.5,31.0,4.6,-0.15,78.5,305.22,262.22
2018,1,13,8,30,473.0,39.0,4.7,0.2,118.0,412.12,361.23
2018,1,13,8,45,594.5,46.0,4.85,0.55,174.5,500.72,440.75
2018,1,13,9,0,716.0,53.0,5.0,0.9,231.0,594.78,521.91
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.5,625.46,547.48
2018,1,13,9,30,797.0,60.0,5.1,1.7,316.0,652.91,569.45
2018,1,13,9,45,824.0,61.5,5.1,2.05,354.0,665.03,578.0
2018,1,13,10,0,851.0,63.0,5.1,2.4,392.0,673.53,583.3
2018,1,13,10,15,869.0,64.5,5.1,2.7,424.5,666.87,575.55
2018,1,13,10,30,887.0,66.0,5.1,3.0,457.0,662.3,569.12
2018,1,13,10,45,900.5,67.0,5.1,3.3,483.5,650.61,556.62
2018,1,13,11,0,914.0,68.0,5.1,3.6,510.0,635.31,540.97
2018,1,13,11,15,922.5,69.0,5.1,3.8,529.5,613.48,519.89
2018,1,13,11,30,931.0,70.0,5.1,4.0,549.0,588.26,495.67
2018,1,13,11,45,937.5,70.5,5.05,4.15,561.5,558.16,466.93
2018,1,13,12,0,944.0,71.0,5.0,4.3,574.0,524.94,435.02
2018,1,13,12,15,948.5,70.0,5.0,4.4,578.5,486.37,398.21
2018,1,13,12,30,953.0,69.0,5.0,4.5,583.0,445.11,358.31
2018,1,13,12,45,953.0,68.5,5.0,4.55,579.0,400.18,314.62
2018,1,13,13,0,953.0,68.0,5.0,4.6,575.0,353.22,268.54
2018,1,13,13,15,949.0,67.0,4.95,4.5,562.5,302.97,219.7
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,251.48,170.62
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.5,198.1,122.89
2018,1,13,14,0,931.0,63.0,4.9,4.3,511.0,144.24,81.23
2018,1,13,14,15,919.5,61.5,4.8,4.1,484.0,89.91,52.27
2018,1,13,14,30,908.0,60.0,4.7,3.9,457.0,58.58,48.4
2018,1,13,14,45,891.5,58.0,4.65,3.65,423.5,56.66,46.8
2018,1,13,15,0,875.0,56.0,4.6,3.4,390.0,54.68,45.1
2018,1,13,15,15,850.5,53.5,4.45,2.95,351.5,52.17,42.93
2018,1,13,15,30,826.0,51.0,4.3,2.5,313.0,49.57,40.64
2018,1,13,15,45,793.0,48.0,4.1,2.1,271.0,42.44,34.06
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,40.04,31.79
2018,1,13,16,15,702.5,40.5,3.55,0.95,184.5,36.22,28.13
2018,1,13,16,30,645.0,36.0,3.2,0.2,140.0,32.45,24.35
2018,1,13,16,45,545.0,30.0,2.85,-0.5,98.5,27.2,18.87
2018,1,13,17,0,445.0,24.0,2.5,-1.2,57.0,22.08,10.08
2018,1,13,17,15,244.0,14.0,2.55,-1.55,30.0,11.95,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,4.0,3.15,-6.25,3.5,0.0,0.0
2018,1,14,7,30,79.0,8.0,3.4,-6.0,7.0,0.0,0.0
2018,1,14,7,45,222.0,17.5,3.65,-5.8,32.0,159.13,0.0
2018,1,14,8,0,365.0,27.0,3.9,-5.6,57.0,317.35,240.09
2018,1,14,8,15,506.5,34.0,3.85,-5.25,103.5,418.66,364.19
2018,1,14,8,30,648.0,41.0,3.8,-4.9,150.0,529.93,466.55
2018,1,14,8,45,715.5,45.0,3.8,-4.5,197.0,585.73,517.27
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,638.96,563.23
2018,1,14,9,15,820.5,52.0,3.7,-3.75,288.0,666.89,585.83
2018,1,14,9,30,858.0,55.0,3.6,-3.4,332.0,685.46,599.74
2018,1,14,9,45,883.0,57.0,3.5,-3.0,371.5,696.51,606.74
2018,1,14,10,0,908.0,59.0,3.4,-2.6,411.0,704.06,610.57
2018,1,14,10,15,924.5,60.5,3.25,-2.3,444.5,701.51,605.94
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,695.23,597.35
2018,1,14,10,45,952.0,64.0,3.0,-1.65,505.5,682.19,583.23
2018,1,14,11,0,963.0,66.0,2.9,-1.3,533.0,665.42,565.95
2018,1,14,11,15,970.5,67.0,2.8,-1.1,553.0,641.78,543.23
2018,1,14,11,30,978.0,68.0,2.7,-0.9,573.0,614.66,517.38
2018,1,14,11,45,982.5,68.0,2.55,-0.65,585.0,581.53,485.97
2018,1,14,12,0,987.0,68.0,2.4,-0.4,597.0,545.32,451.51
2018,1,14,12,15,988.5,68.5,2.4,-0.3,601.0,505.3,413.98
2018,1,14,12,30,990.0,69.0,2.4,-0.2,605.0,462.64,373.34
2018,1,14,12,45,989.0,68.0,2.35,-0.05,600.5,415.26,327.72
2018,1,14,13,0,988.0,67.0,2.3,0.1,596.0,365.89,279.65
2018,1,14,13,15,940.5,76.0,2.25,0.15,570.5,311.18,228.49
2018,1,14,13,30,893.0,85.0,2.2,0.2,545.0,254.83,177.14
2018,1,14,13,45,781.5,104.0,2.15,0.25,496.0,198.22,131.3
2018,1,14,14,0,670.0,123.0,2.1,0.3,447.0,155.06,102.14
2018,1,14,14,15,542.5,140.0,2.05,0.2,393.5,118.63,86.05
2018,1,14,14,30,415.0,157.0,2.0,0.1,340.0,106.55,93.3
2018,1,14,14,45,518.5,128.0,2.0,0.05,339.0,89.9,78.19
2018,1,14,15,0,622.0,99.0,2.0,0.0,338.0,73.15,62.87
2018,1,14,15,15,620.5,89.5,1.8,-0.35,308.0,67.26,57.59
2018,1,14,15,30,619.0,80.0,1.6,-0.7,278.0,61.2,52.07
2018,1,14,15,45,644.0,69.0,1.45,-1.05,250.0,53.98,45.37
2018,1,14,16,0,669.0,58.0,1.3,-1.4,222.0,46.42,38.25
2018,1,14,16,15,439.5,58.5,1.2,-2.05,157.5,46.48,38.18
2018,1,14,16,30,210.0,59.0,1.1,-2.7,93.0,45.09,36.49
2018,1,14,16,45,179.5,42.5,1.0,-3.4,65.5,32.42,24.0
2018,1,14,17,0,149.0,26.0,0.9,-4.1,38.0,20.13,9.62
2018,1,14,17,15,112.5,16.5,0.95,-4.0,22.0,14.08,0.0
2018,1,14,17,30,76.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,38.0,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-6.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.0,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,6.0,2.2,-7.2,6.0,5.12,0.0
2018,1,15,7,45,219.0,17.5,2.3,-7.0,33.0,157.56,0.0
2018,1,15,8,0,377.0,29.0,2.4,-6.8,60.0,328.2,250.52
2018,1,15,8,15,481.5,36.5,2.35,-6.4,101.5,414.87,359.79
2018,1,15,8,30,586.0,44.0,2.3,-6.0,143.0,499.41,438.81
2018,1,15,8,45,645.0,49.0,2.3,-5.6,187.0,542.21,478.09
2018,1,15,9,0,704.0,54.0,2.3,-5.2,231.0,590.86,519.91
2018,1,15,9,15,744.0,57.5,2.2,-4.75,273.5,621.52,544.29
2018,1,15,9,30,784.0,61.0,2.1,-4.3,316.0,648.98,564.85
2018,1,15,9,45,811.5,64.0,2.05,-3.85,355.0,663.62,574.55
2018,1,15,10,0,839.0,67.0,2.0,-3.4,394.0,674.64,581.08
2018,1,15,10,15,858.5,68.5,1.9,-2.95,427.0,674.67,577.64
2018,1,15,10,30,878.0,70.0,1.8,-2.5,460.0,670.94,571.0
2018,1,15,10,45,892.5,71.0,1.7,-2.05,487.0,655.13,554.77
2018,1,15,11,0,907.0,72.0,1.6,-1.6,514.0,640.68,539.38
2018,1,15,11,15,918.0,73.0,1.5,-1.2,535.0,620.51,519.29
2018,1,15,11,30,929.0,74.0,1.4,-0.8,556.0,596.8,496.14
2018,1,15,11,45,936.5,74.0,1.3,-0.4,569.0,566.76,467.65
2018,1,15,12,0,944.0,74.0,1.2,0.0,582.0,533.55,436.15
2018,1,15,12,15,946.5,73.5,1.05,0.25,586.0,494.55,399.37
2018,1,15,12,30,949.0,73.0,0.9,0.5,590.0,452.99,359.84
2018,1,15,12,45,949.0,72.5,0.75,0.75,586.0,408.13,316.94
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,361.24,271.78
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,311.32,224.59
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,260.17,176.88
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.5,207.07,129.95
2018,1,15,14,0,924.0,69.0,0.4,1.5,519.0,153.54,88.38
2018,1,15,14,15,910.0,67.5,0.45,1.45,491.0,99.15,58.09
2018,1,15,14,30,896.0,66.0,0.5,1.4,463.0,62.72,52.64
2018,1,15,14,45,876.0,64.5,0.55,1.35,429.0,61.17,51.42
2018,1,15,15,0,856.0,63.0,0.6,1.3,395.0,53.81,44.71
2018,1,15,15,15,828.5,60.5,0.55,1.0,356.0,51.98,43.16
2018,1,15,15,30,801.0,58.0,0.5,0.7,317.0,50.17,41.58
2018,1,15,15,45,760.0,55.0,0.45,0.4,274.0,47.87,39.49
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,45.64,37.37
2018,1,15,16,15,656.0,47.5,0.3,-0.25,186.5,42.02,33.85
2018,1,15,16,30,593.0,43.0,0.2,-0.6,142.0,38.51,30.25
2018,1,15,16,45,485.5,36.0,0.15,-0.95,100.5,29.85,21.61
2018,1,15,17,0,378.0,29.0,0.1,-1.3,59.0,24.49,13.54
2018,1,15,17,15,217.5,18.0,0.15,-1.35,32.5,15.36,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,5.12,0.0
2018,1,16,7,45,229.5,17.0,0.8,-3.7,33.5,164.37,0.0
2018,1,16,8,0,395.0,28.0,0.8,-3.3,61.0,341.2,256.97
2018,1,16,8,15,494.0,35.0,0.9,-2.75,102.0,422.76,357.49
2018,1,16,8,30,593.0,42.0,1.0,-2.2,143.0,495.57,424.14
2018,1,16,8,45,651.5,46.5,1.05,-1.65,186.5,545.69,467.75
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,593.39,507.06
2018,1,16,9,15,747.5,54.5,1.35,-0.2,272.0,622.28,530.77
2018,1,16,9,30,785.0,58.0,1.6,0.7,314.0,648.09,551.03
2018,1,16,9,45,809.5,61.5,1.8,1.65,352.5,661.36,560.22
2018,1,16,10,0,834.0,65.0,2.0,2.6,391.0,671.11,566.33
2018,1,16,10,15,733.0,90.0,2.1,3.05,394.0,619.74,522.73
2018,1,16,10,30,632.0,115.0,2.2,3.5,397.0,563.63,475.33
2018,1,16,10,45,566.0,139.0,2.25,4.0,402.5,522.08,439.37
2018,1,16,11,0,500.0,163.0,2.3,4.5,408.0,487.27,408.48
2018,1,16,11,15,476.5,176.5,2.3,4.75,417.0,467.37,390.21
2018,1,16,11,30,453.0,190.0,2.3,5.0,426.0,446.52,371.05
2018,1,16,11,45,433.0,200.0,2.35,5.25,429.5,423.7,350.44
2018,1,16,12,0,413.0,210.0,2.4,5.5,433.0,400.44,329.38
2018,1,16,12,15,363.5,221.5,2.4,5.6,419.0,359.89,294.54
2018,1,16,12,30,314.0,233.0,2.4,5.7,405.0,328.43,267.25
2018,1,16,12,45,290.5,235.5,2.4,5.8,393.5,301.9,243.82
2018,1,16,13,0,267.0,238.0,2.4,5.9,382.0,276.65,221.54
2018,1,16,13,15,252.0,234.0,2.35,5.9,368.0,250.31,198.4
2018,1,16,13,30,237.0,230.0,2.3,5.9,354.0,226.26,177.54
2018,1,16,13,45,292.5,213.5,2.25,5.85,360.5,204.05,155.82
2018,1,16,14,0,348.0,197.0,2.2,5.8,367.0,177.51,132.23
2018,1,16,14,15,338.5,187.0,1.95,5.5,345.5,145.87,111.56
2018,1,16,14,30,329.0,177.0,1.7,5.2,324.0,122.15,105.44
2018,1,16,14,45,272.5,168.5,1.5,4.95,284.5,116.59,100.76
2018,1,16,15,0,216.0,160.0,1.3,4.7,245.0,110.99,95.98
2018,1,16,15,15,187.0,145.0,1.25,4.15,213.5,105.0,90.92
2018,1,16,15,30,158.0,130.0,1.2,3.6,182.0,94.89,82.03
2018,1,16,15,45,114.0,114.5,1.15,3.05,149.5,84.15,72.4
2018,1,16,16,0,70.0,99.0,1.1,2.5,117.0,74.77,63.83
2018,1,16,16,15,55.0,79.0,1.1,2.15,91.5,60.63,50.62
2018,1,16,16,30,40.0,59.0,1.1,1.8,66.0,46.18,36.93
2018,1,16,16,45,24.5,42.5,1.15,1.45,46.5,33.74,24.87
2018,1,16,17,0,9.0,26.0,1.2,1.1,27.0,21.11,11.2
2018,1,16,17,15,14.5,14.5,1.2,1.0,15.0,12.38,0.0
2018,1,16,17,30,20.0,3.0,1.2,0.9,3.0,2.56,0.0
2018,1,16,17,45,10.0,1.5,1.2,0.85,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.71,0.0
2018,1,17,7,45,0.5,5.5,3.4,-1.95,5.5,5.02,0.0
2018,1,17,8,0,0.0,9.0,3.5,-2.0,9.0,7.39,0.12
2018,1,17,8,15,0.0,11.5,3.55,-1.95,11.5,9.45,2.64
2018,1,17,8,30,0.0,14.0,3.6,-1.9,14.0,11.51,4.67
2018,1,17,8,45,0.0,16.5,3.6,-1.85,16.5,13.57,6.64
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,15.64,8.58
2018,1,17,9,15,0.0,27.0,3.65,-1.75,27.0,22.26,14.62
2018,1,17,9,30,0.0,35.0,3.7,-1.7,35.0,28.89,20.63
2018,1,17,9,45,0.0,55.5,3.7,-1.65,55.5,45.94,36.02
2018,1,17,10,0,0.0,76.0,3.7,-1.6,76.0,63.18,51.45
2018,1,17,10,15,3.0,78.5,3.75,-1.65,80.0,67.23,55.06
2018,1,17,10,30,6.0,81.0,3.8,-1.7,84.0,71.23,58.61
2018,1,17,10,45,3.0,77.0,3.85,-1.7,78.5,65.83,53.59
2018,1,17,11,0,0.0,73.0,3.9,-1.7,73.0,60.57,48.74
2018,1,17,11,15,0.5,86.5,3.95,-1.7,87.0,72.17,59.0
2018,1,17,11,30,1.0,100.0,4.0,-1.7,101.0,83.93,69.37
2018,1,17,11,45,1.0,108.0,4.05,-1.75,109.0,90.6,75.2
2018,1,17,12,0,1.0,116.0,4.1,-1.8,117.0,97.16,80.95
2018,1,17,12,15,1.0,125.5,4.15,-1.85,126.5,104.85,87.71
2018,1,17,12,30,1.0,135.0,4.2,-1.9,136.0,112.35,94.3
2018,1,17,12,45,1.0,128.0,4.25,-1.9,129.0,106.24,88.92
2018,1,17,13,0,1.0,121.0,4.3,-1.9,122.0,100.23,83.65
2018,1,17,13,15,1.0,115.5,4.3,-1.95,116.5,95.51,79.55
2018,1,17,13,30,1.0,110.0,4.3,-2.0,111.0,90.85,75.5
2018,1,17,13,45,1.0,109.5,4.3,-2.05,110.0,90.13,74.96
2018,1,17,14,0,1.0,109.0,4.3,-2.1,109.0,89.35,74.38
2018,1,17,14,15,3.0,110.0,4.3,-2.15,111.0,89.69,74.78
2018,1,17,14,30,5.0,111.0,4.3,-2.2,113.0,89.76,78.59
2018,1,17,14,45,2.5,90.0,4.25,-2.3,91.0,73.87,63.93
2018,1,17,15,0,0.0,69.0,4.2,-2.4,69.0,57.2,48.45
2018,1,17,15,15,0.0,57.0,4.15,-2.45,57.0,47.19,39.11
2018,1,17,15,30,0.0,45.0,4.1,-2.5,45.0,37.19,29.71
2018,1,17,15,45,0.0,40.0,4.05,-2.6,40.0,33.04,25.8
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,28.89,21.83
2018,1,17,16,15,0.0,28.5,3.95,-2.8,28.5,23.5,16.62
2018,1,17,16,30,0.0,22.0,3.9,-2.9,22.0,18.12,11.37
2018,1,17,16,45,0.0,16.0,3.8,-3.05,16.0,13.16,6.47
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,8.21,1.16
2018,1,17,17,15,0.0,5.5,3.75,-3.25,5.5,4.69,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.85,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.85,0.0
2018,1,18,7,45,21.0,5.5,2.35,-9.45,7.5,18.49,0.0
2018,1,18,8,0,42.0,10.0,2.6,-8.7,14.0,59.59,43.53
2018,1,18,8,15,255.0,26.5,2.8,-7.95,69.0,246.89,218.54
2018,1,18,8,30,468.0,43.0,3.0,-7.2,124.0,419.44,375.38
2018,1,18,8,45,623.5,48.0,3.15,-6.4,188.0,530.81,473.46
2018,1,18,9,0,779.0,53.0,3.3,-5.6,252.0,648.74,573.03
2018,1,18,9,15,813.5,57.5,3.25,-4.95,297.0,677.1,594.87
2018,1,18,9,30,848.0,62.0,3.2,-4.3,342.0,702.12,613.32
2018,1,18,9,45,872.0,65.5,3.2,-3.65,382.5,714.84,621.29
2018,1,18,10,0,896.0,69.0,3.2,-3.0,423.0,723.77,625.94
2018,1,18,10,15,913.5,70.5,3.15,-2.4,457.5,721.94,621.56
2018,1,18,10,30,931.0,72.0,3.1,-1.8,492.0,711.06,609.33
2018,1,18,10,45,943.5,74.0,3.05,-1.2,520.5,699.18,595.97
2018,1,18,11,0,956.0,76.0,3.0,-0.6,549.0,683.51,579.41
2018,1,18,11,15,964.0,77.0,3.0,-0.1,569.5,660.28,557.07
2018,1,18,11,30,972.0,78.0,3.0,0.4,590.0,633.54,531.61
2018,1,18,11,45,976.5,78.5,3.0,0.9,602.5,600.99,501.07
2018,1,18,12,0,981.0,79.0,3.0,1.4,615.0,565.31,467.43
2018,1,18,12,15,980.5,80.5,3.0,1.75,619.5,525.29,429.82
2018,1,18,12,30,980.0,82.0,3.0,2.1,624.0,482.74,389.3
2018,1,18,12,45,975.5,84.0,3.0,2.45,620.5,436.79,345.2
2018,1,18,13,0,971.0,86.0,3.0,2.8,617.0,388.99,298.82
2018,1,18,13,15,967.5,84.5,3.0,3.0,604.5,336.97,248.71
2018,1,18,13,30,964.0,83.0,3.0,3.2,592.0,283.62,197.88
2018,1,18,13,45,957.0,81.0,3.05,3.45,571.5,228.18,147.56
2018,1,18,14,0,950.0,79.0,3.1,3.7,551.0,172.21,102.18
2018,1,18,14,15,939.0,77.5,3.0,3.7,523.5,116.05,68.02
2018,1,18,14,30,928.0,76.0,2.9,3.7,496.0,63.5,52.87
2018,1,18,14,45,912.0,72.5,2.8,3.7,461.0,61.13,50.85
2018,1,18,15,0,896.0,69.0,2.7,3.7,426.0,58.74,48.76
2018,1,18,15,15,873.0,66.0,2.45,3.15,386.0,56.64,47.02
2018,1,18,15,30,850.0,63.0,2.2,2.6,346.0,54.54,45.25
2018,1,18,15,45,815.5,58.5,1.9,2.05,301.0,51.11,42.17
2018,1,18,16,0,781.0,54.0,1.6,1.5,256.0,47.64,39.0
2018,1,18,16,15,727.0,48.5,1.65,0.7,209.0,43.16,34.76
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,38.69,30.36
2018,1,18,16,45,577.5,36.0,1.7,-0.9,117.0,32.66,24.27
2018,1,18,17,0,482.0,29.0,1.7,-1.7,72.0,26.71,16.84
2018,1,18,17,15,286.0,18.5,1.8,-1.7,40.0,15.62,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,6.83,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.0,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,84.0,7.0,1.5,-4.9,7.0,59.88,0.0
2018,1,19,7,45,280.0,18.0,1.7,-4.05,39.0,199.85,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,71.0,388.03,302.92
2018,1,19,8,15,573.5,36.0,1.85,-2.55,116.0,472.94,402.92
2018,1,19,8,30,671.0,43.0,1.8,-1.9,161.0,556.07,477.32
2018,1,19,8,45,727.0,48.5,1.75,-1.2,208.5,606.75,520.57
2018,1,19,9,0,783.0,54.0,1.7,-0.5,256.0,654.86,559.02
2018,1,19,9,15,815.5,59.0,1.65,0.3,301.0,682.56,579.05
2018,1,19,9,30,848.0,64.0,1.6,1.1,346.0,706.89,595.36
2018,1,19,9,45,868.5,69.5,1.5,1.85,387.0,719.59,601.57
2018,1,19,10,0,889.0,75.0,1.4,2.6,428.0,728.49,604.56
2018,1,19,10,15,906.0,78.0,1.45,3.35,463.5,728.18,601.71
2018,1,19,10,30,923.0,81.0,1.5,4.1,499.0,723.91,595.25
2018,1,19,10,45,935.0,83.0,1.55,4.85,527.5,711.27,582.33
2018,1,19,11,0,947.0,85.0,1.6,5.6,556.0,694.77,566.36
2018,1,19,11,15,954.5,87.0,1.6,6.1,577.0,671.72,545.27
2018,1,19,11,30,962.0,89.0,1.6,6.6,598.0,645.08,521.16
2018,1,19,11,45,966.5,90.0,1.6,7.1,611.0,610.08,490.35
2018,1,19,12,0,971.0,91.0,1.6,7.6,624.0,574.93,458.77
2018,1,19,12,15,972.5,91.0,1.7,7.85,628.5,534.48,423.28
2018,1,19,12,30,974.0,91.0,1.8,8.1,633.0,491.42,384.68
2018,1,19,12,45,973.0,90.5,1.9,8.4,629.0,444.58,341.94
2018,1,19,13,0,972.0,90.0,2.0,8.7,625.0,395.7,296.55
2018,1,19,13,15,967.5,90.0,2.0,8.8,613.0,344.43,248.71
2018,1,19,13,30,963.0,90.0,2.0,8.9,601.0,288.15,197.03
2018,1,19,13,45,956.0,88.0,2.05,8.95,580.5,231.7,147.19
2018,1,19,14,0,949.0,86.0,2.1,9.0,560.0,174.81,101.83
2018,1,19,14,15,937.5,84.0,1.9,8.7,532.0,117.42,66.71
2018,1,19,14,30,926.0,82.0,1.7,8.4,504.0,67.89,55.83
2018,1,19,14,45,909.5,78.5,1.55,8.1,469.0,65.6,54.01
2018,1,19,15,0,893.0,75.0,1.4,7.8,434.0,63.3,52.11
2018,1,19,15,15,868.5,71.5,1.4,6.8,393.0,60.9,50.23
2018,1,19,15,30,844.0,68.0,1.4,5.8,352.0,58.51,48.31
2018,1,19,15,45,807.5,63.5,1.4,4.75,306.5,55.16,45.47
2018,1,19,16,0,771.0,59.0,1.4,3.7,261.0,51.82,42.53
2018,1,19,16,15,715.5,53.0,1.5,2.85,213.5,47.03,38.06
2018,1,19,16,30,660.0,47.0,1.6,2.0,166.0,42.24,33.4
2018,1,19,16,45,564.5,39.0,1.65,1.1,120.5,35.39,26.61
2018,1,19,17,0,469.0,31.0,1.7,0.2,75.0,26.16,16.58
2018,1,19,17,15,291.5,20.5,1.7,0.0,43.0,17.41,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,8.54,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,61.53,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,228.53,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,382.56,296.36
2018,1,20,8,15,561.5,37.5,1.7,1.75,116.0,467.12,392.25
2018,1,20,8,30,657.0,45.0,1.7,2.3,161.0,549.81,465.21
2018,1,20,8,45,712.0,51.0,1.7,2.85,208.5,600.67,508.38
2018,1,20,9,0,767.0,57.0,1.7,3.4,256.0,648.9,546.94
2018,1,20,9,15,799.5,61.5,1.75,4.1,300.0,676.25,567.39
2018,1,20,9,30,832.0,66.0,1.8,4.8,344.0,700.2,584.28
2018,1,20,9,45,854.5,70.0,1.9,5.5,384.5,712.79,592.22
2018,1,20,10,0,877.0,74.0,2.0,6.2,425.0,721.62,597.07
2018,1,20,10,15,894.5,77.5,2.1,6.9,460.5,722.49,595.58
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,719.42,590.31
2018,1,20,10,45,922.5,83.0,2.35,8.25,523.5,706.1,577.52
2018,1,20,11,0,933.0,85.0,2.5,8.9,551.0,689.03,561.66
2018,1,20,11,15,939.0,86.5,2.55,9.4,571.0,664.99,539.97
2018,1,20,11,30,945.0,88.0,2.6,9.9,591.0,637.52,515.31
2018,1,20,11,45,949.5,88.5,2.6,10.35,603.5,602.65,484.49
2018,1,20,12,0,954.0,89.0,2.6,10.8,616.0,567.72,452.99
2018,1,20,12,15,953.5,90.5,2.65,11.1,620.5,528.46,417.81
2018,1,20,12,30,953.0,92.0,2.7,11.4,625.0,486.71,379.84
2018,1,20,12,45,947.0,92.5,2.7,11.7,619.5,438.67,336.04
2018,1,20,13,0,941.0,93.0,2.7,12.0,614.0,389.3,290.4
2018,1,20,13,15,937.0,92.0,2.7,12.1,602.0,337.88,242.79
2018,1,20,13,30,933.0,91.0,2.7,12.2,590.0,285.23,194.38
2018,1,20,13,45,926.5,89.0,2.65,12.3,570.0,230.35,145.94
2018,1,20,14,0,920.0,87.0,2.6,12.4,550.0,175.0,101.74
2018,1,20,14,15,908.5,85.0,2.35,12.05,522.5,119.09,67.13
2018,1,20,14,30,897.0,83.0,2.1,11.7,495.0,68.17,55.35
2018,1,20,14,45,879.0,79.5,1.85,11.4,460.0,65.9,53.57
2018,1,20,15,0,861.0,76.0,1.6,11.1,425.0,63.63,51.71
2018,1,20,15,15,837.0,72.0,1.55,10.0,384.5,60.89,49.58
2018,1,20,15,30,813.0,68.0,1.5,8.9,344.0,58.12,47.38
2018,1,20,15,45,778.0,63.0,1.45,7.85,300.0,54.41,44.23
2018,1,20,16,0,743.0,58.0,1.4,6.8,256.0,50.66,40.96
2018,1,20,16,15,689.0,52.5,1.45,5.9,210.0,46.33,36.98
2018,1,20,16,30,635.0,47.0,1.5,5.0,164.0,42.01,32.84
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.5,32.29,23.55
2018,1,20,17,0,453.0,31.0,1.6,3.3,75.0,26.02,16.52
2018,1,20,17,15,283.5,20.5,1.6,3.2,43.0,17.31,0.0
2018,1,20,17,30,114.0,10.0,1.6,3.1,11.0,8.54,0.0
2018,1,20,17,45,57.0,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,44.7,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,189.69,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,333.19,258.22
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,411.21,344.22
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,490.21,413.82
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,538.86,455.04
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,580.96,488.83
2018,1,21,9,15,709.0,59.5,1.55,7.0,273.0,610.8,510.3
2018,1,21,9,30,745.0,64.0,1.4,7.6,315.0,637.63,528.18
2018,1,21,9,45,748.5,70.5,1.2,8.25,347.5,640.25,526.19
2018,1,21,10,0,752.0,77.0,1.0,8.9,380.0,639.72,521.66
2018,1,21,10,15,784.0,77.5,1.0,9.6,416.0,649.0,525.81
2018,1,21,10,30,816.0,78.0,1.0,10.3,452.0,654.31,526.59
2018,1,21,10,45,837.5,77.5,1.0,11.0,480.5,647.49,518.21
2018,1,21,11,0,859.0,77.0,1.0,11.7,509.0,636.81,506.94
2018,1,21,11,15,868.5,78.0,1.05,12.45,529.0,613.09,486.26
2018,1,21,11,30,878.0,79.0,1.1,13.2,549.0,590.25,465.88
2018,1,21,11,45,871.0,83.0,1.2,13.9,558.0,558.23,438.62
2018,1,21,12,0,864.0,87.0,1.3,14.6,567.0,525.33,410.11
2018,1,21,12,15,878.5,83.5,1.35,14.9,574.5,490.57,379.81
2018,1,21,12,30,893.0,80.0,1.4,15.2,582.0,453.93,347.06
2018,1,21,12,45,817.5,101.5,1.5,15.45,559.0,401.39,302.71
2018,1,21,13,0,742.0,123.0,1.6,15.7,536.0,350.09,259.31
2018,1,21,13,15,601.5,159.0,1.65,15.75,489.5,298.96,218.46
2018,1,21,13,30,461.0,195.0,1.7,15.8,443.0,255.05,185.21
2018,1,21,13,45,437.0,193.5,1.7,15.8,422.0,219.26,155.77
2018,1,21,14,0,413.0,192.0,1.7,15.8,401.0,185.43,130.04
2018,1,21,14,15,524.0,155.0,1.6,15.55,406.5,139.35,94.01
2018,1,21,14,30,635.0,118.0,1.5,15.3,412.0,83.37,67.77
2018,1,21,14,45,620.0,112.0,1.4,15.1,382.5,80.22,65.28
2018,1,21,15,0,605.0,106.0,1.3,14.9,353.0,77.07,62.71
2018,1,21,15,15,606.0,95.0,1.25,14.15,323.0,70.29,57.04
2018,1,21,15,30,607.0,84.0,1.2,13.4,293.0,63.3,51.11
2018,1,21,15,45,575.0,76.5,1.2,12.65,254.0,58.5,47.04
2018,1,21,16,0,543.0,69.0,1.2,11.9,215.0,53.61,42.77
2018,1,21,16,15,531.0,58.0,1.25,11.2,179.5,45.88,35.8
2018,1,21,16,30,519.0,47.0,1.3,10.5,144.0,37.85,28.41
2018,1,21,16,45,469.0,38.5,1.35,9.8,108.0,31.47,22.31
2018,1,21,17,0,419.0,30.0,1.4,9.1,72.0,24.95,15.41
2018,1,21,17,15,261.0,20.0,1.45,8.9,41.5,16.72,0.0
2018,1,21,17,30,103.0,10.0,1.5,8.7,11.0,8.54,0.0
2018,1,21,17,45,51.5,5.0,1.5,8.5,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
