Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,7.5,2.5,1.05,3.4,2.5,0.0,0.0
2018,1,22,7,30,15.0,5.0,1.0,4.0,5.0,13.98,0.0
2018,1,22,7,45,7.5,17.0,0.9,4.6,17.0,23.81,0.0
2018,1,22,8,0,0.0,29.0,0.8,5.2,29.0,28.38,17.03
2018,1,22,8,15,2.0,46.0,0.9,6.0,46.5,47.46,35.18
2018,1,22,8,30,4.0,63.0,1.0,6.8,64.0,65.12,51.11
2018,1,22,8,45,14.5,80.5,1.05,7.55,84.5,88.95,72.35
2018,1,22,9,0,25.0,98.0,1.1,8.3,105.0,123.18,102.09
2018,1,22,9,15,37.0,116.0,1.1,8.65,128.0,148.9,124.17
2018,1,22,9,30,49.0,134.0,1.1,9.0,151.0,174.01,145.3
2018,1,22,9,45,54.5,150.5,1.05,9.35,171.0,191.88,159.74
2018,1,22,10,0,60.0,167.0,1.0,9.7,191.0,209.15,173.43
2018,1,22,10,15,62.5,181.0,1.1,10.1,208.0,220.8,182.36
2018,1,22,10,30,65.0,195.0,1.2,10.5,225.0,231.95,190.8
2018,1,22,10,45,83.5,210.5,1.35,10.85,251.5,254.59,208.93
2018,1,22,11,0,102.0,226.0,1.5,11.2,278.0,275.67,225.48
2018,1,22,11,15,128.0,236.5,1.7,11.7,304.0,304.35,247.89
2018,1,22,11,30,154.0,247.0,1.9,12.2,330.0,319.91,259.48
2018,1,22,11,45,170.0,252.0,2.1,12.7,345.5,322.43,260.44
2018,1,22,12,0,186.0,257.0,2.3,13.2,361.0,323.18,259.84
2018,1,22,12,15,185.5,259.0,2.45,13.45,363.5,311.79,249.62
2018,1,22,12,30,185.0,261.0,2.6,13.7,366.0,299.86,238.9
2018,1,22,12,45,180.0,260.0,2.8,14.0,361.5,283.33,224.46
2018,1,22,13,0,175.0,259.0,3.0,14.3,357.0,266.8,209.99
2018,1,22,13,15,183.0,253.5,2.85,14.15,354.0,250.74,195.65
2018,1,22,13,30,191.0,248.0,2.7,14.0,351.0,233.65,180.47
2018,1,22,13,45,242.0,232.5,2.55,13.85,358.5,216.71,163.83
2018,1,22,14,0,293.0,217.0,2.4,13.7,366.0,191.05,141.02
2018,1,22,14,15,411.0,181.0,2.2,13.4,379.0,150.32,107.15
2018,1,22,14,30,529.0,145.0,2.0,13.1,392.0,99.92,82.86
2018,1,22,14,45,613.0,119.0,1.85,12.75,386.0,85.09,70.16
2018,1,22,15,0,697.0,93.0,1.7,12.4,380.0,68.45,55.68
2018,1,22,15,15,694.0,84.5,1.65,11.95,348.0,63.3,51.32
2018,1,22,15,30,691.0,76.0,1.6,11.5,316.0,57.99,46.75
2018,1,22,15,45,630.0,73.5,1.55,11.05,271.0,56.55,45.59
2018,1,22,16,0,569.0,71.0,1.5,10.6,226.0,55.3,44.52
2018,1,22,16,15,404.5,63.5,1.55,10.2,164.0,49.42,39.16
2018,1,22,16,30,240.0,56.0,1.6,9.8,102.0,41.98,32.22
2018,1,22,16,45,193.5,42.0,1.65,9.4,72.5,31.88,22.76
2018,1,22,17,0,147.0,28.0,1.7,9.0,43.0,21.53,12.69
2018,1,22,17,15,96.5,18.0,1.75,8.9,26.0,13.97,0.0
2018,1,22,17,30,46.0,8.0,1.8,8.8,9.0,6.83,0.0
2018,1,22,17,45,23.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,23,7,15,36.5,4.0,4.8,14.45,4.0,0.0,0.0
2018,1,23,7,30,73.0,8.0,4.7,14.5,8.0,54.23,0.0
2018,1,23,7,45,138.5,17.5,4.65,14.55,27.0,138.59,0.0
2018,1,23,8,0,204.0,27.0,4.6,14.6,46.0,212.58,162.1
2018,1,23,8,15,397.5,35.0,4.7,14.8,98.5,363.33,299.04
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,506.5,420.31
2018,1,23,8,45,486.5,52.0,4.85,15.2,156.5,451.35,378.56
2018,1,23,9,0,382.0,61.0,4.9,15.4,162.0,385.94,325.23
2018,1,23,9,15,573.5,61.5,5.1,15.55,242.5,522.94,438.78
2018,1,23,9,30,765.0,62.0,5.3,15.7,323.0,654.29,542.71
2018,1,23,9,45,819.5,60.5,5.5,15.85,369.0,683.9,564.84
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,703.32,579.15
2018,1,23,10,15,895.0,60.5,5.8,16.0,451.0,705.29,579.82
2018,1,23,10,30,916.0,62.0,5.9,16.0,487.0,703.46,577.63
2018,1,23,10,45,932.0,62.0,6.0,16.05,515.5,692.61,567.35
2018,1,23,11,0,948.0,62.0,6.1,16.1,544.0,677.94,553.73
2018,1,23,11,15,956.5,63.0,6.1,16.05,565.0,655.93,533.97
2018,1,23,11,30,965.0,64.0,6.1,16.0,586.0,630.37,511.08
2018,1,23,11,45,969.0,64.5,6.1,16.0,598.5,598.32,482.57
2018,1,23,12,0,973.0,65.0,6.1,16.0,611.0,563.18,451.01
2018,1,23,12,15,972.5,65.5,6.0,16.0,615.0,522.94,414.57
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,480.21,375.38
2018,1,23,12,45,969.0,67.0,5.85,16.0,615.5,434.67,333.2
2018,1,23,13,0,966.0,68.0,5.8,16.0,612.0,387.19,288.68
2018,1,23,13,15,959.5,67.5,5.65,15.95,599.0,335.7,240.52
2018,1,23,13,30,953.0,67.0,5.5,15.9,586.0,283.12,191.72
2018,1,23,13,45,945.5,66.0,5.4,15.85,566.5,229.1,143.42
2018,1,23,14,0,938.0,65.0,5.3,15.8,547.0,174.56,98.97
2018,1,23,14,15,927.0,64.0,5.15,15.6,520.5,119.47,63.3
2018,1,23,14,30,916.0,63.0,5.0,15.4,494.0,64.68,51.47
2018,1,23,14,45,898.0,61.5,4.85,15.25,460.0,59.59,47.15
2018,1,23,15,0,880.0,60.0,4.7,15.1,426.0,58.02,45.89
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.5,55.59,43.93
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,53.08,41.87
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,45.42,35.16
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,43.08,33.12
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,39.8,30.21
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,36.56,27.2
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,31.86,22.69
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,27.28,17.73
2018,1,23,17,15,316.5,21.0,2.25,8.8,48.5,17.56,1.54
2018,1,23,17,30,137.0,12.0,2.2,8.4,14.0,10.24,0.0
2018,1,23,17,45,68.5,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,40.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,81.0,9.0,1.3,0.7,10.0,60.48,0.0
2018,1,24,7,45,240.5,21.5,1.45,1.75,41.0,212.95,0.0
2018,1,24,8,0,400.0,34.0,1.6,2.8,72.0,360.0,286.56
2018,1,24,8,15,498.5,42.0,1.75,3.5,116.0,444.13,373.61
2018,1,24,8,30,597.0,50.0,1.9,4.2,160.0,528.39,447.23
2018,1,24,8,45,658.0,54.5,2.05,4.85,206.0,580.58,491.64
2018,1,24,9,0,719.0,59.0,2.2,5.5,252.0,625.17,527.85
2018,1,24,9,15,757.5,63.0,2.15,5.9,296.5,656.87,551.67
2018,1,24,9,30,796.0,67.0,2.1,6.3,341.0,685.28,571.89
2018,1,24,9,45,823.5,69.5,2.0,6.7,381.0,700.38,580.83
2018,1,24,10,0,851.0,72.0,1.9,7.1,421.0,711.78,586.68
2018,1,24,10,15,869.5,74.5,1.85,7.4,456.0,712.95,585.28
2018,1,24,10,30,888.0,77.0,1.8,7.7,491.0,710.27,580.59
2018,1,24,10,45,901.0,78.5,1.8,8.05,519.0,698.86,569.11
2018,1,24,11,0,914.0,80.0,1.8,8.4,547.0,679.3,551.53
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.5,657.18,532.25
2018,1,24,11,30,931.0,81.0,1.9,8.9,588.0,631.63,509.97
2018,1,24,11,45,936.5,81.5,1.95,9.15,601.0,601.07,483.37
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,567.38,453.73
2018,1,24,12,15,945.5,81.5,2.15,9.55,619.0,528.78,420.08
2018,1,24,12,30,949.0,81.0,2.3,9.7,624.0,487.49,383.22
2018,1,24,12,45,950.5,79.5,2.4,9.9,621.0,441.99,341.73
2018,1,24,13,0,952.0,78.0,2.5,10.1,618.0,394.32,297.45
2018,1,24,13,15,944.5,78.0,2.6,10.15,605.0,343.31,250.07
2018,1,24,13,30,937.0,78.0,2.7,10.2,592.0,291.29,201.8
2018,1,24,13,45,927.5,77.5,2.75,10.3,572.0,237.74,153.6
2018,1,24,14,0,918.0,77.0,2.8,10.4,552.0,183.88,109.06
2018,1,24,14,15,906.0,75.5,2.85,10.3,525.0,129.0,72.41
2018,1,24,14,30,894.0,74.0,2.9,10.2,498.0,74.57,61.32
2018,1,24,14,45,876.0,72.5,2.95,10.15,464.5,60.3,48.75
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,59.46,48.12
2018,1,24,15,15,833.0,68.5,2.8,9.75,392.0,57.8,46.79
2018,1,24,15,30,808.0,66.0,2.6,9.4,353.0,56.17,45.47
2018,1,24,15,45,772.0,62.5,2.35,9.0,309.0,53.65,43.32
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,51.16,41.13
2018,1,24,16,15,682.5,54.0,1.95,7.55,219.5,47.29,37.67
2018,1,24,16,30,629.0,49.0,1.8,6.5,174.0,39.89,30.82
2018,1,24,16,45,542.0,42.0,1.65,5.5,129.5,34.53,25.64
2018,1,24,17,0,455.0,35.0,1.5,4.5,85.0,29.24,20.0
2018,1,24,17,15,299.0,24.5,1.7,4.4,51.0,20.65,5.08
2018,1,24,17,30,143.0,14.0,1.9,4.3,17.0,11.95,0.0
2018,1,24,17,45,71.5,7.0,2.15,4.15,8.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,83.76,0.0
2018,1,25,7,45,276.5,20.5,1.5,-0.6,42.5,238.89,0.0
2018,1,25,8,0,438.0,31.0,1.7,0.3,74.0,385.58,311.62
2018,1,25,8,15,543.0,37.5,1.9,0.9,119.5,462.93,393.07
2018,1,25,8,30,648.0,44.0,2.1,1.5,165.0,552.23,471.71
2018,1,25,8,45,703.5,48.5,2.3,2.15,211.5,602.24,514.87
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,649.81,553.94
2018,1,25,9,15,796.0,56.0,2.5,3.2,302.5,679.11,576.29
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,705.18,595.16
2018,1,25,9,45,858.5,61.0,2.5,4.05,387.5,718.06,603.06
2018,1,25,10,0,884.0,63.0,2.5,4.5,428.0,721.03,603.14
2018,1,25,10,15,901.5,64.5,2.45,4.95,462.5,720.48,600.22
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,716.2,594.52
2018,1,25,10,45,931.5,66.5,2.35,5.8,525.0,703.57,581.81
2018,1,25,11,0,944.0,67.0,2.3,6.2,553.0,687.24,565.82
2018,1,25,11,15,952.0,67.5,2.25,6.55,573.5,664.41,544.75
2018,1,25,11,30,960.0,68.0,2.2,6.9,594.0,638.09,520.74
2018,1,25,11,45,965.0,68.5,2.2,7.25,607.0,606.67,492.65
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,572.07,461.53
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,532.28,425.44
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,489.97,386.61
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,444.41,344.57
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,396.97,300.19
2018,1,25,13,15,957.5,73.0,1.85,8.75,610.5,345.89,252.36
2018,1,25,13,30,954.0,72.0,1.8,8.9,599.0,293.45,203.34
2018,1,25,13,45,948.0,71.0,1.75,9.05,580.0,239.38,154.34
2018,1,25,14,0,942.0,70.0,1.7,9.2,561.0,184.62,108.59
2018,1,25,14,15,929.0,68.0,1.55,9.15,532.5,128.11,70.17
2018,1,25,14,30,916.0,66.0,1.4,9.1,504.0,72.17,49.16
2018,1,25,14,45,900.5,64.5,1.3,9.1,471.0,61.8,50.29
2018,1,25,15,0,885.0,63.0,1.2,9.1,438.0,60.29,49.06
2018,1,25,15,15,863.0,60.5,1.05,8.8,398.5,57.91,47.08
2018,1,25,15,30,841.0,58.0,0.9,8.5,359.0,50.14,40.19
2018,1,25,15,45,808.0,55.0,0.7,8.25,315.5,47.83,38.21
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,45.55,36.18
2018,1,25,16,15,725.0,48.0,0.5,7.6,226.0,42.33,33.22
2018,1,25,16,30,675.0,44.0,0.5,7.2,180.0,39.15,30.16
2018,1,25,16,45,591.5,38.0,0.5,6.8,135.0,34.07,25.19
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,29.08,19.88
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,19.26,5.83
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,11.95,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,20.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,1,26,7,30,40.0,8.0,0.9,0.0,8.0,33.09,0.0
2018,1,26,7,45,88.5,22.0,0.9,0.75,29.0,105.2,6.47
2018,1,26,8,0,137.0,36.0,0.9,1.5,50.0,167.58,135.03
2018,1,26,8,15,227.0,49.5,0.85,2.1,86.5,261.65,222.51
2018,1,26,8,30,317.0,63.0,0.8,2.7,123.0,342.11,293.14
2018,1,26,8,45,371.5,73.5,0.7,3.35,161.5,393.3,336.2
2018,1,26,9,0,426.0,84.0,0.6,4.0,200.0,443.99,376.73
2018,1,26,9,15,447.5,95.5,0.85,4.95,235.5,470.23,397.69
2018,1,26,9,30,469.0,107.0,1.1,5.9,271.0,494.42,416.33
2018,1,26,9,45,474.0,120.5,1.3,6.85,302.0,506.55,424.24
2018,1,26,10,0,479.0,134.0,1.5,7.8,333.0,516.18,429.89
2018,1,26,10,15,455.5,152.0,1.7,8.55,353.5,507.98,421.19
2018,1,26,10,30,432.0,170.0,1.9,9.3,374.0,497.76,410.94
2018,1,26,10,45,430.0,181.5,2.1,10.0,394.5,493.72,405.9
2018,1,26,11,0,428.0,193.0,2.3,10.7,415.0,487.64,399.11
2018,1,26,11,15,392.0,209.5,2.35,11.0,418.5,452.74,369.61
2018,1,26,11,30,356.0,226.0,2.4,11.3,422.0,429.83,349.51
2018,1,26,11,45,355.0,232.5,2.45,11.6,431.5,417.31,337.87
2018,1,26,12,0,354.0,239.0,2.5,11.9,441.0,403.49,325.01
2018,1,26,12,15,371.5,236.5,2.55,12.0,450.5,389.46,312.05
2018,1,26,12,30,389.0,234.0,2.6,12.1,460.0,373.19,296.88
2018,1,26,12,45,406.0,229.0,2.6,12.15,463.5,352.37,277.61
2018,1,26,13,0,423.0,224.0,2.6,12.2,467.0,331.28,257.59
2018,1,26,13,15,418.0,220.0,2.65,12.15,456.5,298.97,228.94
2018,1,26,13,30,413.0,216.0,2.7,12.1,446.0,266.56,200.23
2018,1,26,13,45,380.5,215.0,2.7,12.0,421.5,232.7,172.08
2018,1,26,14,0,348.0,214.0,2.7,11.9,397.0,201.02,147.42
2018,1,26,14,15,351.0,201.5,2.6,11.65,378.5,168.02,123.25
2018,1,26,14,30,354.0,189.0,2.5,11.4,360.0,134.82,105.25
2018,1,26,14,45,342.0,177.5,2.35,11.15,333.5,122.54,103.51
2018,1,26,15,0,330.0,166.0,2.2,10.9,307.0,115.77,97.87
2018,1,26,15,15,273.0,156.5,2.0,10.2,266.0,109.53,92.8
2018,1,26,15,30,216.0,147.0,1.8,9.5,225.0,103.2,87.58
2018,1,26,15,45,166.5,130.5,1.55,8.85,186.5,95.26,80.79
2018,1,26,16,0,117.0,114.0,1.3,8.2,148.0,83.79,70.68
2018,1,26,16,15,109.0,96.5,1.35,7.35,124.0,71.82,59.98
2018,1,26,16,30,101.0,79.0,1.4,6.5,100.0,59.54,48.72
2018,1,26,16,45,117.5,60.0,1.4,5.6,78.5,45.29,35.43
2018,1,26,17,0,134.0,41.0,1.4,4.7,57.0,31.71,22.42
2018,1,26,17,15,134.0,27.0,1.4,4.5,37.0,20.89,8.14
2018,1,26,17,30,134.0,13.0,1.4,4.3,17.0,11.1,0.0
2018,1,26,17,45,67.0,6.5,1.45,4.05,8.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,0.5,1.5,1.1,1.1,1.5,0.0,0.0
2018,1,27,7,30,1.0,3.0,1.3,2.0,3.0,3.22,0.0
2018,1,27,7,45,0.5,11.0,1.5,2.9,11.0,9.39,0.0
2018,1,27,8,0,0.0,19.0,1.7,3.8,19.0,15.66,7.36
2018,1,27,8,15,0.0,31.5,1.75,4.45,31.5,26.02,16.99
2018,1,27,8,30,0.0,44.0,1.8,5.1,44.0,36.71,26.66
2018,1,27,8,45,9.0,65.0,1.85,5.7,67.5,64.38,51.43
2018,1,27,9,0,18.0,86.0,1.9,6.3,91.0,91.71,75.61
2018,1,27,9,15,16.5,85.0,2.05,7.25,90.0,86.53,70.78
2018,1,27,9,30,15.0,84.0,2.2,8.2,89.0,82.75,67.13
2018,1,27,9,45,7.5,67.0,2.3,9.15,69.5,61.03,47.76
2018,1,27,10,0,0.0,50.0,2.4,10.1,50.0,41.37,30.28
2018,1,27,10,15,0.0,66.0,2.6,10.85,66.0,54.71,41.58
2018,1,27,10,30,0.0,82.0,2.8,11.6,82.0,68.09,52.76
2018,1,27,10,45,4.0,118.0,3.0,12.35,120.0,102.52,81.66
2018,1,27,11,0,8.0,154.0,3.2,13.1,158.0,136.94,110.05
2018,1,27,11,15,15.0,175.5,3.3,13.5,183.5,159.48,128.42
2018,1,27,11,30,22.0,197.0,3.4,13.9,209.0,181.14,145.87
2018,1,27,11,45,18.0,195.5,3.55,14.35,205.5,175.46,140.69
2018,1,27,12,0,14.0,194.0,3.7,14.8,202.0,170.2,135.97
2018,1,27,12,15,7.5,165.0,3.65,14.8,169.5,141.1,112.0
2018,1,27,12,30,1.0,136.0,3.6,14.8,137.0,113.35,89.14
2018,1,27,12,45,0.5,118.0,3.55,14.85,118.5,98.06,76.51
2018,1,27,13,0,0.0,100.0,3.5,14.9,100.0,83.04,64.06
2018,1,27,13,15,0.0,106.5,3.2,14.75,106.5,88.22,68.45
2018,1,27,13,30,0.0,113.0,2.9,14.6,113.0,93.25,72.72
2018,1,27,13,45,1.5,134.0,2.65,14.45,135.0,109.6,86.35
2018,1,27,14,0,3.0,155.0,2.4,14.3,157.0,124.75,98.96
2018,1,27,14,15,27.5,174.0,2.15,13.95,187.5,134.12,106.03
2018,1,27,14,30,52.0,193.0,1.9,13.6,218.0,141.23,112.57
2018,1,27,14,45,33.0,168.5,1.6,13.3,184.0,124.17,103.93
2018,1,27,15,0,14.0,144.0,1.3,13.0,150.0,112.53,94.1
2018,1,27,15,15,10.0,129.5,1.3,12.65,133.5,101.76,85.02
2018,1,27,15,30,6.0,115.0,1.3,12.3,117.0,90.86,75.71
2018,1,27,15,45,3.5,90.5,1.25,11.95,91.5,72.82,59.9
2018,1,27,16,0,1.0,66.0,1.2,11.6,66.0,54.23,43.4
2018,1,27,16,15,0.5,54.0,1.25,11.05,54.0,44.67,34.83
2018,1,27,16,30,0.0,42.0,1.3,10.5,42.0,34.73,25.76
2018,1,27,16,45,0.0,31.0,1.3,9.95,31.0,25.59,17.31
2018,1,27,17,0,0.0,20.0,1.3,9.4,20.0,16.48,8.78
2018,1,27,17,15,0.0,12.5,1.3,9.25,12.5,10.29,1.51
2018,1,27,17,30,0.0,5.0,1.3,9.1,5.0,4.27,0.0
2018,1,27,17,45,0.0,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.8,7.95,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.8,8.1,2.0,1.71,0.0
2018,1,28,7,45,0.0,6.5,0.8,8.3,6.5,5.33,0.0
2018,1,28,8,0,0.0,11.0,0.8,8.5,11.0,9.04,1.79
2018,1,28,8,15,0.0,15.0,0.9,8.7,15.0,12.33,4.96
2018,1,28,8,30,0.0,19.0,1.0,8.9,19.0,15.63,7.98
2018,1,28,8,45,0.0,22.5,1.1,9.15,22.5,18.53,10.6
2018,1,28,9,0,0.0,26.0,1.2,9.4,26.0,21.43,13.16
2018,1,28,9,15,0.0,40.0,1.25,9.55,40.0,33.04,23.31
2018,1,28,9,30,0.0,54.0,1.3,9.7,54.0,44.69,33.38
2018,1,28,9,45,0.0,60.5,1.35,9.85,60.5,50.11,37.97
2018,1,28,10,0,0.0,67.0,1.4,10.0,67.0,55.54,42.54
2018,1,28,10,15,0.0,67.5,1.35,10.2,67.5,55.96,42.76
2018,1,28,10,30,0.0,68.0,1.3,10.4,68.0,56.39,43.0
2018,1,28,10,45,0.0,62.5,1.3,10.55,62.5,51.82,38.98
2018,1,28,11,0,0.0,57.0,1.3,10.7,57.0,47.25,34.98
2018,1,28,11,15,0.0,69.5,1.2,10.95,69.5,57.68,43.78
2018,1,28,11,30,0.0,82.0,1.1,11.2,82.0,68.14,52.52
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,71.49,55.24
2018,1,28,12,0,0.0,90.0,1.0,11.6,90.0,74.85,57.98
2018,1,28,12,15,0.0,109.0,0.95,11.7,109.0,90.71,71.21
2018,1,28,12,30,0.0,128.0,0.9,11.8,128.0,106.32,84.13
2018,1,28,12,45,0.0,119.0,0.85,11.9,119.0,98.7,77.71
2018,1,28,13,0,0.0,110.0,0.8,12.0,110.0,91.19,71.47
2018,1,28,13,15,0.0,90.5,0.65,12.0,90.5,75.26,58.2
2018,1,28,13,30,0.0,71.0,0.5,12.0,71.0,58.95,44.56
2018,1,28,13,45,0.0,68.0,0.35,11.95,68.0,56.43,42.53
2018,1,28,14,0,0.0,65.0,0.2,11.9,65.0,53.92,40.49
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,45.16,33.13
2018,1,28,14,30,0.0,44.0,0.2,11.8,44.0,36.41,25.74
2018,1,28,14,45,0.0,37.0,0.2,11.75,37.0,30.59,21.97
2018,1,28,15,0,0.0,30.0,0.2,11.7,30.0,24.77,16.8
2018,1,28,15,15,0.0,29.5,0.3,11.45,29.5,24.35,16.47
2018,1,28,15,30,0.0,29.0,0.4,11.2,29.0,23.93,16.14
2018,1,28,15,45,0.0,25.5,0.5,11.0,25.5,21.02,13.53
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,18.12,10.91
2018,1,28,16,15,0.0,18.0,0.65,10.6,18.0,14.81,7.88
2018,1,28,16,30,0.0,14.0,0.7,10.4,14.0,11.51,4.82
2018,1,28,16,45,0.0,11.5,0.75,10.15,11.5,9.45,2.85
2018,1,28,17,0,0.0,9.0,0.8,9.9,9.0,7.39,0.84
2018,1,28,17,15,1.0,6.0,0.9,9.85,6.0,4.92,0.0
2018,1,28,17,30,2.0,3.0,1.0,9.8,3.0,2.56,0.0
2018,1,28,17,45,1.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.5,3.65,6.75,1.5,0.0,0.0
2018,1,29,7,30,0.0,3.0,3.7,6.8,3.0,2.56,0.0
2018,1,29,7,45,0.0,9.5,3.7,6.8,9.5,7.81,0.0
2018,1,29,8,0,0.0,16.0,3.7,6.8,16.0,13.17,5.27
2018,1,29,8,15,0.0,25.5,3.75,6.85,25.5,21.03,12.51
2018,1,29,8,30,0.0,35.0,3.8,6.9,35.0,28.9,19.65
2018,1,29,8,45,0.0,41.0,3.8,6.9,41.0,33.88,24.18
2018,1,29,9,0,0.0,47.0,3.8,6.9,47.0,38.86,28.64
2018,1,29,9,15,0.0,43.5,4.0,6.85,43.5,35.95,26.08
2018,1,29,9,30,0.0,40.0,4.2,6.8,40.0,33.04,23.49
2018,1,29,9,45,0.0,45.0,4.35,6.8,45.0,37.2,27.09
2018,1,29,10,0,0.0,50.0,4.5,6.8,50.0,41.37,30.67
2018,1,29,10,15,0.0,50.0,4.55,6.75,50.0,41.38,30.61
2018,1,29,10,30,0.0,50.0,4.6,6.7,50.0,41.4,30.56
2018,1,29,10,45,2.5,95.0,4.65,6.7,96.5,81.02,64.9
2018,1,29,11,0,5.0,140.0,4.7,6.7,143.0,122.26,100.22
2018,1,29,11,15,9.5,166.0,4.7,6.7,171.5,147.49,121.59
2018,1,29,11,30,14.0,192.0,4.7,6.7,200.0,171.98,142.18
2018,1,29,11,45,8.0,169.5,4.65,6.7,174.0,147.31,121.01
2018,1,29,12,0,2.0,147.0,4.6,6.7,148.0,123.96,101.05
2018,1,29,12,15,1.0,134.0,4.55,6.8,134.5,112.08,90.86
2018,1,29,12,30,0.0,121.0,4.5,6.9,121.0,100.54,80.98
2018,1,29,12,45,0.5,135.0,4.45,7.05,135.5,111.99,90.7
2018,1,29,13,0,1.0,149.0,4.4,7.2,150.0,123.07,100.06
2018,1,29,13,15,1.5,154.0,4.35,7.35,155.0,126.59,103.0
2018,1,29,13,30,2.0,159.0,4.3,7.5,160.0,129.83,105.74
2018,1,29,13,45,22.0,180.0,4.25,7.7,192.0,148.56,120.73
2018,1,29,14,0,42.0,201.0,4.2,7.9,224.0,159.14,128.7
2018,1,29,14,15,40.0,197.0,4.1,8.05,218.0,150.46,121.8
2018,1,29,14,30,38.0,193.0,4.0,8.2,212.0,141.66,115.45
2018,1,29,14,45,32.5,173.5,3.85,8.35,189.0,127.36,108.92
2018,1,29,15,0,27.0,154.0,3.7,8.5,166.0,114.77,97.89
2018,1,29,15,15,179.0,140.0,3.45,8.35,208.0,103.14,87.76
2018,1,29,15,30,331.0,126.0,3.2,8.2,250.0,87.65,74.07
2018,1,29,15,45,386.5,98.0,2.95,8.05,226.0,70.32,58.57
2018,1,29,16,0,442.0,70.0,2.7,7.9,202.0,52.55,42.51
2018,1,29,16,15,323.0,63.0,2.35,7.05,151.0,46.79,37.34
2018,1,29,16,30,204.0,56.0,2.0,6.2,100.0,41.47,32.43
2018,1,29,16,45,260.0,44.0,1.65,5.3,86.0,33.48,24.92
2018,1,29,17,0,316.0,32.0,1.3,4.4,72.0,25.7,17.39
2018,1,29,17,15,236.0,24.5,1.25,3.95,47.5,20.03,9.95
2018,1,29,17,30,156.0,17.0,1.2,3.5,23.0,14.51,0.0
2018,1,29,17,45,78.0,8.5,1.15,3.05,11.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.9,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,109.74,0.0
2018,1,30,7,45,320.0,24.0,4.3,-1.3,52.5,282.09,132.53
2018,1,30,8,0,492.0,35.0,4.5,-1.0,89.0,434.5,366.22
2018,1,30,8,15,587.0,41.5,4.7,-0.65,136.5,507.33,440.99
2018,1,30,8,30,682.0,48.0,4.9,-0.3,184.0,591.95,517.87
2018,1,30,8,45,740.0,51.5,5.05,0.05,233.0,644.23,564.28
2018,1,30,9,0,798.0,55.0,5.2,0.4,282.0,693.73,606.16
2018,1,30,9,15,834.0,57.5,5.25,0.8,328.0,722.46,628.84
2018,1,30,9,30,870.0,60.0,5.3,1.2,374.0,747.8,647.89
2018,1,30,9,45,895.5,62.0,5.35,1.55,416.0,754.27,651.23
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,763.93,657.05
2018,1,30,10,15,937.0,65.5,5.4,2.2,494.0,762.2,653.54
2018,1,30,10,30,953.0,67.0,5.4,2.5,530.0,756.64,647.08
2018,1,30,10,45,964.5,68.0,5.4,2.75,559.0,743.46,634.8
2018,1,30,11,0,976.0,69.0,5.4,3.0,588.0,726.46,618.14
2018,1,30,11,15,983.5,70.0,5.4,3.2,609.5,703.06,596.15
2018,1,30,11,30,991.0,71.0,5.4,3.4,631.0,676.04,570.92
2018,1,30,11,45,995.0,71.5,5.4,3.55,644.5,642.95,540.47
2018,1,30,12,0,999.0,72.0,5.4,3.7,658.0,606.63,506.83
2018,1,30,12,15,1001.0,72.0,5.35,3.75,663.0,565.75,468.79
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,522.08,427.6
2018,1,30,12,45,1002.0,72.0,5.3,3.9,665.0,474.59,382.35
2018,1,30,13,0,1001.0,72.0,5.3,4.0,662.0,424.92,334.29
2018,1,30,13,15,997.5,71.5,5.25,3.9,650.5,372.09,283.03
2018,1,30,13,30,994.0,71.0,5.2,3.8,639.0,317.78,230.25
2018,1,30,13,45,988.0,69.5,5.15,3.75,619.0,260.89,176.31
2018,1,30,14,0,982.0,68.0,5.1,3.7,599.0,203.29,125.11
2018,1,30,14,15,972.5,67.0,5.05,3.55,572.0,145.22,81.45
2018,1,30,14,30,963.0,66.0,5.0,3.4,545.0,87.25,53.39
2018,1,30,14,45,949.5,64.0,4.95,3.2,510.5,62.28,51.8
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,60.42,50.26
2018,1,30,15,15,915.5,60.0,4.7,2.65,436.0,58.4,48.58
2018,1,30,15,30,895.0,58.0,4.5,2.3,396.0,56.29,46.8
2018,1,30,15,45,866.0,55.0,4.3,1.95,351.0,53.29,44.16
2018,1,30,16,0,837.0,52.0,4.1,1.6,306.0,45.88,37.35
2018,1,30,16,15,792.5,48.0,3.65,0.85,257.5,42.6,34.36
2018,1,30,16,30,748.0,44.0,3.2,0.1,209.0,39.34,31.26
2018,1,30,16,45,676.0,39.0,2.75,-0.65,161.0,35.09,27.05
2018,1,30,17,0,604.0,34.0,2.3,-1.4,113.0,30.93,22.67
2018,1,30,17,15,443.0,26.5,2.2,-1.85,71.5,24.26,14.18
2018,1,30,17,30,282.0,19.0,2.1,-2.3,30.0,16.22,0.0
2018,1,30,17,45,141.0,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,20.0,4.0,0.95,-4.3,4.5,0.0,0.0
2018,1,31,7,30,40.0,8.0,1.1,-3.7,9.0,33.6,0.0
2018,1,31,7,45,73.0,22.0,1.2,-3.15,28.5,96.01,48.22
2018,1,31,8,0,106.0,36.0,1.3,-2.6,48.0,143.49,120.01
2018,1,31,8,15,219.5,51.0,1.45,-1.9,90.5,260.54,227.17
2018,1,31,8,30,333.0,66.0,1.6,-1.2,133.0,362.27,317.82
2018,1,31,8,45,538.0,61.0,1.7,-0.5,201.0,513.68,447.06
2018,1,31,9,0,743.0,56.0,1.8,0.2,269.0,656.23,561.09
2018,1,31,9,15,789.5,57.0,1.9,0.7,315.5,691.05,586.7
2018,1,31,9,30,836.0,58.0,2.0,1.2,362.0,722.58,609.85
2018,1,31,9,45,849.0,62.0,2.15,1.7,400.0,722.57,608.43
2018,1,31,10,0,862.0,66.0,2.3,2.2,438.0,726.08,609.86
2018,1,31,10,15,878.0,68.0,2.4,2.6,472.5,725.76,608.12
2018,1,31,10,30,894.0,70.0,2.5,3.0,507.0,721.77,603.61
2018,1,31,10,45,909.5,70.0,2.65,3.4,536.0,711.36,594.55
2018,1,31,11,0,925.0,70.0,2.8,3.8,565.0,697.19,581.31
2018,1,31,11,15,861.5,91.5,2.9,4.15,566.0,656.04,545.63
2018,1,31,11,30,798.0,113.0,3.0,4.5,567.0,609.09,505.53
2018,1,31,11,45,637.5,164.5,3.1,4.8,532.5,535.94,443.73
2018,1,31,12,0,477.0,216.0,3.2,5.1,498.0,462.41,381.8
2018,1,31,12,15,670.5,158.5,3.3,5.35,558.0,486.23,398.61
2018,1,31,12,30,864.0,101.0,3.4,5.6,618.0,489.3,395.92
2018,1,31,12,45,720.5,144.5,3.5,5.85,574.0,424.3,339.76
2018,1,31,13,0,577.0,188.0,3.6,6.1,530.0,365.75,289.95
2018,1,31,13,15,629.0,168.0,3.65,6.25,535.0,334.26,258.5
2018,1,31,13,30,681.0,148.0,3.7,6.4,540.0,293.91,218.71
2018,1,31,13,45,802.0,110.0,3.75,6.5,557.5,252.91,175.34
2018,1,31,14,0,923.0,72.0,3.8,6.6,575.0,200.33,123.61
2018,1,31,14,15,912.0,71.0,3.75,6.55,548.5,145.18,82.23
2018,1,31,14,30,901.0,70.0,3.7,6.5,522.0,90.33,55.0
2018,1,31,14,45,884.5,68.5,3.7,6.45,488.5,64.53,53.18
2018,1,31,15,0,868.0,67.0,3.7,6.4,455.0,63.08,52.01
2018,1,31,15,15,847.0,65.0,3.4,5.95,416.5,54.86,44.73
2018,1,31,15,30,826.0,63.0,3.1,5.5,378.0,53.56,43.73
2018,1,31,15,45,789.5,60.5,2.8,5.05,333.5,51.74,42.22
2018,1,31,16,0,753.0,58.0,2.5,4.6,289.0,49.98,40.71
2018,1,31,16,15,545.5,66.5,2.4,3.7,220.0,51.73,42.44
2018,1,31,16,30,338.0,75.0,2.3,2.8,151.0,55.87,46.23
2018,1,31,16,45,267.5,61.0,2.15,1.9,112.5,45.9,36.76
2018,1,31,17,0,197.0,47.0,2.0,1.0,74.0,35.72,26.86
2018,1,31,17,15,159.0,31.5,2.1,0.8,47.5,24.28,14.49
2018,1,31,17,30,121.0,16.0,2.2,0.6,21.0,13.66,0.0
2018,1,31,17,45,60.5,8.0,2.25,0.4,10.5,6.83,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
