Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,40.0,6.0,2.95,-0.95,7.0,0.0,0.0
2018,2,1,7,30,80.0,12.0,3.0,-0.4,14.0,63.99,0.0
2018,2,1,7,45,148.0,25.0,3.1,0.15,38.5,169.44,97.2
2018,2,1,8,0,216.0,38.0,3.2,0.7,63.0,243.03,204.84
2018,2,1,8,15,281.5,52.5,3.2,1.4,100.5,308.49,267.72
2018,2,1,8,30,347.0,67.0,3.2,2.1,138.0,374.97,327.67
2018,2,1,8,45,374.0,80.5,3.2,2.8,174.0,411.1,359.16
2018,2,1,9,0,401.0,94.0,3.2,3.5,210.0,445.94,388.06
2018,2,1,9,15,415.0,107.5,3.45,4.3,244.5,469.19,406.25
2018,2,1,9,30,429.0,121.0,3.7,5.1,279.0,490.35,422.06
2018,2,1,9,45,395.5,143.0,3.95,5.95,300.5,483.22,413.23
2018,2,1,10,0,362.0,165.0,4.2,6.8,322.0,458.63,390.65
2018,2,1,10,15,332.0,184.0,4.35,7.35,337.0,447.91,379.47
2018,2,1,10,30,302.0,203.0,4.5,7.9,352.0,435.97,367.28
2018,2,1,10,45,331.0,211.5,4.6,8.5,383.0,452.72,379.46
2018,2,1,11,0,360.0,220.0,4.7,9.1,414.0,466.77,389.09
2018,2,1,11,15,352.5,230.5,4.85,9.6,426.5,456.5,378.72
2018,2,1,11,30,345.0,241.0,5.0,10.1,439.0,445.02,367.44
2018,2,1,11,45,320.0,252.5,5.1,10.55,439.0,423.29,347.75
2018,2,1,12,0,295.0,264.0,5.2,11.0,439.0,401.74,328.3
2018,2,1,12,15,284.5,268.0,5.3,11.3,438.0,381.36,310.09
2018,2,1,12,30,274.0,272.0,5.4,11.6,437.0,360.84,291.7
2018,2,1,12,45,282.5,269.5,5.45,11.85,439.0,342.89,275.14
2018,2,1,13,0,291.0,267.0,5.5,12.1,441.0,323.62,257.19
2018,2,1,13,15,293.0,261.0,5.5,12.25,433.5,298.38,234.38
2018,2,1,13,30,295.0,255.0,5.5,12.4,426.0,272.62,211.1
2018,2,1,13,45,209.0,247.0,5.5,12.55,366.0,229.16,177.23
2018,2,1,14,0,123.0,239.0,5.5,12.7,306.0,193.5,151.18
2018,2,1,14,15,90.0,224.5,5.4,12.65,272.5,173.42,136.72
2018,2,1,14,30,57.0,210.0,5.3,12.6,239.0,153.53,122.91
2018,2,1,14,45,65.0,200.5,5.2,12.6,231.5,143.59,121.4
2018,2,1,15,0,73.0,191.0,5.1,12.6,224.0,137.16,116.03
2018,2,1,15,15,54.0,171.0,4.95,12.4,194.0,124.33,105.1
2018,2,1,15,30,35.0,151.0,4.8,12.2,164.0,111.17,93.78
2018,2,1,15,45,44.0,133.0,4.65,12.0,147.5,99.18,83.38
2018,2,1,16,0,53.0,115.0,4.5,11.8,131.0,86.87,72.56
2018,2,1,16,15,121.5,99.5,4.4,11.45,129.0,74.48,61.53
2018,2,1,16,30,190.0,84.0,4.3,11.1,127.0,62.46,50.64
2018,2,1,16,45,165.0,67.5,4.2,10.75,98.5,50.86,39.91
2018,2,1,17,0,140.0,51.0,4.1,10.4,70.0,38.95,28.69
2018,2,1,17,15,82.0,33.5,4.15,10.2,43.5,25.95,15.53
2018,2,1,17,30,24.0,16.0,4.2,10.0,17.0,13.0,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.85,8.5,6.83,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,11.0,3.5,2.7,-0.2,4.0,0.0,0.0
2018,2,2,7,30,22.0,7.0,3.1,0.2,8.0,20.82,0.0
2018,2,2,7,45,24.5,22.5,3.45,0.6,24.5,52.29,28.43
2018,2,2,8,0,27.0,38.0,3.8,1.0,41.0,63.73,49.87
2018,2,2,8,15,39.5,55.0,4.05,1.25,62.0,91.39,76.09
2018,2,2,8,30,52.0,72.0,4.3,1.5,83.0,118.13,100.96
2018,2,2,8,45,71.0,93.0,4.5,1.75,111.5,155.15,134.63
2018,2,2,9,0,90.0,114.0,4.7,2.0,140.0,205.39,179.18
2018,2,2,9,15,174.0,129.5,4.8,2.25,190.5,282.7,248.33
2018,2,2,9,30,258.0,145.0,4.9,2.5,241.0,374.56,327.94
2018,2,2,9,45,463.0,123.5,4.95,2.75,318.0,513.09,447.38
2018,2,2,10,0,668.0,102.0,5.0,3.0,395.0,640.38,553.17
2018,2,2,10,15,731.0,99.5,5.05,3.2,443.0,670.46,575.72
2018,2,2,10,30,794.0,97.0,5.1,3.4,491.0,692.94,592.22
2018,2,2,10,45,861.0,87.5,5.2,3.55,536.0,709.13,603.76
2018,2,2,11,0,928.0,78.0,5.3,3.7,581.0,714.41,606.37
2018,2,2,11,15,968.0,71.0,5.3,3.75,613.0,704.37,595.84
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,689.16,580.8
2018,2,2,11,45,1012.0,64.5,5.35,3.85,659.0,655.68,550.54
2018,2,2,12,0,1016.0,65.0,5.4,3.9,673.0,618.9,517.03
2018,2,2,12,15,1016.5,65.5,5.4,3.85,678.0,577.2,478.78
2018,2,2,12,30,1017.0,66.0,5.4,3.8,683.0,532.76,437.35
2018,2,2,12,45,1014.5,67.0,5.4,3.75,680.0,484.97,392.14
2018,2,2,13,0,1012.0,68.0,5.4,3.7,677.0,435.05,344.09
2018,2,2,13,15,1009.0,68.0,5.4,3.6,666.0,382.19,292.76
2018,2,2,13,30,1006.0,68.0,5.4,3.5,655.0,327.73,239.64
2018,2,2,13,45,1005.0,67.5,5.35,3.35,638.5,271.93,185.98
2018,2,2,14,0,1004.0,67.0,5.3,3.2,622.0,214.77,134.07
2018,2,2,14,15,996.0,66.0,5.2,3.0,595.0,155.41,87.69
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,95.94,55.84
2018,2,2,14,45,974.5,63.5,5.05,2.55,533.5,62.39,51.97
2018,2,2,15,0,961.0,62.0,5.0,2.3,499.0,60.87,50.76
2018,2,2,15,15,942.5,59.5,4.85,1.9,458.0,58.51,48.78
2018,2,2,15,30,924.0,57.0,4.7,1.5,417.0,56.06,46.69
2018,2,2,15,45,897.0,54.0,4.55,1.1,371.0,53.05,44.06
2018,2,2,16,0,870.0,51.0,4.4,0.7,325.0,49.94,41.28
2018,2,2,16,15,828.5,48.0,4.0,0.0,276.0,46.6,38.24
2018,2,2,16,30,787.0,45.0,3.6,-0.7,227.0,40.34,32.34
2018,2,2,16,45,718.5,40.0,3.2,-1.4,177.0,36.06,28.14
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,31.85,23.77
2018,2,2,17,15,507.0,28.0,2.6,-2.65,83.0,25.63,16.57
2018,2,2,17,30,364.0,21.0,2.4,-3.2,39.0,19.65,0.0
2018,2,2,17,45,182.0,10.5,2.15,-3.75,19.5,8.96,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,88.0,7.5,1.35,-5.7,10.0,0.0,0.0
2018,2,3,7,30,176.0,15.0,1.5,-5.2,20.0,132.07,0.0
2018,2,3,7,45,335.0,24.5,1.6,-4.75,57.0,304.33,206.54
2018,2,3,8,0,494.0,34.0,1.7,-4.3,94.0,441.57,376.13
2018,2,3,8,15,590.0,40.5,1.65,-3.8,143.0,517.45,447.22
2018,2,3,8,30,686.0,47.0,1.6,-3.3,192.0,603.49,520.65
2018,2,3,8,45,734.5,51.0,1.6,-2.8,239.5,649.59,558.44
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,693.16,592.25
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,718.44,609.3
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,740.46,623.02
2018,2,3,9,45,865.0,63.5,1.35,-0.95,417.0,745.28,623.63
2018,2,3,10,0,887.0,66.0,1.3,-0.5,458.0,753.64,626.99
2018,2,3,10,15,901.5,68.5,1.25,-0.05,493.5,752.7,623.24
2018,2,3,10,30,916.0,71.0,1.2,0.4,529.0,748.0,616.89
2018,2,3,10,45,926.0,73.0,1.2,0.85,557.5,735.73,605.67
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,719.73,590.99
2018,2,3,11,15,942.5,76.5,1.25,1.65,607.5,697.2,571.5
2018,2,3,11,30,949.0,78.0,1.3,2.0,629.0,671.18,549.05
2018,2,3,11,45,952.0,79.0,1.35,2.35,642.0,639.19,521.6
2018,2,3,12,0,955.0,80.0,1.4,2.7,655.0,604.12,491.18
2018,2,3,12,15,953.0,80.5,1.45,2.95,658.5,563.11,455.55
2018,2,3,12,30,951.0,81.0,1.5,3.2,662.0,519.72,417.11
2018,2,3,12,45,947.5,82.0,1.6,3.45,658.5,473.97,375.89
2018,2,3,13,0,944.0,83.0,1.7,3.7,655.0,426.32,331.94
2018,2,3,13,15,939.5,83.0,1.75,3.85,643.5,375.84,284.62
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,324.05,235.62
2018,2,3,13,45,927.5,82.5,1.85,4.1,613.0,270.11,185.38
2018,2,3,14,0,920.0,82.0,1.9,4.2,594.0,215.62,137.03
2018,2,3,14,15,908.5,80.5,1.95,4.15,567.0,159.66,93.71
2018,2,3,14,30,897.0,79.0,2.0,4.1,540.0,104.09,63.27
2018,2,3,14,45,880.0,77.5,2.05,4.05,506.0,63.27,52.45
2018,2,3,15,0,863.0,76.0,2.1,4.0,472.0,62.52,51.94
2018,2,3,15,15,839.0,73.0,1.9,3.65,431.5,60.59,50.37
2018,2,3,15,30,815.0,70.0,1.7,3.3,391.0,58.66,48.79
2018,2,3,15,45,782.0,67.0,1.5,2.9,347.0,56.65,47.11
2018,2,3,16,0,749.0,64.0,1.3,2.5,303.0,54.68,45.42
2018,2,3,16,15,499.0,59.5,1.25,1.6,208.5,45.54,37.07
2018,2,3,16,30,249.0,55.0,1.2,0.7,114.0,40.83,32.69
2018,2,3,16,45,125.0,47.0,1.15,-0.2,76.5,36.49,28.49
2018,2,3,17,0,1.0,39.0,1.1,-1.1,39.0,31.85,23.78
2018,2,3,17,15,9.5,26.5,1.1,-1.15,27.0,21.82,13.44
2018,2,3,17,30,18.0,14.0,1.1,-1.2,15.0,11.61,0.0
2018,2,3,17,45,9.0,7.0,1.15,-1.25,7.5,5.97,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.27,0.0
2018,2,4,7,45,0.0,13.0,1.9,0.15,13.0,10.7,2.0
2018,2,4,8,0,0.0,21.0,2.0,0.4,21.0,17.31,9.38
2018,2,4,8,15,0.0,30.0,1.95,0.55,30.0,24.76,16.37
2018,2,4,8,30,0.0,39.0,1.9,0.7,39.0,32.22,23.29
2018,2,4,8,45,0.0,29.5,1.9,0.9,29.5,24.32,16.3
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,16.47,9.23
2018,2,4,9,15,0.0,21.0,1.8,1.2,21.0,17.3,9.97
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,18.14,10.69
2018,2,4,9,45,0.0,25.0,1.55,1.4,25.0,20.63,12.89
2018,2,4,10,0,0.0,28.0,1.4,1.5,28.0,23.12,15.08
2018,2,4,10,15,0.0,27.0,1.45,1.8,27.0,22.3,14.28
2018,2,4,10,30,0.0,26.0,1.5,2.1,26.0,21.49,13.49
2018,2,4,10,45,0.0,28.0,1.6,2.4,28.0,23.15,14.91
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,24.82,16.33
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,26.49,17.74
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,28.16,19.16
2018,2,4,11,45,0.0,35.5,2.15,3.5,35.5,29.41,20.2
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,30.66,21.25
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,31.08,21.59
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,31.5,21.94
2018,2,4,12,45,0.0,38.0,2.3,4.15,38.0,31.5,21.93
2018,2,4,13,0,0.0,38.0,2.3,4.3,38.0,31.49,21.92
2018,2,4,13,15,0.0,41.0,2.2,4.25,41.0,33.98,24.12
2018,2,4,13,30,0.0,44.0,2.1,4.2,44.0,36.47,26.32
2018,2,4,13,45,0.0,53.0,2.05,4.15,53.0,43.95,32.89
2018,2,4,14,0,0.0,62.0,2.0,4.1,62.0,51.44,39.47
2018,2,4,14,15,0.0,47.0,2.1,3.95,47.0,38.93,28.62
2018,2,4,14,30,0.0,32.0,2.2,3.8,32.0,26.46,17.73
2018,2,4,14,45,3.0,76.0,2.3,3.65,77.5,63.12,52.45
2018,2,4,15,0,6.0,120.0,2.4,3.5,123.0,96.49,82.99
2018,2,4,15,15,9.0,115.5,2.35,3.3,119.5,92.74,79.79
2018,2,4,15,30,12.0,111.0,2.3,3.1,116.0,88.9,76.53
2018,2,4,15,45,22.5,111.5,2.25,2.95,119.5,85.97,74.05
2018,2,4,16,0,33.0,112.0,2.2,2.8,123.0,85.28,73.55
2018,2,4,16,15,168.5,91.0,1.9,2.25,133.0,67.22,57.04
2018,2,4,16,30,304.0,70.0,1.6,1.7,143.0,51.86,42.79
2018,2,4,16,45,345.5,57.0,1.35,1.2,122.5,43.26,34.61
2018,2,4,17,0,387.0,44.0,1.1,0.7,102.0,35.72,27.19
2018,2,4,17,15,278.5,32.0,1.15,0.5,66.0,26.22,17.36
2018,2,4,17,30,170.0,20.0,1.2,0.3,30.0,16.54,0.0
2018,2,4,17,45,85.0,10.0,1.25,0.1,15.0,8.54,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,158.9,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,340.37,249.61
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,480.65,409.2
2018,2,5,8,15,621.5,44.0,3.8,0.1,155.0,548.49,474.17
2018,2,5,8,30,706.0,50.0,3.9,0.5,204.0,626.81,542.97
2018,2,5,8,45,759.0,54.0,3.95,0.85,254.0,677.13,585.45
2018,2,5,9,0,812.0,58.0,4.0,1.2,304.0,724.76,623.68
2018,2,5,9,15,846.0,60.5,3.95,1.55,351.0,752.83,644.14
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,777.44,661.11
2018,2,5,9,45,904.5,64.5,3.85,2.2,441.0,782.73,662.79
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,791.51,667.18
2018,2,5,10,15,933.5,70.0,3.75,2.75,517.0,784.53,659.41
2018,2,5,10,30,938.0,74.0,3.7,3.0,550.0,773.84,649.02
2018,2,5,10,45,890.0,90.0,3.6,3.25,561.5,741.48,621.64
2018,2,5,11,0,842.0,106.0,3.5,3.5,573.0,700.65,586.04
2018,2,5,11,15,886.0,99.0,3.4,3.75,606.0,694.99,578.95
2018,2,5,11,30,930.0,92.0,3.3,4.0,639.0,680.2,564.21
2018,2,5,11,45,968.0,83.0,3.2,4.2,663.5,659.09,544.13
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,632.71,519.31
2018,2,5,12,15,1008.0,74.0,2.95,4.6,693.5,591.31,481.72
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,547.07,441.18
2018,2,5,12,45,1009.5,73.5,2.65,4.95,696.0,498.66,396.49
2018,2,5,13,0,1009.0,73.0,2.5,5.1,693.0,448.03,349.01
2018,2,5,13,15,1006.0,72.5,2.3,5.2,681.5,394.54,298.33
2018,2,5,13,30,1003.0,72.0,2.1,5.3,670.0,339.49,245.86
2018,2,5,13,45,997.5,71.0,1.95,5.4,650.5,282.14,192.11
2018,2,5,14,0,992.0,70.0,1.8,5.5,631.0,223.96,140.05
2018,2,5,14,15,978.5,68.5,1.6,5.5,601.0,163.92,92.88
2018,2,5,14,30,965.0,67.0,1.4,5.5,571.0,104.45,58.89
2018,2,5,14,45,950.5,65.5,1.25,5.5,536.0,63.53,52.35
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,62.06,51.19
2018,2,5,15,15,917.0,62.5,1.0,5.25,461.0,60.46,49.92
2018,2,5,15,30,898.0,61.0,0.9,5.0,421.0,58.79,48.57
2018,2,5,15,45,870.5,58.0,0.8,4.8,375.5,55.86,46.03
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,48.12,39.03
2018,2,5,16,15,801.5,51.0,0.7,4.05,281.0,44.93,36.18
2018,2,5,16,30,760.0,47.0,0.7,3.5,232.0,41.73,33.22
2018,2,5,16,45,693.0,42.5,0.7,3.0,183.0,37.98,29.57
2018,2,5,17,0,626.0,38.0,0.7,2.5,134.0,34.33,25.81
2018,2,5,17,15,489.5,30.5,0.7,2.25,89.0,27.75,18.76
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,19.52,1.24
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,9.82,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,53.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,107.0,17.0,1.3,-0.4,21.0,87.97,0.0
2018,2,6,7,45,204.5,30.5,1.4,0.3,52.0,227.98,170.15
2018,2,6,8,0,302.0,44.0,1.5,1.0,83.0,316.98,269.31
2018,2,6,8,15,187.5,64.0,1.5,1.65,91.5,242.6,209.4
2018,2,6,8,30,73.0,84.0,1.5,2.3,100.0,164.82,141.41
2018,2,6,8,45,172.5,96.5,1.55,2.95,146.5,266.47,231.89
2018,2,6,9,0,272.0,109.0,1.6,3.6,193.0,354.4,307.23
2018,2,6,9,15,342.5,117.0,1.7,4.3,238.5,431.64,370.39
2018,2,6,9,30,413.0,125.0,1.8,5.0,284.0,490.21,416.91
2018,2,6,9,45,592.5,107.0,1.9,5.7,361.5,608.15,510.83
2018,2,6,10,0,772.0,89.0,2.0,6.4,439.0,709.83,586.62
2018,2,6,10,15,788.0,93.0,2.05,7.0,473.5,712.6,585.54
2018,2,6,10,30,804.0,97.0,2.1,7.6,508.0,711.72,582.74
2018,2,6,10,45,799.0,104.0,2.15,8.25,531.0,695.37,567.48
2018,2,6,11,0,794.0,111.0,2.2,8.9,554.0,676.01,549.71
2018,2,6,11,15,686.0,147.0,2.25,9.4,540.0,617.64,501.23
2018,2,6,11,30,578.0,183.0,2.3,9.9,526.0,552.15,447.61
2018,2,6,11,45,469.0,218.0,2.35,10.35,500.0,494.31,399.69
2018,2,6,12,0,360.0,253.0,2.4,10.8,474.0,433.12,349.25
2018,2,6,12,15,372.5,239.5,2.4,11.1,470.0,406.98,327.09
2018,2,6,12,30,385.0,226.0,2.4,11.4,466.0,384.62,307.25
2018,2,6,12,45,253.0,245.5,2.4,11.7,403.0,316.11,251.64
2018,2,6,13,0,121.0,265.0,2.4,12.0,340.0,261.66,208.39
2018,2,6,13,15,85.0,253.0,2.3,12.1,305.0,229.48,182.5
2018,2,6,13,30,49.0,241.0,2.2,12.2,270.0,202.61,161.29
2018,2,6,13,45,111.0,246.0,2.1,12.3,309.5,210.75,165.2
2018,2,6,14,0,173.0,251.0,2.0,12.4,349.0,212.55,163.47
2018,2,6,14,15,159.0,234.0,1.85,12.35,321.0,184.8,141.99
2018,2,6,14,30,145.0,217.0,1.7,12.3,293.0,159.07,123.95
2018,2,6,14,45,77.5,186.5,1.6,12.3,227.0,136.66,114.78
2018,2,6,15,0,10.0,156.0,1.5,12.3,161.0,121.72,102.1
2018,2,6,15,15,14.5,149.5,1.25,12.05,156.0,116.47,97.83
2018,2,6,15,30,19.0,143.0,1.0,11.8,151.0,111.08,93.39
2018,2,6,15,45,11.5,120.0,0.8,11.55,124.5,94.42,78.98
2018,2,6,16,0,4.0,97.0,0.6,11.3,98.0,77.43,64.12
2018,2,6,16,15,3.0,87.5,0.55,10.9,88.0,69.76,57.43
2018,2,6,16,30,2.0,78.0,0.5,10.5,78.0,61.99,50.46
2018,2,6,16,45,1.0,56.5,0.5,10.15,56.5,45.71,35.65
2018,2,6,17,0,0.0,35.0,0.5,9.8,35.0,28.94,20.26
2018,2,6,17,15,0.0,23.0,0.65,9.4,23.0,18.98,10.76
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,4.69,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.8,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.25,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.7,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.2,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.39,0.79
2018,2,7,8,45,0.0,11.5,4.7,10.25,11.5,9.45,2.6
2018,2,7,9,0,0.0,14.0,5.0,10.8,14.0,11.52,4.39
2018,2,7,9,15,0.0,17.0,5.2,11.2,17.0,14.0,6.52
2018,2,7,9,30,0.0,20.0,5.4,11.6,20.0,16.49,8.63
2018,2,7,9,45,0.0,22.5,5.6,12.05,22.5,18.56,10.37
2018,2,7,10,0,0.0,25.0,5.8,12.5,25.0,20.64,12.09
2018,2,7,10,15,0.0,25.5,5.9,12.8,25.5,21.07,12.39
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,21.49,12.7
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,23.57,14.41
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,25.66,16.12
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,27.32,17.48
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,28.99,18.84
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,33.16,22.31
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,37.32,25.77
2018,2,7,12,15,0.0,47.5,6.35,14.75,47.5,39.4,27.48
2018,2,7,12,30,0.0,50.0,6.3,14.9,50.0,41.49,29.21
2018,2,7,12,45,0.0,48.5,6.25,15.05,48.5,40.24,28.14
2018,2,7,13,0,0.0,47.0,6.2,15.2,47.0,38.99,27.09
2018,2,7,13,15,0.0,45.5,6.0,15.25,45.5,37.73,26.05
2018,2,7,13,30,0.0,44.0,5.8,15.3,44.0,36.48,25.02
2018,2,7,13,45,0.0,52.0,5.55,15.35,52.0,43.13,30.62
2018,2,7,14,0,0.0,60.0,5.3,15.4,60.0,49.78,36.24
2018,2,7,14,15,0.0,57.5,4.85,15.25,57.5,47.68,34.56
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,45.58,32.89
2018,2,7,14,45,0.0,54.5,3.95,15.0,54.5,45.15,34.29
2018,2,7,15,0,0.0,54.0,3.5,14.9,54.0,44.72,34.01
2018,2,7,15,15,7.0,75.0,3.3,14.7,78.0,62.32,49.68
2018,2,7,15,30,14.0,96.0,3.1,14.5,102.0,78.3,63.94
2018,2,7,15,45,7.0,80.5,2.9,14.3,83.5,66.21,53.43
2018,2,7,16,0,0.0,65.0,2.7,14.1,65.0,53.87,42.6
2018,2,7,16,15,0.0,39.5,2.75,13.8,39.5,32.62,23.69
2018,2,7,16,30,0.0,14.0,2.8,13.5,14.0,11.51,4.71
2018,2,7,16,45,0.0,11.5,2.85,13.2,11.5,9.45,2.82
2018,2,7,17,0,0.0,9.0,2.9,12.9,9.0,7.39,0.89
2018,2,7,17,15,5.5,7.0,3.0,12.45,7.5,5.91,0.0
2018,2,7,17,30,11.0,5.0,3.1,12.0,6.0,4.4,0.0
2018,2,7,17,45,11.0,3.5,3.25,11.55,4.0,2.99,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,21.5,7.5,2.15,-0.05,8.5,6.4,0.0
2018,2,8,7,30,43.0,15.0,2.5,0.4,17.0,42.59,0.0
2018,2,8,7,45,30.5,13.5,2.85,0.85,15.5,48.89,34.3
2018,2,8,8,0,18.0,12.0,3.2,1.3,14.0,26.27,17.94
2018,2,8,8,15,127.0,25.0,3.2,1.75,53.0,147.84,128.93
2018,2,8,8,30,236.0,38.0,3.2,2.2,92.0,250.99,222.41
2018,2,8,8,45,503.0,51.0,3.25,2.65,199.0,487.24,426.29
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,708.03,604.5
2018,2,8,9,15,805.0,67.0,3.15,3.5,353.0,737.95,624.13
2018,2,8,9,30,840.0,70.0,3.0,3.9,400.0,764.46,641.6
2018,2,8,9,45,862.0,72.0,2.8,4.25,441.0,775.98,646.8
2018,2,8,10,0,884.0,74.0,2.6,4.6,482.0,783.74,648.99
2018,2,8,10,15,900.5,75.5,2.45,5.0,517.5,776.19,639.79
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,771.83,633.25
2018,2,8,10,45,929.5,77.5,2.15,5.75,582.5,759.57,621.0
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,743.52,606.09
2018,2,8,11,15,949.5,79.5,1.9,6.4,634.0,721.4,585.77
2018,2,8,11,30,957.0,81.0,1.8,6.7,656.0,695.68,562.58
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.5,663.1,534.29
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,627.35,503.15
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,585.66,466.78
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,541.5,427.78
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,495.27,386.55
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,446.95,342.65
2018,2,8,13,15,958.0,81.5,1.4,8.55,673.0,395.39,295.55
2018,2,8,13,30,955.0,81.0,1.4,8.7,662.0,342.35,246.48
2018,2,8,13,45,948.5,80.0,1.45,8.9,642.5,286.83,195.6
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,230.66,145.87
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,173.34,100.3
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,116.16,65.76
2018,2,8,14,45,908.5,74.5,1.4,9.25,535.0,69.12,56.5
2018,2,8,15,0,894.0,73.0,1.4,9.3,501.0,67.77,55.48
2018,2,8,15,15,874.5,70.5,1.25,9.15,461.0,58.82,47.63
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,57.25,46.38
2018,2,8,15,45,826.5,65.0,1.0,8.85,376.5,55.19,44.66
2018,2,8,16,0,798.0,62.0,0.9,8.7,332.0,53.14,42.92
2018,2,8,16,15,756.5,57.5,0.85,8.2,283.5,49.76,39.97
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,46.37,36.9
2018,2,8,16,45,646.5,47.5,0.7,7.15,186.0,41.94,32.74
2018,2,8,17,0,578.0,42.0,0.6,6.6,137.0,37.58,28.44
2018,2,8,17,15,461.0,34.0,0.6,6.35,93.5,28.18,19.21
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,21.97,8.19
2018,2,8,17,45,185.0,14.5,0.65,5.85,26.0,12.38,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.0,0.45,-0.75,15.0,79.65,0.0
2018,2,9,7,30,211.0,20.0,0.4,-0.2,30.0,195.93,0.0
2018,2,9,7,45,359.0,30.0,0.35,0.4,70.5,342.3,268.55
2018,2,9,8,0,507.0,40.0,0.3,1.0,111.0,468.48,388.32
2018,2,9,8,15,586.0,46.5,0.55,1.8,159.0,542.24,452.88
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,609.07,508.96
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,657.49,547.59
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,703.34,582.54
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,731.53,603.9
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,756.43,622.1
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.5,768.47,629.59
2018,2,9,10,0,874.0,72.0,2.3,7.8,479.0,776.81,634.16
2018,2,9,10,15,890.5,74.0,2.35,8.35,515.0,770.06,626.75
2018,2,9,10,30,907.0,76.0,2.4,8.9,551.0,766.54,622.01
2018,2,9,10,45,920.0,77.5,2.45,9.5,581.0,756.03,612.08
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,741.67,599.51
2018,2,9,11,15,940.5,79.5,2.5,10.45,632.5,718.71,579.37
2018,2,9,11,30,948.0,80.0,2.5,10.8,654.0,692.22,556.37
2018,2,9,11,45,952.5,81.0,2.5,11.15,668.0,660.96,529.42
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,626.48,499.56
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,586.65,465.28
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,544.1,428.08
2018,2,9,12,45,960.5,81.5,2.5,12.1,690.0,497.46,386.77
2018,2,9,13,0,960.0,81.0,2.5,12.3,687.0,448.7,342.73
2018,2,9,13,15,954.5,80.5,2.55,12.4,674.5,396.3,295.11
2018,2,9,13,30,949.0,80.0,2.6,12.5,662.0,342.68,245.74
2018,2,9,13,45,904.0,89.5,2.65,12.6,630.5,286.56,195.89
2018,2,9,14,0,859.0,99.0,2.7,12.7,599.0,228.08,146.19
2018,2,9,14,15,881.5,89.0,2.65,12.6,582.5,171.54,99.76
2018,2,9,14,30,904.0,79.0,2.6,12.5,566.0,119.52,67.47
2018,2,9,14,45,883.0,78.0,2.6,12.45,530.0,71.09,57.54
2018,2,9,15,0,862.0,77.0,2.6,12.4,494.0,62.74,50.34
2018,2,9,15,15,857.0,71.5,2.35,12.05,458.0,59.25,47.45
2018,2,9,15,30,852.0,66.0,2.1,11.7,422.0,55.64,44.41
2018,2,9,15,45,824.5,63.0,1.9,11.35,377.5,53.55,42.72
2018,2,9,16,0,797.0,60.0,1.7,11.0,333.0,51.47,40.99
2018,2,9,16,15,755.5,56.5,1.6,9.95,285.0,48.86,38.85
2018,2,9,16,30,714.0,53.0,1.5,8.9,237.0,46.29,36.63
2018,2,9,16,45,647.0,48.0,1.4,7.8,188.5,42.32,32.98
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,35.27,26.34
2018,2,9,17,15,458.5,35.0,1.35,6.3,96.0,28.96,19.97
2018,2,9,17,30,337.0,27.0,1.4,5.9,52.0,22.77,9.93
2018,2,9,17,45,181.5,15.5,1.45,5.5,27.5,13.23,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,1.0,2.5,1.05,6.6,2.5,2.81,0.0
2018,2,10,7,30,2.0,5.0,1.2,7.0,5.0,5.61,0.0
2018,2,10,7,45,1.0,10.0,1.4,7.45,10.0,8.94,1.58
2018,2,10,8,0,0.0,15.0,1.6,7.9,15.0,12.33,4.94
2018,2,10,8,15,0.0,20.0,1.75,8.25,20.0,16.46,8.7
2018,2,10,8,30,0.0,25.0,1.9,8.6,25.0,20.6,12.42
2018,2,10,8,45,0.0,25.5,2.05,9.0,25.5,21.01,12.81
2018,2,10,9,0,0.0,26.0,2.2,9.4,26.0,21.43,13.15
2018,2,10,9,15,0.0,28.5,2.15,9.75,28.5,23.51,14.91
2018,2,10,9,30,0.0,31.0,2.1,10.1,31.0,25.59,16.66
2018,2,10,9,45,0.0,30.5,2.0,10.45,30.5,25.19,16.23
2018,2,10,10,0,0.0,30.0,1.9,10.8,30.0,24.79,15.8
2018,2,10,10,15,0.0,57.5,1.95,11.1,57.5,47.65,35.35
2018,2,10,10,30,0.0,85.0,2.0,11.4,85.0,70.63,54.73
2018,2,10,10,45,0.0,87.5,2.05,11.7,87.5,72.73,56.31
2018,2,10,11,0,0.0,90.0,2.1,12.0,90.0,74.84,57.92
2018,2,10,11,15,0.0,103.5,2.2,12.25,103.5,86.39,67.45
2018,2,10,11,30,0.0,117.0,2.3,12.5,117.0,97.86,76.87
2018,2,10,11,45,0.0,119.0,2.4,12.75,119.0,99.41,78.0
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,100.95,79.14
2018,2,10,12,15,0.0,94.5,2.6,13.2,94.5,78.67,60.53
2018,2,10,12,30,0.0,68.0,2.7,13.4,68.0,56.51,41.98
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,86.94,67.33
2018,2,10,13,0,2.0,140.0,2.9,13.9,141.0,116.52,91.72
2018,2,10,13,15,1.0,116.0,2.9,14.0,116.5,96.43,75.09
2018,2,10,13,30,0.0,92.0,2.9,14.1,92.0,76.56,58.66
2018,2,10,13,45,0.0,83.5,2.85,14.2,83.5,69.43,52.77
2018,2,10,14,0,0.0,75.0,2.8,14.3,75.0,62.31,46.87
2018,2,10,14,15,0.0,94.0,2.75,14.35,94.0,78.02,60.09
2018,2,10,14,30,0.0,113.0,2.7,14.4,113.0,92.49,72.25
2018,2,10,14,45,0.0,97.5,2.6,14.5,97.5,80.36,65.18
2018,2,10,15,0,0.0,82.0,2.5,14.6,82.0,68.09,54.57
2018,2,10,15,15,0.0,69.0,2.3,14.5,69.0,57.22,45.16
2018,2,10,15,30,0.0,56.0,2.1,14.4,56.0,46.36,35.7
2018,2,10,15,45,0.0,41.5,1.85,14.35,41.5,34.3,25.06
2018,2,10,16,0,0.0,27.0,1.6,14.3,27.0,22.26,14.36
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,18.12,10.69
2018,2,10,16,30,0.0,17.0,1.4,13.4,17.0,13.99,6.98
2018,2,10,16,45,0.0,14.5,1.3,12.95,14.5,11.92,5.08
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,9.86,3.15
2018,2,10,17,15,0.0,9.5,1.4,12.65,9.5,7.8,1.13
2018,2,10,17,30,0.0,7.0,1.6,12.8,7.0,5.74,0.0
2018,2,10,17,45,0.0,3.5,1.8,12.95,3.5,2.99,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,5.19,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,11.56,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,8.32,1.03
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,5.74,0.0
2018,2,11,8,15,0.0,11.0,5.4,16.9,11.0,9.03,1.97
2018,2,11,8,30,0.0,15.0,5.4,17.0,15.0,12.33,4.83
2018,2,11,8,45,0.0,26.5,5.35,17.15,26.5,21.84,12.94
2018,2,11,9,0,0.0,38.0,5.3,17.3,38.0,31.38,21.03
2018,2,11,9,15,0.0,40.5,5.4,17.45,40.5,33.46,22.74
2018,2,11,9,30,0.0,43.0,5.5,17.6,43.0,35.55,24.42
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,32.65,21.9
2018,2,11,10,0,0.0,36.0,5.7,17.9,36.0,29.76,19.39
2018,2,11,10,15,0.0,53.0,5.75,18.05,53.0,43.9,31.15
2018,2,11,10,30,0.0,70.0,5.8,18.2,70.0,58.09,42.85
2018,2,11,10,45,4.0,109.0,5.8,18.3,111.5,94.34,72.81
2018,2,11,11,0,8.0,148.0,5.8,18.4,153.0,131.28,102.99
2018,2,11,11,15,17.5,173.5,5.75,18.55,184.5,159.45,125.86
2018,2,11,11,30,27.0,199.0,5.7,18.7,216.0,193.82,153.48
2018,2,11,11,45,16.0,183.5,5.65,18.85,193.5,164.42,129.22
2018,2,11,12,0,5.0,168.0,5.6,19.0,171.0,143.55,112.01
2018,2,11,12,15,3.5,152.0,5.5,19.05,154.0,128.57,99.79
2018,2,11,12,30,2.0,136.0,5.4,19.1,137.0,114.05,87.95
2018,2,11,12,45,1.0,127.0,5.3,19.15,127.5,105.86,81.28
2018,2,11,13,0,0.0,118.0,5.2,19.2,118.0,97.88,74.8
2018,2,11,13,15,0.0,126.5,5.1,19.15,126.5,104.58,80.31
2018,2,11,13,30,0.0,135.0,5.0,19.1,135.0,111.08,85.67
2018,2,11,13,45,0.0,127.5,4.9,19.1,127.5,104.82,80.65
2018,2,11,14,0,0.0,120.0,4.8,19.1,120.0,98.63,75.7
2018,2,11,14,15,0.0,104.0,4.85,19.1,104.0,85.89,65.39
2018,2,11,14,30,0.0,88.0,4.9,19.1,88.0,73.15,55.04
2018,2,11,14,45,0.0,92.0,4.9,19.1,92.0,76.18,60.42
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,79.02,63.02
2018,2,11,15,15,0.0,85.0,4.9,19.0,85.0,70.38,55.72
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,61.39,48.08
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,53.86,41.66
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,46.35,35.18
2018,2,11,16,15,0.0,56.0,4.75,18.5,56.0,46.36,35.26
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,46.36,35.26
2018,2,11,16,45,0.0,45.5,4.65,18.15,45.5,37.64,27.47
2018,2,11,17,0,0.0,35.0,4.6,18.0,35.0,28.92,19.57
2018,2,11,17,15,0.0,25.0,4.55,17.85,25.0,20.63,11.95
2018,2,11,17,30,0.0,15.0,4.5,17.7,15.0,12.36,3.33
2018,2,11,17,45,0.0,8.0,4.4,17.6,8.0,6.83,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
