Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,7.5,1.0,2.3,15.7,1.0,0.0,0.0
2018,2,22,7,0,15.0,2.0,2.5,16.1,2.0,1.71,0.0
2018,2,22,7,15,69.5,8.5,2.7,16.6,14.5,75.98,0.0
2018,2,22,7,30,124.0,15.0,2.9,17.1,27.0,150.0,112.35
2018,2,22,7,45,131.5,19.0,3.1,17.65,38.5,147.5,119.43
2018,2,22,8,0,139.0,23.0,3.3,18.2,50.0,158.25,130.64
2018,2,22,8,15,81.0,25.5,3.55,18.75,42.5,101.18,82.33
2018,2,22,8,30,23.0,28.0,3.8,19.3,35.0,48.38,36.08
2018,2,22,8,45,11.5,37.0,4.05,19.85,40.5,40.89,29.26
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,38.03,26.25
2018,2,22,9,15,0.0,55.0,4.4,20.8,55.0,45.53,32.37
2018,2,22,9,30,0.0,64.0,4.5,21.2,64.0,53.04,38.43
2018,2,22,9,45,0.0,73.5,4.55,21.6,73.5,60.99,44.78
2018,2,22,10,0,0.0,83.0,4.6,22.0,83.0,68.95,51.08
2018,2,22,10,15,0.5,108.0,4.6,22.25,108.5,91.2,69.0
2018,2,22,10,30,1.0,133.0,4.6,22.5,134.0,113.68,86.91
2018,2,22,10,45,3.5,161.5,4.65,22.8,164.0,140.71,108.33
2018,2,22,11,0,6.0,190.0,4.7,23.1,194.0,167.34,129.2
2018,2,22,11,15,7.0,196.0,4.65,23.25,200.5,172.16,132.71
2018,2,22,11,30,8.0,202.0,4.6,23.4,207.0,176.86,136.17
2018,2,22,11,45,8.0,205.0,4.6,23.55,210.0,178.17,136.95
2018,2,22,12,0,8.0,208.0,4.6,23.7,213.0,179.44,137.74
2018,2,22,12,15,78.5,253.5,4.55,23.8,307.5,260.6,201.51
2018,2,22,12,30,149.0,299.0,4.5,23.9,402.0,332.74,256.3
2018,2,22,12,45,259.5,292.0,4.5,23.95,471.0,369.32,282.78
2018,2,22,13,0,370.0,285.0,4.5,24.0,540.0,391.03,296.39
2018,2,22,13,15,300.5,295.5,4.4,24.0,500.5,346.57,261.02
2018,2,22,13,30,231.0,306.0,4.3,24.0,461.0,309.94,232.51
2018,2,22,13,45,317.5,276.5,4.25,23.95,483.0,290.59,213.39
2018,2,22,14,0,404.0,247.0,4.2,23.9,505.0,260.81,185.17
2018,2,22,14,15,609.5,175.5,4.1,23.8,546.5,215.4,140.1
2018,2,22,14,30,815.0,104.0,4.0,23.7,588.0,150.98,84.68
2018,2,22,14,45,817.5,96.5,3.9,23.6,559.0,94.3,56.87
2018,2,22,15,0,820.0,89.0,3.8,23.5,530.0,69.32,53.43
2018,2,22,15,15,773.5,90.0,3.5,23.3,481.5,70.32,54.48
2018,2,22,15,30,727.0,91.0,3.2,23.1,433.0,65.45,50.54
2018,2,22,15,45,687.0,87.5,2.95,22.85,385.5,63.71,49.25
2018,2,22,16,0,647.0,84.0,2.7,22.6,338.0,62.01,47.98
2018,2,22,16,15,649.0,76.5,2.4,22.0,303.5,57.81,44.59
2018,2,22,16,30,651.0,69.0,2.1,21.4,269.0,53.37,40.92
2018,2,22,16,45,596.5,62.0,1.75,20.75,220.5,48.66,36.9
2018,2,22,17,0,542.0,55.0,1.4,20.1,172.0,43.88,32.66
2018,2,22,17,15,453.5,47.0,1.4,19.6,127.0,38.05,27.27
2018,2,22,17,30,365.0,39.0,1.4,19.1,82.0,32.26,21.51
2018,2,22,17,45,231.5,26.0,1.35,18.6,48.5,21.77,7.14
2018,2,22,18,0,98.0,13.0,1.3,18.1,15.0,11.1,0.0
2018,2,22,18,15,49.0,6.5,1.3,18.1,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,7.0,2.0,0.95,13.55,2.0,0.0,0.0
2018,2,23,7,0,14.0,4.0,1.0,13.8,4.0,13.13,0.0
2018,2,23,7,15,85.0,15.5,1.15,14.25,23.0,105.47,0.0
2018,2,23,7,30,156.0,27.0,1.3,14.7,42.0,192.0,147.66
2018,2,23,7,45,230.5,37.5,1.5,15.2,75.0,261.87,214.63
2018,2,23,8,0,305.0,48.0,1.7,15.7,108.0,335.54,278.58
2018,2,23,8,15,172.5,54.0,1.75,16.1,90.0,216.97,181.13
2018,2,23,8,30,40.0,60.0,1.8,16.5,72.0,88.45,70.8
2018,2,23,8,45,21.0,80.0,1.85,16.95,86.5,93.62,74.37
2018,2,23,9,0,2.0,100.0,1.9,17.4,101.0,89.07,69.48
2018,2,23,9,15,4.5,105.0,1.9,17.7,107.0,94.5,73.84
2018,2,23,9,30,7.0,110.0,1.9,18.0,113.0,100.22,78.35
2018,2,23,9,45,3.5,102.5,1.9,18.35,104.0,89.44,68.99
2018,2,23,10,0,0.0,95.0,1.9,18.7,95.0,79.38,60.31
2018,2,23,10,15,0.5,111.5,2.0,19.05,112.0,94.31,72.33
2018,2,23,10,30,1.0,128.0,2.1,19.4,129.0,109.14,84.12
2018,2,23,10,45,0.5,137.5,2.2,19.7,138.0,116.79,90.0
2018,2,23,11,0,0.0,147.0,2.3,20.0,147.0,124.37,95.82
2018,2,23,11,15,2.0,164.0,2.35,20.3,165.5,140.24,108.32
2018,2,23,11,30,4.0,181.0,2.4,20.6,184.0,155.75,120.42
2018,2,23,11,45,9.0,205.5,2.5,20.85,212.0,179.25,138.84
2018,2,23,12,0,14.0,230.0,2.6,21.1,240.0,201.84,156.36
2018,2,23,12,15,24.0,255.5,2.65,21.35,272.5,227.05,175.8
2018,2,23,12,30,34.0,281.0,2.7,21.6,305.0,253.65,196.05
2018,2,23,12,45,39.0,287.5,2.8,21.8,315.0,255.8,197.33
2018,2,23,13,0,44.0,294.0,2.9,22.0,325.0,256.96,197.85
2018,2,23,13,15,96.5,297.5,2.9,22.15,363.5,272.78,208.88
2018,2,23,13,30,149.0,301.0,2.9,22.3,402.0,280.47,212.73
2018,2,23,13,45,434.0,227.5,2.95,22.4,509.0,286.48,207.32
2018,2,23,14,0,719.0,154.0,3.0,22.5,616.0,265.27,177.03
2018,2,23,14,15,759.0,136.5,2.95,22.5,606.5,212.62,131.92
2018,2,23,14,30,799.0,119.0,2.9,22.5,597.0,162.2,94.14
2018,2,23,14,45,786.0,115.0,2.85,22.45,563.5,108.04,67.7
2018,2,23,15,0,773.0,111.0,2.8,22.4,530.0,76.73,59.93
2018,2,23,15,15,752.0,108.0,2.55,22.15,491.0,75.82,59.39
2018,2,23,15,30,731.0,105.0,2.3,21.9,452.0,74.95,58.87
2018,2,23,15,45,702.5,100.0,2.1,21.65,407.5,72.59,57.09
2018,2,23,16,0,674.0,95.0,1.9,21.4,363.0,70.22,55.27
2018,2,23,16,15,637.5,89.0,1.7,20.8,316.5,66.98,52.74
2018,2,23,16,30,601.0,83.0,1.5,20.2,270.0,63.71,50.1
2018,2,23,16,45,547.5,74.5,1.3,19.6,222.0,58.23,45.43
2018,2,23,17,0,494.0,66.0,1.1,19.0,174.0,52.66,40.48
2018,2,23,17,15,408.5,55.0,1.15,18.55,128.5,44.66,33.14
2018,2,23,17,30,323.0,44.0,1.2,18.1,83.0,34.05,23.22
2018,2,23,17,45,203.5,29.0,1.25,17.6,49.5,22.56,8.87
2018,2,23,18,0,84.0,14.0,1.3,17.1,16.0,11.95,0.0
2018,2,23,18,15,42.0,7.0,1.3,17.1,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,28.5,4.5,2.0,13.05,4.5,0.0,0.0
2018,2,24,7,0,57.0,9.0,2.2,13.4,9.0,47.42,0.0
2018,2,24,7,15,172.0,22.0,2.35,13.8,36.5,183.43,0.0
2018,2,24,7,30,287.0,35.0,2.5,14.2,64.0,305.94,240.46
2018,2,24,7,45,345.5,47.0,2.65,14.6,102.0,371.16,305.47
2018,2,24,8,0,404.0,59.0,2.8,15.0,140.0,437.85,363.5
2018,2,24,8,15,508.0,64.0,3.05,15.6,194.5,533.8,441.59
2018,2,24,8,30,612.0,69.0,3.3,16.2,249.0,629.93,516.44
2018,2,24,8,45,630.5,78.0,3.55,16.8,292.0,659.46,537.81
2018,2,24,9,0,649.0,87.0,3.8,17.4,335.0,686.44,556.75
2018,2,24,9,15,694.5,88.0,3.9,18.0,383.0,723.34,582.04
2018,2,24,9,30,740.0,89.0,4.0,18.6,431.0,752.75,601.16
2018,2,24,9,45,548.0,139.5,4.1,19.2,405.0,638.75,512.85
2018,2,24,10,0,356.0,190.0,4.2,19.8,379.0,508.76,408.34
2018,2,24,10,15,313.0,219.5,4.3,20.2,394.0,496.15,396.18
2018,2,24,10,30,270.0,249.0,4.4,20.6,409.0,482.1,382.61
2018,2,24,10,45,146.5,219.5,4.45,21.0,307.0,329.73,261.68
2018,2,24,11,0,23.0,190.0,4.5,21.4,205.0,188.76,147.23
2018,2,24,11,15,87.5,218.5,4.55,21.65,277.0,270.21,212.75
2018,2,24,11,30,152.0,247.0,4.6,21.9,349.0,334.41,262.95
2018,2,24,11,45,150.5,286.5,4.65,22.1,389.5,359.42,280.85
2018,2,24,12,0,149.0,326.0,4.7,22.3,430.0,381.78,296.68
2018,2,24,12,15,256.0,302.5,4.75,22.45,482.0,415.95,322.76
2018,2,24,12,30,363.0,279.0,4.8,22.6,534.0,434.01,335.38
2018,2,24,12,45,397.5,261.0,4.8,22.75,539.5,415.59,319.18
2018,2,24,13,0,432.0,243.0,4.8,22.9,545.0,389.11,296.25
2018,2,24,13,15,637.5,176.0,4.8,23.0,613.5,388.0,289.34
2018,2,24,13,30,843.0,109.0,4.8,23.1,682.0,366.91,263.59
2018,2,24,13,45,803.5,116.5,4.8,23.25,650.5,312.04,215.9
2018,2,24,14,0,764.0,124.0,4.8,23.4,619.0,260.14,171.6
2018,2,24,14,15,615.0,161.5,4.75,23.35,549.5,208.92,135.16
2018,2,24,14,30,466.0,199.0,4.7,23.3,480.0,177.01,118.43
2018,2,24,14,45,391.5,192.5,4.65,23.25,419.5,135.85,96.56
2018,2,24,15,0,317.0,186.0,4.6,23.2,359.0,125.75,100.96
2018,2,24,15,15,279.5,180.5,4.4,23.0,325.0,122.61,98.66
2018,2,24,15,30,242.0,175.0,4.2,22.8,291.0,119.42,96.3
2018,2,24,15,45,466.0,128.5,4.0,22.6,325.0,88.75,70.62
2018,2,24,16,0,690.0,82.0,3.8,22.4,359.0,60.83,46.97
2018,2,24,16,15,605.0,82.0,3.5,21.9,302.5,61.21,47.53
2018,2,24,16,30,520.0,82.0,3.2,21.4,246.0,62.02,48.4
2018,2,24,16,45,463.0,74.0,2.9,20.9,201.0,57.01,44.13
2018,2,24,17,0,406.0,66.0,2.6,20.4,156.0,49.88,37.84
2018,2,24,17,15,228.0,51.0,2.5,20.0,99.0,38.44,27.6
2018,2,24,17,30,50.0,36.0,2.4,19.6,42.0,28.81,18.71
2018,2,24,17,45,25.0,20.0,2.3,19.15,23.0,16.39,5.51
2018,2,24,18,0,0.0,4.0,2.2,18.7,4.0,3.41,0.0
2018,2,24,18,15,0.0,2.0,2.2,18.7,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,29.0,4.0,4.15,16.05,4.5,0.0,0.0
2018,2,25,7,0,58.0,8.0,4.3,16.2,9.0,47.45,0.0
2018,2,25,7,15,204.5,22.0,4.4,16.6,41.0,208.3,45.83
2018,2,25,7,30,351.0,36.0,4.5,17.0,73.0,356.6,281.46
2018,2,25,7,45,361.0,40.5,4.65,17.4,97.0,377.23,309.86
2018,2,25,8,0,371.0,45.0,4.8,17.8,121.0,395.02,328.48
2018,2,25,8,15,185.5,41.5,4.9,18.2,79.5,227.35,190.31
2018,2,25,8,30,0.0,38.0,5.0,18.6,38.0,31.37,20.86
2018,2,25,8,45,0.0,34.5,5.15,19.0,34.5,28.48,18.4
2018,2,25,9,0,0.0,31.0,5.3,19.4,31.0,25.59,15.89
2018,2,25,9,15,0.0,34.0,5.35,19.75,34.0,28.09,17.9
2018,2,25,9,30,0.0,37.0,5.4,20.1,37.0,30.59,19.89
2018,2,25,9,45,0.0,42.0,5.45,20.45,42.0,34.76,23.25
2018,2,25,10,0,0.0,47.0,5.5,20.8,47.0,38.93,26.58
2018,2,25,10,15,0.0,58.0,5.4,21.05,58.0,48.11,34.02
2018,2,25,10,30,0.0,69.0,5.3,21.3,69.0,57.3,41.42
2018,2,25,10,45,1.0,93.5,5.2,21.55,94.0,78.6,58.65
2018,2,25,11,0,2.0,118.0,5.1,21.8,119.0,100.45,76.16
2018,2,25,11,15,1.0,106.5,4.9,21.8,107.0,89.67,67.31
2018,2,25,11,30,0.0,95.0,4.7,21.8,95.0,79.15,58.72
2018,2,25,11,45,3.0,114.0,4.5,21.85,116.0,97.16,73.21
2018,2,25,12,0,6.0,133.0,4.3,21.9,137.0,114.79,87.29
2018,2,25,12,15,4.0,113.5,4.1,21.85,116.0,96.91,72.88
2018,2,25,12,30,2.0,94.0,3.9,21.8,95.0,79.4,58.79
2018,2,25,12,45,3.0,118.0,3.7,21.75,120.0,99.6,75.03
2018,2,25,13,0,4.0,142.0,3.5,21.7,145.0,119.34,90.79
2018,2,25,13,15,3.5,132.0,3.3,21.65,134.5,110.58,83.8
2018,2,25,13,30,3.0,122.0,3.1,21.6,124.0,101.97,76.96
2018,2,25,13,45,1.5,103.5,2.9,21.55,104.5,86.38,64.55
2018,2,25,14,0,0.0,85.0,2.7,21.5,85.0,70.73,52.07
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,78.3,58.31
2018,2,25,14,30,1.0,103.0,2.4,21.2,104.0,85.33,64.12
2018,2,25,14,45,0.5,84.5,2.3,21.05,85.0,70.27,52.07
2018,2,25,15,0,0.0,66.0,2.2,20.9,66.0,54.76,41.53
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,50.57,38.09
2018,2,25,15,30,0.0,56.0,2.0,20.5,56.0,46.39,34.63
2018,2,25,15,45,0.0,51.0,1.9,20.25,51.0,42.21,31.16
2018,2,25,16,0,0.0,46.0,1.8,20.0,46.0,38.04,27.66
2018,2,25,16,15,0.0,32.0,1.65,19.6,32.0,26.41,17.6
2018,2,25,16,30,0.0,18.0,1.5,19.2,18.0,14.82,7.45
2018,2,25,16,45,0.0,15.0,1.3,18.75,15.0,12.34,5.28
2018,2,25,17,0,0.0,12.0,1.1,18.3,12.0,9.86,3.07
2018,2,25,17,15,0.0,9.0,1.2,18.0,9.0,7.39,0.82
2018,2,25,17,30,0.0,6.0,1.3,17.7,6.0,4.92,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.45,4.0,3.28,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,1.1,12.4,4.0,3.41,0.0
2018,2,26,7,15,1.5,17.5,1.25,12.55,17.5,15.56,0.69
2018,2,26,7,30,3.0,31.0,1.4,12.7,31.0,30.27,19.26
2018,2,26,7,45,13.0,50.5,1.5,12.85,53.0,66.76,51.32
2018,2,26,8,0,23.0,70.0,1.6,13.0,75.0,96.14,77.24
2018,2,26,8,15,14.0,61.0,1.7,13.1,64.5,70.13,55.19
2018,2,26,8,30,5.0,52.0,1.8,13.2,54.0,47.19,35.26
2018,2,26,8,45,2.5,51.0,1.85,13.3,52.0,44.29,32.64
2018,2,26,9,0,0.0,50.0,1.9,13.4,50.0,41.36,29.93
2018,2,26,9,15,0.5,78.0,2.0,13.4,78.0,65.16,50.11
2018,2,26,9,30,1.0,106.0,2.1,13.4,106.0,91.1,71.84
2018,2,26,9,45,3.0,106.0,2.25,13.35,107.5,92.12,72.55
2018,2,26,10,0,5.0,106.0,2.4,13.3,109.0,93.34,73.47
2018,2,26,10,15,4.0,120.0,2.6,13.25,122.5,104.73,82.75
2018,2,26,10,30,3.0,134.0,2.8,13.2,136.0,116.03,91.91
2018,2,26,10,45,1.5,100.0,3.0,13.1,101.0,84.61,65.61
2018,2,26,11,0,0.0,66.0,3.2,13.0,66.0,54.85,40.62
2018,2,26,11,15,0.0,67.0,3.25,12.9,67.0,55.7,41.31
2018,2,26,11,30,0.0,68.0,3.3,12.8,68.0,56.55,41.99
2018,2,26,11,45,0.0,77.0,3.4,12.75,77.0,64.09,48.26
2018,2,26,12,0,0.0,86.0,3.5,12.7,86.0,71.63,54.53
2018,2,26,12,15,0.0,101.0,3.5,12.6,101.0,84.19,64.97
2018,2,26,12,30,0.0,116.0,3.5,12.5,116.0,96.61,75.29
2018,2,26,12,45,0.0,113.0,3.5,12.45,113.0,94.04,73.16
2018,2,26,13,0,0.0,110.0,3.5,12.4,110.0,91.49,71.09
2018,2,26,13,15,1.0,99.0,3.5,12.45,99.5,82.81,63.89
2018,2,26,13,30,2.0,88.0,3.5,12.5,89.0,73.96,56.52
2018,2,26,13,45,1.0,84.0,3.5,12.5,84.5,70.2,53.46
2018,2,26,14,0,0.0,80.0,3.5,12.5,80.0,66.55,50.51
2018,2,26,14,15,0.0,58.5,3.5,12.5,58.5,48.58,35.48
2018,2,26,14,30,0.0,37.0,3.5,12.5,37.0,30.66,20.41
2018,2,26,14,45,0.0,44.0,3.5,12.5,44.0,36.46,25.39
2018,2,26,15,0,0.0,51.0,3.5,12.5,51.0,42.27,31.95
2018,2,26,15,15,0.0,52.0,3.5,12.3,52.0,43.08,32.79
2018,2,26,15,30,0.0,53.0,3.5,12.1,53.0,43.89,33.65
2018,2,26,15,45,0.0,50.0,3.45,11.85,50.0,41.38,31.54
2018,2,26,16,0,0.0,47.0,3.4,11.6,47.0,38.87,29.42
2018,2,26,16,15,0.0,35.0,3.25,11.2,35.0,28.9,20.55
2018,2,26,16,30,0.0,23.0,3.1,10.8,23.0,18.95,11.6
2018,2,26,16,45,0.0,16.5,2.95,10.45,16.5,13.58,6.72
2018,2,26,17,0,0.0,10.0,2.8,10.1,10.0,8.21,1.82
2018,2,26,17,15,0.0,10.0,2.55,9.65,10.0,8.21,1.76
2018,2,26,17,30,0.0,10.0,2.3,9.2,10.0,8.21,1.61
2018,2,26,17,45,0.0,6.5,2.1,8.75,6.5,5.33,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.3,3.0,2.56,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,56.0,6.5,1.95,2.0,7.5,0.0,0.0
2018,2,27,7,0,112.0,13.0,2.1,2.5,15.0,90.33,0.0
2018,2,27,7,15,278.5,25.0,2.15,3.2,52.0,272.34,143.35
2018,2,27,7,30,445.0,37.0,2.2,3.9,89.0,432.74,358.05
2018,2,27,7,45,543.0,44.5,2.2,4.65,139.5,528.25,445.02
2018,2,27,8,0,641.0,52.0,2.2,5.4,190.0,625.53,525.96
2018,2,27,8,15,699.0,57.5,2.25,6.45,243.5,681.35,569.63
2018,2,27,8,30,757.0,63.0,2.3,7.5,297.0,744.06,615.94
2018,2,27,8,45,795.0,67.0,2.35,8.55,349.0,785.91,644.19
2018,2,27,9,0,833.0,71.0,2.4,9.6,401.0,824.86,669.19
2018,2,27,9,15,858.0,74.0,2.45,10.2,449.0,848.2,683.09
2018,2,27,9,30,883.0,77.0,2.5,10.8,497.0,867.95,694.23
2018,2,27,9,45,900.0,79.5,2.5,11.4,540.0,868.07,690.75
2018,2,27,10,0,917.0,82.0,2.5,12.0,583.0,872.97,691.01
2018,2,27,10,15,930.0,84.0,2.4,12.35,620.0,870.04,685.56
2018,2,27,10,30,943.0,86.0,2.3,12.7,657.0,863.16,677.54
2018,2,27,10,45,952.0,88.0,2.15,13.0,687.0,849.12,664.36
2018,2,27,11,0,961.0,90.0,2.0,13.3,717.0,831.17,648.68
2018,2,27,11,15,967.5,90.5,1.95,13.5,739.0,805.95,629.25
2018,2,27,11,30,974.0,91.0,1.9,13.7,761.0,777.1,606.99
2018,2,27,11,45,977.5,92.0,1.8,13.9,775.0,743.19,579.2
2018,2,27,12,0,981.0,93.0,1.7,14.1,789.0,706.01,548.68
2018,2,27,12,15,981.0,94.0,1.65,14.25,794.0,663.65,514.37
2018,2,27,12,30,981.0,95.0,1.6,14.4,799.0,618.6,477.34
2018,2,27,12,45,978.5,95.5,1.55,14.5,795.0,569.4,436.39
2018,2,27,13,0,976.0,96.0,1.5,14.6,791.0,518.15,392.8
2018,2,27,13,15,972.5,95.5,1.45,14.65,778.5,463.89,345.81
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,408.17,296.54
2018,2,27,13,45,962.5,94.5,1.35,14.75,745.5,350.39,244.96
2018,2,27,14,0,956.0,94.0,1.3,14.8,725.0,291.93,193.03
2018,2,27,14,15,945.5,92.5,1.25,14.7,695.5,231.67,142.12
2018,2,27,14,30,935.0,91.0,1.2,14.6,666.0,171.72,97.43
2018,2,27,14,45,920.0,89.0,1.2,14.5,629.0,111.74,65.88
2018,2,27,15,0,905.0,87.0,1.2,14.4,592.0,77.3,62.24
2018,2,27,15,15,887.0,84.5,1.2,14.25,550.0,67.52,53.97
2018,2,27,15,30,869.0,82.0,1.2,14.1,508.0,66.31,53.11
2018,2,27,15,45,844.0,79.0,1.15,13.9,461.0,64.63,51.84
2018,2,27,16,0,819.0,76.0,1.1,13.7,414.0,62.96,50.55
2018,2,27,16,15,782.5,72.5,1.05,13.05,363.0,60.77,48.88
2018,2,27,16,30,746.0,69.0,1.0,12.4,312.0,58.62,47.18
2018,2,27,16,45,692.0,63.0,0.9,11.75,259.0,49.76,39.37
2018,2,27,17,0,638.0,57.0,0.8,11.1,206.0,45.68,35.68
2018,2,27,17,15,548.5,50.0,0.85,10.55,155.5,40.59,30.85
2018,2,27,17,30,459.0,43.0,0.9,10.0,105.0,35.6,25.8
2018,2,27,17,45,307.5,30.5,1.0,9.5,64.5,25.52,14.48
2018,2,27,18,0,156.0,18.0,1.1,9.0,24.0,15.36,0.0
2018,2,27,18,15,78.0,9.0,1.1,9.0,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.25,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.4,4.0,11.23,0.0
2018,2,28,7,15,5.5,5.5,1.35,5.7,5.5,8.7,0.0
2018,2,28,7,30,0.0,7.0,1.5,6.0,7.0,5.74,0.0
2018,2,28,7,45,0.0,9.0,1.65,6.3,9.0,7.39,0.8
2018,2,28,8,0,0.0,11.0,1.8,6.6,11.0,9.04,2.32
2018,2,28,8,15,0.0,16.0,1.85,6.85,16.0,13.16,6.0
2018,2,28,8,30,0.0,21.0,1.9,7.1,21.0,17.3,9.66
2018,2,28,8,45,0.0,33.5,1.95,7.35,33.5,27.65,18.74
2018,2,28,9,0,0.0,46.0,2.0,7.6,46.0,38.04,27.75
2018,2,28,9,15,0.0,65.0,2.0,7.95,65.0,53.87,41.38
2018,2,28,9,30,0.0,84.0,2.0,8.3,84.0,69.78,54.88
2018,2,28,9,45,0.0,89.5,2.0,8.65,89.5,74.53,58.7
2018,2,28,10,0,0.0,95.0,2.0,9.0,95.0,79.28,62.49
2018,2,28,10,15,0.5,107.0,2.15,9.45,107.5,90.18,71.48
2018,2,28,10,30,1.0,119.0,2.3,9.9,120.0,100.99,80.3
2018,2,28,10,45,2.5,143.0,2.4,10.4,145.0,123.1,98.5
2018,2,28,11,0,4.0,167.0,2.5,10.9,170.0,144.96,116.27
2018,2,28,11,15,2.0,152.0,2.55,11.2,153.5,129.66,103.25
2018,2,28,11,30,0.0,137.0,2.6,11.5,137.0,114.92,90.81
2018,2,28,11,45,0.0,123.5,2.65,11.85,123.5,103.24,80.96
2018,2,28,12,0,0.0,110.0,2.7,12.2,110.0,91.77,71.31
2018,2,28,12,15,4.0,152.0,2.75,12.4,155.0,129.12,102.13
2018,2,28,12,30,8.0,194.0,2.8,12.6,200.0,165.47,131.7
2018,2,28,12,45,10.0,213.5,2.85,12.85,221.0,181.18,144.22
2018,2,28,13,0,12.0,233.0,2.9,13.1,242.0,196.1,156.07
2018,2,28,13,15,8.5,210.0,2.9,13.15,216.0,174.78,138.8
2018,2,28,13,30,5.0,187.0,2.9,13.2,190.0,154.21,122.2
2018,2,28,13,45,5.5,189.5,2.95,13.25,193.0,155.12,123.02
2018,2,28,14,0,6.0,192.0,3.0,13.3,196.0,155.77,123.62
2018,2,28,14,15,4.0,172.0,2.85,13.15,174.5,139.11,110.26
2018,2,28,14,30,2.0,152.0,2.7,13.0,153.0,122.89,97.26
2018,2,28,14,45,1.0,118.0,2.6,12.85,118.5,96.63,75.77
2018,2,28,15,0,0.0,84.0,2.5,12.7,84.0,69.81,56.14
2018,2,28,15,15,1.0,106.5,2.4,12.5,107.0,87.3,71.74
2018,2,28,15,30,2.0,129.0,2.3,12.3,130.0,103.41,86.12
2018,2,28,15,45,6.0,128.5,2.15,12.05,131.0,102.41,85.54
2018,2,28,16,0,10.0,128.0,2.0,11.8,132.0,101.19,84.79
2018,2,28,16,15,5.0,93.0,2.0,11.55,95.0,75.46,62.24
2018,2,28,16,30,0.0,58.0,2.0,11.3,58.0,48.02,37.84
2018,2,28,16,45,0.0,47.5,2.0,11.0,47.5,39.28,30.02
2018,2,28,17,0,0.0,37.0,2.0,10.7,37.0,30.55,22.07
2018,2,28,17,15,0.0,28.5,1.95,10.5,28.5,23.5,15.53
2018,2,28,17,30,0.0,20.0,1.9,10.3,20.0,16.47,8.93
2018,2,28,17,45,3.5,13.0,1.9,10.1,13.0,10.7,2.96
2018,2,28,18,0,7.0,6.0,1.9,9.9,6.0,5.12,0.0
2018,2,28,18,15,3.5,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.71,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.28,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,4.92,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,6.15,0.0
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,7.39,0.8
2018,3,1,8,15,9.0,24.5,1.3,10.45,27.5,28.21,19.41
2018,3,1,8,30,18.0,40.0,1.4,10.8,46.0,49.38,38.14
2018,3,1,8,45,9.0,34.0,1.5,11.15,37.0,36.52,26.5
2018,3,1,9,0,0.0,28.0,1.6,11.5,28.0,23.11,14.39
2018,3,1,9,15,0.0,32.0,1.65,11.8,32.0,26.44,17.19
2018,3,1,9,30,0.0,36.0,1.7,12.1,36.0,29.77,19.96
2018,3,1,9,45,5.0,51.0,1.8,12.45,54.0,46.51,34.33
2018,3,1,10,0,10.0,66.0,1.9,12.8,72.0,66.43,51.21
2018,3,1,10,15,5.0,58.5,1.95,13.05,61.5,52.67,39.21
2018,3,1,10,30,0.0,51.0,2.0,13.3,51.0,42.31,30.17
2018,3,1,10,45,0.0,44.5,2.05,13.6,44.5,36.92,25.54
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,31.53,20.93
2018,3,1,11,15,0.0,44.0,2.25,14.25,44.0,36.53,25.06
2018,3,1,11,30,0.0,50.0,2.4,14.6,50.0,41.55,29.16
2018,3,1,11,45,0.0,48.5,2.5,14.9,48.5,40.31,28.06
2018,3,1,12,0,0.0,47.0,2.6,15.2,47.0,39.06,26.97
2018,3,1,12,15,0.0,50.5,2.7,15.45,50.5,41.99,29.36
2018,3,1,12,30,0.0,54.0,2.8,15.7,54.0,44.91,31.74
2018,3,1,12,45,0.0,59.0,2.9,15.9,59.0,49.08,35.16
2018,3,1,13,0,0.0,64.0,3.0,16.1,64.0,53.25,38.59
2018,3,1,13,15,0.0,62.0,2.95,16.15,62.0,51.57,37.21
2018,3,1,13,30,0.0,60.0,2.9,16.2,60.0,49.89,35.85
2018,3,1,13,45,0.0,63.5,2.85,16.25,63.5,52.8,38.29
2018,3,1,14,0,0.0,67.0,2.8,16.3,67.0,55.7,40.74
2018,3,1,14,15,0.0,87.0,2.9,16.45,87.0,72.4,54.58
2018,3,1,14,30,0.0,107.0,3.0,16.6,107.0,88.42,67.85
2018,3,1,14,45,0.0,93.0,3.05,16.75,93.0,77.32,58.78
2018,3,1,15,0,0.0,79.0,3.1,16.9,79.0,65.63,51.59
2018,3,1,15,15,0.0,69.5,3.2,17.05,69.5,57.67,44.8
2018,3,1,15,30,0.0,60.0,3.3,17.2,60.0,49.73,37.98
2018,3,1,15,45,0.0,64.5,3.4,17.35,64.5,53.46,41.35
2018,3,1,16,0,0.0,69.0,3.5,17.5,69.0,57.21,44.73
2018,3,1,16,15,0.0,53.0,3.55,17.4,53.0,43.86,33.13
2018,3,1,16,30,0.0,37.0,3.6,17.3,37.0,30.55,21.46
2018,3,1,16,45,0.0,34.0,3.7,17.2,34.0,28.05,19.28
2018,3,1,17,0,0.0,31.0,3.8,17.1,31.0,25.57,17.02
2018,3,1,17,15,0.0,20.5,3.65,16.85,20.5,16.87,9.22
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,8.21,1.46
2018,3,1,17,45,0.0,7.5,3.4,16.3,7.5,6.15,0.0
2018,3,1,18,0,0.0,5.0,3.3,16.0,5.0,4.27,0.0
2018,3,1,18,15,0.0,2.5,3.3,16.0,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,98.0,8.5,5.85,3.95,11.5,0.0,0.0
2018,3,2,7,0,196.0,17.0,6.0,4.2,23.0,155.2,0.0
2018,3,2,7,15,376.0,26.5,6.2,4.65,65.5,359.58,259.51
2018,3,2,7,30,556.0,36.0,6.4,5.1,108.0,511.7,432.61
2018,3,2,7,45,641.5,42.0,6.6,5.55,161.0,601.32,516.39
2018,3,2,8,0,727.0,48.0,6.8,6.0,214.0,690.71,594.56
2018,3,2,8,15,777.0,52.0,6.95,6.35,268.5,747.75,642.66
2018,3,2,8,30,827.0,56.0,7.1,6.7,323.0,802.9,686.87
2018,3,2,8,45,859.5,59.0,7.2,7.1,375.5,830.7,707.2
2018,3,2,9,0,892.0,62.0,7.3,7.5,428.0,864.05,731.22
2018,3,2,9,15,915.0,64.0,7.35,7.8,477.0,884.68,744.74
2018,3,2,9,30,938.0,66.0,7.4,8.1,526.0,901.8,755.36
2018,3,2,9,45,955.0,67.0,7.4,8.4,569.5,908.69,757.8
2018,3,2,10,0,972.0,68.0,7.4,8.7,613.0,911.67,757.35
2018,3,2,10,15,983.5,69.5,7.35,9.0,650.0,906.57,750.64
2018,3,2,10,30,995.0,71.0,7.3,9.3,687.0,897.38,741.01
2018,3,2,10,45,1003.5,71.5,7.25,9.55,717.0,880.52,725.87
2018,3,2,11,0,1012.0,72.0,7.2,9.8,747.0,859.68,707.9
2018,3,2,11,15,1017.5,72.5,7.2,10.0,769.0,832.65,685.68
2018,3,2,11,30,1023.0,73.0,7.2,10.2,791.0,801.88,660.72
2018,3,2,11,45,1026.5,73.5,7.15,10.4,805.0,766.1,630.35
2018,3,2,12,0,1030.0,74.0,7.1,10.6,819.0,726.92,596.11
2018,3,2,12,15,1031.0,74.0,7.1,10.75,824.0,682.52,557.44
2018,3,2,12,30,1032.0,74.0,7.1,10.9,829.0,635.27,515.7
2018,3,2,12,45,1031.5,73.5,7.05,11.0,825.0,584.14,469.94
2018,3,2,13,0,1031.0,73.0,7.0,11.1,821.0,530.72,421.23
2018,3,2,13,15,1028.5,73.0,6.95,11.1,809.0,474.83,369.51
2018,3,2,13,30,1026.0,73.0,6.9,11.1,797.0,417.25,315.31
2018,3,2,13,45,1021.5,71.5,6.85,11.1,776.0,356.47,257.87
2018,3,2,14,0,1017.0,70.0,6.8,11.1,755.0,294.78,199.98
2018,3,2,14,15,1009.5,69.0,6.75,11.0,726.0,232.26,143.99
2018,3,2,14,30,1002.0,68.0,6.7,10.9,697.0,169.66,94.31
2018,3,2,14,45,988.0,67.0,6.6,10.75,659.0,106.82,58.38
2018,3,2,15,0,974.0,66.0,6.5,10.6,621.0,64.65,52.02
2018,3,2,15,15,958.0,64.0,6.35,10.35,578.0,62.87,50.64
2018,3,2,15,30,942.0,62.0,6.2,10.1,535.0,61.02,49.18
2018,3,2,15,45,921.0,60.5,6.1,9.9,487.5,59.36,47.89
2018,3,2,16,0,900.0,59.0,6.0,9.7,440.0,57.63,46.52
2018,3,2,16,15,868.5,56.5,5.8,9.2,388.0,54.97,44.34
2018,3,2,16,30,837.0,54.0,5.6,8.7,336.0,52.21,42.02
2018,3,2,16,45,789.5,50.5,5.4,8.25,282.0,44.36,34.96
2018,3,2,17,0,742.0,47.0,5.2,7.8,228.0,41.59,32.42
2018,3,2,17,15,664.5,42.5,5.0,7.3,175.5,37.87,28.82
2018,3,2,17,30,587.0,38.0,4.8,6.8,123.0,34.32,25.12
2018,3,2,17,45,424.5,29.5,4.65,6.25,78.0,24.62,15.0
2018,3,2,18,0,262.0,21.0,4.5,5.7,33.0,17.94,0.0
2018,3,2,18,15,131.0,10.5,4.5,5.7,16.5,8.96,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.45,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.1,28.0,204.5,0.0
2018,3,3,7,15,434.5,27.0,4.55,0.5,72.5,394.62,300.6
2018,3,3,7,30,608.0,35.0,4.7,1.1,117.0,554.31,472.07
2018,3,3,7,45,689.0,40.5,4.9,1.7,171.5,640.37,551.87
2018,3,3,8,0,770.0,46.0,5.1,2.3,226.0,726.32,626.22
2018,3,3,8,15,817.5,50.0,5.25,2.9,282.0,781.88,671.92
2018,3,3,8,30,865.0,54.0,5.4,3.5,338.0,826.97,706.88
2018,3,3,8,45,896.0,57.0,5.5,4.1,391.5,862.26,732.3
2018,3,3,9,0,927.0,60.0,5.6,4.7,445.0,894.69,754.62
2018,3,3,9,15,947.0,62.0,5.65,5.35,494.0,912.9,764.95
2018,3,3,9,30,967.0,64.0,5.7,6.0,543.0,927.45,772.37
2018,3,3,9,45,975.5,66.0,5.7,6.6,583.5,928.21,769.08
2018,3,3,10,0,984.0,68.0,5.7,7.2,624.0,925.03,763.04
2018,3,3,10,15,995.0,69.5,5.7,7.7,661.5,919.33,755.6
2018,3,3,10,30,1006.0,71.0,5.7,8.2,699.0,909.5,745.27
2018,3,3,10,45,1013.5,72.5,5.65,8.7,729.5,892.7,729.65
2018,3,3,11,0,1021.0,74.0,5.6,9.2,760.0,871.86,711.26
2018,3,3,11,15,1026.5,74.5,5.55,9.6,782.0,844.45,688.43
2018,3,3,11,30,1032.0,75.0,5.5,10.0,804.0,813.27,662.94
2018,3,3,11,45,1034.5,76.0,5.45,10.35,818.0,776.88,632.42
2018,3,3,12,0,1037.0,77.0,5.4,10.7,832.0,737.1,598.03
2018,3,3,12,15,1036.5,77.0,5.35,10.95,835.5,691.38,558.73
2018,3,3,12,30,1036.0,77.0,5.3,11.2,839.0,642.9,516.55
2018,3,3,12,45,1030.5,77.5,5.25,11.45,832.5,589.83,469.86
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,534.88,420.64
2018,3,3,13,15,1022.0,77.5,5.2,11.8,813.5,478.47,369.38
2018,3,3,13,30,1019.0,77.0,5.2,11.9,801.0,420.48,315.65
2018,3,3,13,45,1013.5,77.0,5.15,12.0,780.5,360.8,259.8
2018,3,3,14,0,1008.0,77.0,5.1,12.1,760.0,300.27,203.47
2018,3,3,14,15,1000.5,76.0,5.05,12.0,731.0,238.03,148.2
2018,3,3,14,30,993.0,75.0,5.0,11.9,702.0,175.71,98.89
2018,3,3,14,45,982.0,73.5,4.95,11.85,666.0,112.99,62.49
2018,3,3,15,0,971.0,72.0,4.9,11.8,630.0,68.62,55.25
2018,3,3,15,15,956.0,70.0,4.85,11.55,587.0,66.94,53.99
2018,3,3,15,30,941.0,68.0,4.8,11.3,544.0,65.18,52.64
2018,3,3,15,45,920.0,66.0,4.7,11.05,496.0,63.24,51.12
2018,3,3,16,0,899.0,64.0,4.6,10.8,448.0,61.21,49.52
2018,3,3,16,15,869.0,60.5,4.35,10.2,395.5,57.9,46.8
2018,3,3,16,30,839.0,57.0,4.1,9.6,343.0,49.52,39.44
2018,3,3,16,45,793.5,53.5,3.9,9.0,289.0,46.81,37.1
2018,3,3,17,0,748.0,50.0,3.7,8.4,235.0,44.15,34.69
2018,3,3,17,15,672.5,44.5,3.6,7.7,181.5,39.64,30.42
2018,3,3,17,30,597.0,39.0,3.5,7.0,128.0,35.23,25.98
2018,3,3,17,45,435.5,30.5,3.35,6.3,81.5,25.47,15.96
2018,3,3,18,0,274.0,22.0,3.2,5.6,35.0,18.81,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.6,17.5,9.39,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.7,-1.55,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,3.0,-1.0,29.0,185.98,0.0
2018,3,4,7,15,395.5,29.5,3.2,-0.2,73.0,385.28,302.49
2018,3,4,7,30,558.0,39.0,3.4,0.6,117.0,520.67,443.49
2018,3,4,7,45,639.5,45.0,3.6,1.35,170.0,608.12,522.28
2018,3,4,8,0,721.0,51.0,3.8,2.1,223.0,694.94,595.54
2018,3,4,8,15,770.5,55.5,3.9,2.85,278.0,752.54,641.24
2018,3,4,8,30,820.0,60.0,4.0,3.6,333.0,808.22,683.14
2018,3,4,8,45,853.0,62.5,4.1,4.3,385.5,844.62,708.63
2018,3,4,9,0,886.0,65.0,4.2,5.0,438.0,869.01,724.19
2018,3,4,9,15,912.5,67.5,4.2,5.6,489.0,893.34,738.81
2018,3,4,9,30,939.0,70.0,4.2,6.2,540.0,914.1,750.47
2018,3,4,9,45,958.0,71.5,4.2,6.8,585.0,923.24,753.42
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,928.36,753.58
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,922.99,746.35
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,913.49,736.4
2018,3,4,10,45,1008.0,77.5,4.15,9.0,735.5,897.01,721.31
2018,3,4,11,0,1016.0,79.0,4.1,9.5,766.0,876.49,703.63
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.5,847.01,679.95
2018,3,4,11,30,1023.0,79.0,4.0,10.3,807.0,813.93,653.82
2018,3,4,11,45,1022.5,79.5,3.95,10.7,818.0,775.15,622.28
2018,3,4,12,0,1022.0,80.0,3.9,11.1,829.0,733.28,587.15
2018,3,4,12,15,1023.5,80.0,3.85,11.4,834.0,689.2,550.0
2018,3,4,12,30,1025.0,80.0,3.8,11.7,839.0,642.25,509.88
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.5,591.78,466.11
2018,3,4,13,0,1023.0,81.0,3.7,12.3,832.0,539.03,419.47
2018,3,4,13,15,1020.0,80.0,3.6,12.5,819.0,482.17,368.53
2018,3,4,13,30,1017.0,79.0,3.5,12.7,806.0,423.75,315.2
