Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,12.5,2.0,3.25,-1.95,2.0,0.0,0.0
2018,3,15,6,30,25.0,4.0,3.5,-1.5,4.0,0.0,0.0
2018,3,15,6,45,142.0,18.5,3.75,-1.05,30.5,119.95,0.0
2018,3,15,7,0,259.0,33.0,4.0,-0.6,57.0,291.16,232.96
2018,3,15,7,15,385.5,44.0,4.05,0.2,105.5,409.56,354.49
2018,3,15,7,30,512.0,55.0,4.1,1.0,154.0,536.62,466.86
2018,3,15,7,45,578.5,63.0,4.2,1.75,207.0,613.43,532.63
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,690.44,595.22
2018,3,15,8,15,690.5,76.5,4.7,3.5,313.5,745.22,638.24
2018,3,15,8,30,736.0,82.0,5.1,4.5,367.0,798.31,678.49
2018,3,15,8,45,768.5,86.5,5.5,5.55,419.0,830.27,700.92
2018,3,15,9,0,801.0,91.0,5.9,6.6,471.0,865.91,725.77
2018,3,15,9,15,829.0,92.0,6.0,7.35,519.5,889.92,740.5
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,910.28,752.34
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,920.61,756.82
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,917.78,751.47
2018,3,15,10,15,909.5,96.0,6.4,10.2,689.5,910.78,742.91
2018,3,15,10,30,917.0,99.0,6.4,10.8,724.0,899.96,731.71
2018,3,15,10,45,923.0,101.0,6.35,11.4,752.0,883.0,715.91
2018,3,15,11,0,929.0,103.0,6.3,12.0,780.0,862.34,697.59
2018,3,15,11,15,933.0,105.0,6.3,12.5,800.5,836.47,676.07
2018,3,15,11,30,937.0,107.0,6.3,13.0,821.0,807.14,652.12
2018,3,15,11,45,936.5,109.0,6.3,13.5,832.0,771.27,622.46
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,732.5,589.32
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,689.41,552.87
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,643.91,513.91
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,595.54,471.84
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,545.34,427.42
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,491.85,379.77
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,437.29,330.23
2018,3,15,13,45,899.0,118.0,6.25,15.8,786.0,380.18,278.06
2018,3,15,14,0,882.0,121.0,6.2,16.0,761.0,318.47,222.3
2018,3,15,14,15,583.0,184.0,6.15,16.0,600.5,240.63,166.7
2018,3,15,14,30,284.0,247.0,6.1,16.0,440.0,206.53,151.41
2018,3,15,14,45,259.0,232.0,6.05,16.0,401.0,172.35,127.34
2018,3,15,15,0,234.0,217.0,6.0,16.0,362.0,141.63,116.94
2018,3,15,15,15,327.0,201.5,5.8,15.85,389.5,133.85,110.64
2018,3,15,15,30,420.0,186.0,5.6,15.7,417.0,119.35,98.5
2018,3,15,15,45,479.0,162.0,5.4,15.55,404.0,107.49,88.58
2018,3,15,16,0,538.0,138.0,5.2,15.4,391.0,94.86,77.9
2018,3,15,16,15,522.5,124.0,4.9,14.95,347.5,86.96,71.36
2018,3,15,16,30,507.0,110.0,4.6,14.5,304.0,78.69,64.4
2018,3,15,16,45,530.0,93.5,4.35,14.05,270.0,70.28,57.2
2018,3,15,17,0,553.0,77.0,4.1,13.6,236.0,59.46,47.69
2018,3,15,17,15,499.0,67.5,3.9,12.95,188.5,53.2,42.09
2018,3,15,17,30,445.0,58.0,3.7,12.3,141.0,46.79,36.09
2018,3,15,17,45,337.5,45.0,3.5,11.65,96.5,36.87,26.68
2018,3,15,18,0,230.0,32.0,3.3,11.0,52.0,24.86,13.77
2018,3,15,18,15,126.5,18.5,3.3,11.0,28.0,15.79,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.0,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.65,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.27,0.0
2018,3,16,6,45,94.5,22.5,2.05,7.75,30.5,119.37,0.0
2018,3,16,7,0,171.0,40.0,2.2,8.4,56.0,235.8,184.58
2018,3,16,7,15,281.5,56.0,2.45,8.95,103.0,343.72,287.93
2018,3,16,7,30,392.0,72.0,2.7,9.5,150.0,458.69,387.64
2018,3,16,7,45,462.0,81.5,2.95,10.1,199.5,534.63,450.92
2018,3,16,8,0,532.0,91.0,3.2,10.7,249.0,617.39,516.84
2018,3,16,8,15,519.5,104.5,3.35,11.1,283.0,623.01,520.03
2018,3,16,8,30,507.0,118.0,3.5,11.5,317.0,630.99,524.79
2018,3,16,8,45,510.5,133.5,3.6,11.85,356.5,653.32,540.26
2018,3,16,9,0,514.0,149.0,3.7,12.2,396.0,673.04,553.28
2018,3,16,9,15,564.0,153.5,3.8,12.5,448.5,719.42,586.66
2018,3,16,9,30,614.0,158.0,3.9,12.8,501.0,772.11,624.07
2018,3,16,9,45,718.0,140.0,3.95,13.15,570.0,837.33,669.75
2018,3,16,10,0,822.0,122.0,4.0,13.5,639.0,891.21,706.27
2018,3,16,10,15,882.0,108.5,4.0,13.75,690.5,912.26,718.85
2018,3,16,10,30,942.0,95.0,4.0,14.0,742.0,919.38,721.77
2018,3,16,10,45,957.0,94.5,4.0,14.25,774.0,906.76,710.88
2018,3,16,11,0,972.0,94.0,4.0,14.5,806.0,890.03,697.37
2018,3,16,11,15,979.5,94.0,4.0,14.75,828.0,863.8,677.26
2018,3,16,11,30,987.0,94.0,4.0,15.0,850.0,833.85,654.64
2018,3,16,11,45,836.0,158.0,3.95,15.25,805.5,753.12,592.14
2018,3,16,12,0,685.0,222.0,3.9,15.5,761.0,672.5,528.1
2018,3,16,12,15,607.5,254.0,3.85,15.65,733.5,613.59,481.23
2018,3,16,12,30,530.0,286.0,3.8,15.8,706.0,557.47,436.13
2018,3,16,12,45,768.0,186.0,3.8,16.0,791.0,571.11,444.83
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,562.05,433.06
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,505.71,384.0
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,447.7,332.51
2018,3,16,13,45,1002.0,80.5,3.75,16.45,829.0,387.18,277.94
2018,3,16,14,0,1000.0,78.0,3.7,16.5,808.0,325.6,222.03
2018,3,16,14,15,943.5,94.5,3.65,16.5,762.0,265.56,170.55
2018,3,16,14,30,887.0,111.0,3.6,16.5,716.0,202.53,120.94
2018,3,16,14,45,841.0,117.5,3.5,16.45,667.5,146.47,84.85
2018,3,16,15,0,795.0,124.0,3.4,16.4,619.0,95.64,77.23
2018,3,16,15,15,860.5,98.5,3.2,16.05,602.0,74.89,59.68
2018,3,16,15,30,926.0,73.0,3.0,15.7,585.0,68.5,54.4
2018,3,16,15,45,911.0,70.0,2.75,15.4,538.0,66.14,52.58
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,63.64,50.63
2018,3,16,16,15,870.0,64.0,2.25,14.3,438.5,60.87,48.52
2018,3,16,16,30,844.0,61.0,2.0,13.5,386.0,52.18,41.11
2018,3,16,16,45,809.0,57.0,1.75,12.7,332.0,49.25,38.73
2018,3,16,17,0,774.0,53.0,1.5,11.9,278.0,46.29,36.22
2018,3,16,17,15,698.5,49.5,1.5,11.0,221.5,43.47,33.72
2018,3,16,17,30,623.0,46.0,1.5,10.1,165.0,40.87,31.19
2018,3,16,17,45,511.5,37.5,1.5,9.2,114.5,30.89,21.78
2018,3,16,18,0,400.0,29.0,1.5,8.3,64.0,24.3,13.94
2018,3,16,18,15,232.0,18.0,1.5,8.3,35.0,15.36,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,2.0,0.9,1.35,2.0,0.0,0.0
2018,3,17,6,30,1.0,4.0,1.0,2.0,4.0,4.12,0.0
2018,3,17,6,45,59.0,20.5,1.1,2.65,26.5,88.23,0.0
2018,3,17,7,0,117.0,37.0,1.2,3.3,49.0,169.97,136.84
2018,3,17,7,15,138.5,55.0,1.15,4.05,77.5,209.63,177.99
2018,3,17,7,30,160.0,73.0,1.1,4.8,106.0,249.89,214.62
2018,3,17,7,45,98.0,88.0,1.0,5.55,110.0,196.91,168.54
2018,3,17,8,0,36.0,103.0,0.9,6.3,114.0,141.56,119.06
2018,3,17,8,15,68.5,102.0,1.0,7.25,127.5,179.48,152.34
2018,3,17,8,30,101.0,101.0,1.1,8.2,141.0,204.03,173.32
2018,3,17,8,45,353.5,116.0,1.2,9.2,283.0,489.56,409.34
2018,3,17,9,0,606.0,131.0,1.3,10.2,425.0,746.26,599.61
2018,3,17,9,15,600.0,126.5,1.6,10.95,441.0,732.4,586.06
2018,3,17,9,30,594.0,122.0,1.9,11.7,457.0,715.35,572.95
2018,3,17,9,45,320.5,167.5,2.2,12.4,350.0,501.05,406.79
2018,3,17,10,0,47.0,213.0,2.5,13.1,243.0,244.07,196.69
2018,3,17,10,15,173.0,263.0,2.8,12.95,381.5,419.4,339.92
2018,3,17,10,30,299.0,313.0,3.1,12.8,520.0,587.23,469.92
2018,3,17,10,45,408.0,286.0,3.45,12.65,580.0,650.58,519.32
2018,3,17,11,0,517.0,259.0,3.8,12.5,640.0,694.36,554.3
2018,3,17,11,15,299.0,287.5,3.85,12.7,509.0,515.52,413.43
2018,3,17,11,30,81.0,316.0,3.9,12.9,378.0,341.2,272.78
2018,3,17,11,45,46.0,247.5,3.95,13.05,283.0,248.13,198.43
2018,3,17,12,0,11.0,179.0,4.0,13.2,188.0,157.21,124.33
2018,3,17,12,15,286.0,184.0,4.05,13.8,412.0,350.97,283.35
2018,3,17,12,30,561.0,189.0,4.1,14.4,636.0,498.44,396.79
2018,3,17,12,45,744.5,147.0,4.15,15.0,737.0,528.67,416.07
2018,3,17,13,0,928.0,105.0,4.2,15.6,838.0,541.81,420.21
2018,3,17,13,15,925.0,104.5,4.15,16.1,825.0,488.98,373.16
2018,3,17,13,30,922.0,104.0,4.1,16.6,812.0,434.81,324.4
2018,3,17,13,45,916.5,103.0,4.05,17.1,791.0,378.37,273.11
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,321.33,221.14
2018,3,17,14,15,865.0,114.5,3.85,17.85,729.5,258.17,167.22
2018,3,17,14,30,819.0,127.0,3.7,18.1,689.0,205.31,125.32
2018,3,17,14,45,661.5,173.0,3.6,18.4,612.0,161.46,102.27
2018,3,17,15,0,504.0,219.0,3.5,18.7,535.0,140.94,114.82
2018,3,17,15,15,450.5,217.5,3.35,18.7,486.0,135.96,110.92
2018,3,17,15,30,397.0,216.0,3.2,18.7,437.0,143.95,117.98
2018,3,17,15,45,321.5,208.5,3.05,18.7,377.5,139.32,114.37
2018,3,17,16,0,246.0,201.0,2.9,18.7,318.0,134.61,110.73
2018,3,17,16,15,292.5,169.0,2.6,18.15,293.5,117.05,96.25
2018,3,17,16,30,339.0,137.0,2.3,17.6,269.0,98.37,80.6
2018,3,17,16,45,400.0,111.0,2.0,17.05,244.5,79.19,64.25
2018,3,17,17,0,461.0,85.0,1.7,16.5,220.0,62.86,50.11
2018,3,17,17,15,460.5,70.5,1.65,15.7,182.5,55.18,43.4
2018,3,17,17,30,460.0,56.0,1.6,14.9,145.0,44.91,34.14
2018,3,17,17,45,352.5,45.0,1.55,14.1,100.5,36.69,26.39
2018,3,17,18,0,245.0,34.0,1.5,13.3,56.0,26.4,15.59
2018,3,17,18,15,130.0,19.0,1.5,13.3,30.0,16.22,0.0
2018,3,17,18,30,15.0,4.0,1.5,13.3,4.0,0.0,0.0
2018,3,17,18,45,7.5,2.0,1.55,13.05,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,11.0,3.0,2.9,5.55,3.0,0.0,0.0
2018,3,18,6,30,22.0,6.0,3.0,5.7,6.0,20.78,0.0
2018,3,18,6,45,120.0,22.5,3.05,5.85,34.0,150.85,15.27
2018,3,18,7,0,218.0,39.0,3.1,6.0,62.0,269.0,219.64
2018,3,18,7,15,225.0,41.5,3.2,6.5,77.0,273.62,233.74
2018,3,18,7,30,232.0,44.0,3.3,7.0,92.0,281.57,244.08
2018,3,18,7,45,120.5,62.5,3.4,7.5,88.0,194.0,167.29
2018,3,18,8,0,9.0,81.0,3.5,8.0,84.0,79.27,64.06
2018,3,18,8,15,181.0,108.0,3.5,8.6,180.5,306.03,263.43
2018,3,18,8,30,353.0,135.0,3.5,9.2,277.0,515.97,436.8
2018,3,18,8,45,581.5,113.0,3.5,9.8,382.5,705.66,585.02
2018,3,18,9,0,810.0,91.0,3.5,10.4,488.0,881.56,712.8
2018,3,18,9,15,765.5,111.5,3.45,10.9,515.0,868.08,697.71
2018,3,18,9,30,721.0,132.0,3.4,11.4,542.0,844.86,677.29
2018,3,18,9,45,604.5,179.5,3.35,11.9,540.0,780.64,626.8
2018,3,18,10,0,488.0,227.0,3.3,12.4,538.0,707.87,567.33
2018,3,18,10,15,653.5,182.0,3.2,12.75,622.5,800.25,636.8
2018,3,18,10,30,819.0,137.0,3.1,13.1,707.0,872.05,685.34
2018,3,18,10,45,860.5,127.0,3.05,13.5,746.5,873.16,683.07
2018,3,18,11,0,902.0,117.0,3.0,13.9,786.0,861.16,672.26
2018,3,18,11,15,935.5,106.5,2.9,14.15,816.5,846.42,659.85
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,826.81,644.18
2018,3,18,11,45,973.5,95.0,2.7,14.7,859.5,790.63,616.76
2018,3,18,12,0,978.0,94.0,2.6,15.0,872.0,751.24,585.06
2018,3,18,12,15,980.5,93.5,2.55,15.15,876.5,707.97,550.61
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,661.92,513.39
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,611.88,472.0
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,559.57,427.86
2018,3,18,13,15,984.0,89.5,2.2,15.75,859.5,504.46,380.65
2018,3,18,13,30,982.0,89.0,2.1,15.8,847.0,447.82,330.97
2018,3,18,13,45,978.5,87.5,2.0,15.85,826.0,388.61,278.25
2018,3,18,14,0,975.0,86.0,1.9,15.9,805.0,328.52,224.29
2018,3,18,14,15,966.0,85.0,1.8,15.85,774.5,266.99,170.29
2018,3,18,14,30,957.0,84.0,1.7,15.8,744.0,205.66,119.99
2018,3,18,14,45,946.0,83.0,1.65,15.75,707.5,144.6,78.63
2018,3,18,15,0,935.0,82.0,1.6,15.7,671.0,84.44,56.23
2018,3,18,15,15,921.0,79.5,1.55,15.55,628.0,72.66,57.81
2018,3,18,15,30,907.0,77.0,1.5,15.4,585.0,70.85,56.46
2018,3,18,15,45,888.0,75.0,1.5,15.25,537.5,69.18,55.23
2018,3,18,16,0,869.0,73.0,1.5,15.1,490.0,67.42,53.91
2018,3,18,16,15,843.5,69.5,1.4,14.65,438.0,57.85,45.77
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,55.63,44.04
2018,3,18,16,45,777.5,62.0,1.2,13.7,331.5,52.82,41.75
2018,3,18,17,0,737.0,58.0,1.1,13.2,277.0,50.01,39.37
2018,3,18,17,15,655.5,54.0,1.1,12.25,220.0,46.94,36.69
2018,3,18,17,30,574.0,50.0,1.1,11.3,163.0,40.43,30.7
2018,3,18,17,45,465.5,40.0,1.1,10.3,113.5,32.7,23.38
2018,3,18,18,0,357.0,30.0,1.1,9.3,64.0,24.92,14.99
2018,3,18,18,15,207.5,18.0,1.1,9.3,35.0,15.36,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.12,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,2.0,2.5,1.15,7.4,2.5,0.0,0.0
2018,3,19,6,30,4.0,5.0,1.3,7.6,5.0,7.13,0.0
2018,3,19,6,45,2.0,16.5,1.4,7.8,16.5,15.12,0.0
2018,3,19,7,0,0.0,28.0,1.5,8.0,28.0,23.54,13.95
2018,3,19,7,15,0.0,44.5,1.6,8.35,44.5,40.17,28.99
2018,3,19,7,30,0.0,61.0,1.7,8.7,61.0,55.8,42.94
2018,3,19,7,45,0.0,44.5,1.8,9.0,44.5,36.78,26.57
2018,3,19,8,0,0.0,28.0,1.9,9.3,28.0,23.09,14.6
2018,3,19,8,15,0.0,28.5,2.05,9.75,28.5,23.51,14.92
2018,3,19,8,30,0.0,29.0,2.2,10.2,29.0,23.94,15.2
2018,3,19,8,45,1.0,69.0,2.35,10.6,69.5,58.13,44.62
2018,3,19,9,0,2.0,109.0,2.5,11.0,110.0,94.79,75.57
2018,3,19,9,15,34.0,162.0,2.45,11.4,181.5,187.93,154.26
2018,3,19,9,30,66.0,215.0,2.4,11.8,253.0,272.39,223.2
2018,3,19,9,45,61.0,243.0,2.35,12.25,280.0,293.68,238.53
2018,3,19,10,0,56.0,271.0,2.3,12.7,307.0,313.98,253.12
2018,3,19,10,15,51.0,265.5,2.2,13.1,299.5,297.72,238.98
2018,3,19,10,30,46.0,260.0,2.1,13.5,292.0,282.52,225.95
2018,3,19,10,45,33.0,259.5,2.0,13.95,283.0,266.35,211.9
2018,3,19,11,0,20.0,259.0,1.9,14.4,274.0,239.55,189.61
2018,3,19,11,15,117.0,291.5,1.85,14.9,382.5,365.86,289.92
2018,3,19,11,30,214.0,324.0,1.8,15.4,491.0,459.21,360.58
2018,3,19,11,45,559.5,220.5,1.75,15.85,665.5,620.85,483.5
2018,3,19,12,0,905.0,117.0,1.7,16.3,840.0,724.83,558.0
2018,3,19,12,15,850.0,142.5,1.7,16.7,824.0,673.82,516.53
2018,3,19,12,30,795.0,168.0,1.7,17.1,808.0,619.46,473.81
2018,3,19,12,45,532.0,275.5,1.7,17.45,702.5,519.0,396.26
2018,3,19,13,0,269.0,383.0,1.7,17.8,597.0,435.94,332.55
2018,3,19,13,15,188.0,377.5,1.65,17.95,526.0,375.26,286.57
2018,3,19,13,30,107.0,372.0,1.6,18.1,455.0,326.45,249.85
2018,3,19,13,45,151.0,364.5,1.55,18.3,478.0,317.74,241.46
2018,3,19,14,0,195.0,357.0,1.5,18.5,501.0,308.08,231.45
2018,3,19,14,15,179.5,344.5,1.5,18.45,473.5,277.81,207.95
2018,3,19,14,30,164.0,332.0,1.5,18.4,446.0,249.5,186.78
2018,3,19,14,45,116.5,301.5,1.55,18.4,380.5,210.87,160.01
2018,3,19,15,0,69.0,271.0,1.6,18.4,315.0,189.45,147.24
2018,3,19,15,15,49.5,223.5,1.55,18.3,254.0,160.37,131.05
2018,3,19,15,30,30.0,176.0,1.5,18.2,193.0,131.11,106.95
2018,3,19,15,45,157.5,186.0,1.5,18.1,263.5,131.67,107.86
2018,3,19,16,0,285.0,196.0,1.5,18.0,334.0,132.2,108.7
2018,3,19,16,15,177.0,166.5,1.35,17.55,249.0,119.42,98.29
2018,3,19,16,30,69.0,137.0,1.2,17.1,164.0,103.55,85.09
2018,3,19,16,45,63.5,113.5,1.05,16.6,135.5,87.34,71.4
2018,3,19,17,0,58.0,90.0,0.9,16.1,107.0,70.69,57.06
2018,3,19,17,15,43.0,78.0,0.9,15.55,89.5,61.27,48.82
2018,3,19,17,30,28.0,66.0,0.9,15.0,72.0,51.71,40.17
2018,3,19,17,45,20.5,48.0,0.9,14.4,51.5,38.09,27.69
2018,3,19,18,0,13.0,30.0,0.9,13.8,31.0,24.27,14.35
2018,3,19,18,15,8.0,16.0,0.9,13.8,16.5,13.14,0.0
2018,3,19,18,30,3.0,2.0,0.9,13.8,2.0,1.71,0.0
2018,3,19,18,45,1.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,20.0,3.5,1.35,11.65,4.0,0.0,0.0
2018,3,20,6,30,40.0,7.0,1.8,11.8,8.0,34.69,0.0
2018,3,20,6,45,23.5,9.0,2.2,11.9,10.0,35.87,12.35
2018,3,20,7,0,7.0,11.0,2.6,12.0,12.0,14.77,6.82
2018,3,20,7,15,109.5,26.5,2.85,11.95,50.0,149.94,125.23
2018,3,20,7,30,212.0,42.0,3.1,11.9,88.0,261.6,223.46
2018,3,20,7,45,106.0,34.0,3.35,11.8,57.0,155.31,131.87
2018,3,20,8,0,0.0,26.0,3.6,11.7,26.0,21.43,12.95
2018,3,20,8,15,0.0,44.5,3.7,11.6,44.5,36.78,26.24
2018,3,20,8,30,0.0,63.0,3.8,11.5,63.0,52.2,39.42
2018,3,20,8,45,0.0,76.5,3.85,11.4,76.5,63.48,48.95
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,75.13,58.7
2018,3,20,9,15,0.0,105.5,3.85,11.35,105.5,88.98,70.21
2018,3,20,9,30,0.0,121.0,3.8,11.4,121.0,102.77,81.56
2018,3,20,9,45,1.0,137.0,3.7,11.45,137.5,117.84,93.94
2018,3,20,10,0,2.0,153.0,3.6,11.5,154.0,132.77,106.1
2018,3,20,10,15,3.0,164.0,3.5,11.7,166.0,142.97,114.23
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,153.03,122.19
2018,3,20,10,45,5.0,179.5,3.25,12.05,183.5,157.13,125.27
2018,3,20,11,0,6.0,184.0,3.1,12.2,189.0,161.16,128.3
2018,3,20,11,15,6.0,184.0,3.05,12.45,189.0,160.37,127.36
2018,3,20,11,30,6.0,184.0,3.0,12.7,189.0,159.62,126.48
2018,3,20,11,45,6.5,184.5,2.9,12.9,190.0,159.65,126.3
2018,3,20,12,0,7.0,185.0,2.8,13.1,191.0,159.62,126.09
2018,3,20,12,15,8.0,197.5,2.8,13.15,204.0,169.84,134.27
2018,3,20,12,30,9.0,210.0,2.8,13.2,217.0,179.71,142.13
2018,3,20,12,45,8.0,198.5,2.8,13.25,205.0,168.6,133.09
2018,3,20,13,0,7.0,187.0,2.8,13.3,193.0,157.75,124.31
2018,3,20,13,15,6.0,168.0,2.9,13.15,173.0,141.14,110.96
2018,3,20,13,30,5.0,149.0,3.0,13.0,153.0,124.82,97.79
2018,3,20,13,45,7.0,159.5,3.1,12.8,165.0,133.14,104.71
2018,3,20,14,0,9.0,170.0,3.2,12.6,177.0,140.94,111.17
2018,3,20,14,15,7.5,177.5,3.35,12.25,183.0,145.11,114.9
2018,3,20,14,30,6.0,185.0,3.5,11.9,189.0,149.09,118.57
2018,3,20,14,45,7.5,184.0,3.7,11.6,189.0,146.95,117.17
2018,3,20,15,0,9.0,183.0,3.9,11.3,189.0,144.4,115.66
2018,3,20,15,15,4.5,126.0,4.0,11.0,129.0,102.59,85.1
2018,3,20,15,30,0.0,69.0,4.1,10.7,69.0,57.28,45.47
2018,3,20,15,45,0.0,62.5,4.25,10.4,62.5,51.83,40.84
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,46.39,36.15
2018,3,20,16,15,0.0,54.5,4.45,9.7,54.5,45.12,35.2
2018,3,20,16,30,0.0,53.0,4.5,9.3,53.0,43.86,34.24
2018,3,20,16,45,85.5,48.0,4.55,8.85,74.0,36.48,27.68
2018,3,20,17,0,171.0,43.0,4.6,8.4,95.0,31.14,22.89
2018,3,20,17,15,273.5,57.5,4.6,7.9,121.5,42.59,33.35
2018,3,20,17,30,376.0,72.0,4.6,7.4,148.0,54.23,43.72
2018,3,20,17,45,269.0,55.5,4.65,6.95,101.5,42.17,32.23
2018,3,20,18,0,162.0,39.0,4.7,6.5,55.0,29.9,19.79
2018,3,20,18,15,82.5,20.5,4.7,6.5,28.5,16.09,0.0
2018,3,20,18,30,3.0,2.0,4.7,6.5,2.0,1.71,0.0
2018,3,20,18,45,1.5,1.0,4.8,5.65,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,4.72,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,5.64,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,6.56,0.05
2018,3,21,7,15,0.0,12.0,0.8,0.6,12.0,9.86,3.16
2018,3,21,7,30,0.0,16.0,0.8,0.8,16.0,13.16,6.23
2018,3,21,7,45,0.0,32.0,0.8,1.05,32.0,26.4,18.23
2018,3,21,8,0,0.0,48.0,0.8,1.3,48.0,39.69,30.15
2018,3,21,8,15,0.0,74.5,0.95,1.5,74.5,62.22,50.11
2018,3,21,8,30,0.0,101.0,1.1,1.7,101.0,87.26,71.96
2018,3,21,8,45,1.0,121.0,1.25,1.95,121.5,106.65,88.58
2018,3,21,9,0,2.0,141.0,1.4,2.2,142.0,125.87,104.83
2018,3,21,9,15,6.0,167.0,1.55,2.4,170.5,153.66,128.38
2018,3,21,9,30,10.0,193.0,1.7,2.6,199.0,181.12,151.32
2018,3,21,9,45,12.5,209.5,1.85,2.85,217.5,197.36,164.49
2018,3,21,10,0,15.0,226.0,2.0,3.1,236.0,213.33,177.39
2018,3,21,10,15,14.5,230.5,2.15,3.35,240.5,214.89,178.14
2018,3,21,10,30,14.0,235.0,2.3,3.6,245.0,216.59,179.08
2018,3,21,10,45,13.5,235.0,2.45,3.9,245.0,214.27,176.7
2018,3,21,11,0,13.0,235.0,2.6,4.2,245.0,212.13,174.52
2018,3,21,11,15,17.5,260.5,2.75,4.4,274.0,236.61,194.53
2018,3,21,11,30,22.0,286.0,2.9,4.6,303.0,260.23,213.61
2018,3,21,11,45,30.0,312.0,3.05,4.85,336.0,293.93,240.78
2018,3,21,12,0,38.0,338.0,3.2,5.1,369.0,316.57,258.74
2018,3,21,12,15,48.0,349.5,3.3,5.3,388.5,326.26,266.28
2018,3,21,12,30,58.0,361.0,3.4,5.5,408.0,334.34,272.47
2018,3,21,12,45,74.0,365.5,3.5,5.65,425.0,338.44,275.47
2018,3,21,13,0,90.0,370.0,3.6,5.8,442.0,340.46,276.59
2018,3,21,13,15,50.0,284.0,3.65,5.95,324.0,248.89,202.3
2018,3,21,13,30,10.0,198.0,3.7,6.1,206.0,165.57,134.17
2018,3,21,13,45,32.5,228.5,3.8,6.25,253.0,190.5,154.4
2018,3,21,14,0,55.0,259.0,3.9,6.4,300.0,213.45,172.36
2018,3,21,14,15,29.5,207.0,3.95,6.45,229.0,165.92,133.78
2018,3,21,14,30,4.0,155.0,4.0,6.5,158.0,126.45,102.05
2018,3,21,14,45,2.5,143.0,4.05,6.55,145.0,116.41,93.9
2018,3,21,15,0,1.0,131.0,4.1,6.6,132.0,106.65,85.91
2018,3,21,15,15,1.5,126.0,4.1,6.5,127.0,102.57,86.56
2018,3,21,15,30,2.0,121.0,4.1,6.4,122.0,98.53,83.24
2018,3,21,15,45,3.0,122.5,4.05,6.3,124.0,99.24,84.17
2018,3,21,16,0,4.0,124.0,4.0,6.2,126.0,99.78,84.96
2018,3,21,16,15,9.0,114.5,3.95,5.95,118.5,92.29,78.56
2018,3,21,16,30,14.0,105.0,3.9,5.7,111.0,84.72,72.01
2018,3,21,16,45,56.5,111.5,3.85,5.45,129.5,86.16,73.59
2018,3,21,17,0,99.0,118.0,3.8,5.2,148.0,86.61,74.16
2018,3,21,17,15,93.5,95.5,3.8,4.85,119.5,71.39,60.23
2018,3,21,17,30,88.0,73.0,3.8,4.5,91.0,55.71,45.59
2018,3,21,17,45,46.0,43.5,3.75,4.1,52.5,34.59,25.8
2018,3,21,18,0,4.0,14.0,3.7,3.7,14.0,11.82,4.6
2018,3,21,18,15,6.0,9.0,3.7,3.7,9.0,7.6,0.0
2018,3,21,18,30,8.0,4.0,3.7,3.7,4.0,3.41,0.0
2018,3,21,18,45,4.0,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.75,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,110.6,0.0
2018,3,22,6,45,265.0,26.5,2.7,-0.25,53.0,277.02,187.69
2018,3,22,7,0,395.0,38.0,3.0,0.5,88.0,409.26,348.4
2018,3,22,7,15,470.0,49.5,3.2,1.1,137.0,495.49,428.52
2018,3,22,7,30,545.0,61.0,3.4,1.7,186.0,584.46,505.67
2018,3,22,7,45,558.0,70.5,3.6,2.25,226.5,618.45,534.39
2018,3,22,8,0,571.0,80.0,3.8,2.8,267.0,650.57,559.83
2018,3,22,8,15,460.5,116.0,3.8,3.35,283.5,593.12,510.91
2018,3,22,8,30,350.0,152.0,3.8,3.9,300.0,516.69,444.36
2018,3,22,8,45,608.0,117.5,3.85,4.4,412.0,742.46,625.88
2018,3,22,9,0,866.0,83.0,3.9,4.9,524.0,933.08,766.7
2018,3,22,9,15,895.5,83.0,3.9,5.35,575.5,947.12,771.96
2018,3,22,9,30,925.0,83.0,3.9,5.8,627.0,967.71,783.56
2018,3,22,9,45,939.5,85.0,3.85,6.25,670.0,973.03,783.66
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,974.35,781.16
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,966.53,772.45
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,954.68,761.15
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,936.14,745.61
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,913.69,727.5
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,883.55,704.13
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,849.95,678.38
2018,3,22,11,45,991.5,95.5,3.7,9.35,890.5,812.1,649.56
2018,3,22,12,0,993.0,96.0,3.7,9.7,902.0,771.14,616.66
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.5,726.28,580.3
2018,3,22,12,30,993.0,97.0,3.8,10.1,909.0,678.8,541.12
2018,3,22,12,45,984.5,99.5,3.8,10.35,900.5,625.94,496.57
2018,3,22,13,0,976.0,102.0,3.8,10.6,892.0,571.6,449.81
2018,3,22,13,15,975.0,100.0,3.85,10.7,878.5,515.87,401.04
2018,3,22,13,30,974.0,98.0,3.9,10.8,865.0,458.61,349.63
2018,3,22,13,45,967.5,98.0,4.0,10.9,842.5,399.67,295.8
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,340.17,240.93
2018,3,22,14,15,952.0,97.0,4.1,10.95,790.0,279.11,185.59
2018,3,22,14,30,943.0,96.0,4.1,10.9,760.0,218.28,133.7
2018,3,22,14,45,931.0,94.5,4.15,10.85,722.5,157.31,89.91
2018,3,22,15,0,919.0,93.0,4.2,10.8,685.0,97.41,63.69
2018,3,22,15,15,903.5,91.0,4.2,10.65,641.5,79.56,64.99
2018,3,22,15,30,888.0,89.0,4.2,10.5,598.0,69.42,56.26
2018,3,22,15,45,867.5,86.0,4.15,10.3,549.0,68.06,55.28
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,66.66,54.26
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,64.38,52.5
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,62.04,50.67
2018,3,22,16,45,751.0,70.0,3.35,8.8,340.0,58.73,47.89
2018,3,22,17,0,711.0,65.0,3.1,8.4,285.0,55.37,44.99
2018,3,22,17,15,618.0,60.5,2.75,7.45,225.5,47.71,38.12
2018,3,22,17,30,525.0,56.0,2.4,6.5,166.0,44.79,35.36
2018,3,22,17,45,448.5,46.0,2.1,5.6,120.5,37.47,28.3
2018,3,22,18,0,372.0,36.0,1.8,4.7,75.0,30.01,20.45
2018,3,22,18,15,225.5,22.5,1.8,4.7,42.5,18.98,0.0
2018,3,22,18,30,79.0,9.0,1.8,4.7,10.0,7.68,0.0
2018,3,22,18,45,39.5,4.5,1.8,4.0,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.0,7.5,1.4,-2.2,9.0,0.0,0.0
2018,3,23,6,30,110.0,15.0,1.6,-1.3,18.0,92.84,0.0
2018,3,23,6,45,256.5,29.5,1.85,-0.35,57.5,276.77,201.08
2018,3,23,7,0,403.0,44.0,2.1,0.6,97.0,422.47,358.9
2018,3,23,7,15,498.5,53.0,2.25,1.45,149.0,524.64,449.81
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,629.21,537.13
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,702.45,595.2
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,775.36,650.22
2018,3,23,8,15,756.5,79.5,2.75,4.5,368.5,819.3,680.71
2018,3,23,8,30,797.0,84.0,2.8,5.1,424.0,868.78,714.43
2018,3,23,8,45,827.0,87.0,2.8,5.75,477.0,903.91,736.03
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,935.78,754.89
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,954.8,763.87
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,959.82,762.93
2018,3,23,9,45,918.0,94.5,2.5,7.75,670.5,966.72,763.58
2018,3,23,10,0,935.0,96.0,2.4,8.2,714.0,969.68,761.56
2018,3,23,10,15,946.5,97.5,2.4,8.6,750.5,963.63,754.65
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,953.54,745.25
2018,3,23,10,45,965.0,99.5,2.4,9.4,815.0,934.51,729.84
2018,3,23,11,0,972.0,100.0,2.4,9.8,843.0,911.66,712.03
2018,3,23,11,15,975.0,100.5,2.5,10.15,861.5,881.87,690.51
2018,3,23,11,30,978.0,101.0,2.6,10.5,880.0,848.63,666.54
2018,3,23,11,45,981.0,101.5,2.7,10.8,892.5,812.07,640.21
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,772.34,609.56
2018,3,23,12,15,984.0,102.5,2.9,11.3,908.0,727.65,574.41
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,680.37,536.4
2018,3,23,12,45,981.0,104.0,3.05,11.7,905.5,629.48,494.38
2018,3,23,13,0,978.0,105.0,3.1,11.9,900.0,576.67,449.7
2018,3,23,13,15,941.0,117.5,3.15,12.0,872.5,515.85,397.98
2018,3,23,13,30,904.0,130.0,3.2,12.1,845.0,456.46,346.36
2018,3,23,13,45,922.0,119.0,3.3,12.25,831.5,401.21,295.99
2018,3,23,14,0,940.0,108.0,3.4,12.4,818.0,343.02,242.22
2018,3,23,14,15,942.0,102.0,3.45,12.35,791.0,281.96,187.1
2018,3,23,14,30,944.0,96.0,3.5,12.3,764.0,220.04,134.18
2018,3,23,14,45,934.5,93.5,3.55,12.3,727.0,158.61,89.9
2018,3,23,15,0,925.0,91.0,3.6,12.3,690.0,97.99,62.63
2018,3,23,15,15,911.5,88.5,3.55,12.15,647.0,78.12,63.33
2018,3,23,15,30,898.0,86.0,3.5,12.0,604.0,76.49,62.13
2018,3,23,15,45,866.5,85.0,3.5,11.9,551.0,67.26,54.21
2018,3,23,16,0,835.0,84.0,3.5,11.8,498.0,67.13,54.31
2018,3,23,16,15,821.5,78.0,3.2,11.3,449.5,63.59,51.45
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,59.85,48.37
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,56.88,45.94
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,53.87,43.39
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,49.81,39.84
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,42.0,32.68
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,35.57,26.53
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,29.16,19.8
2018,3,23,18,15,254.5,22.5,1.4,5.5,46.0,18.93,0.0
2018,3,23,18,30,87.0,10.0,1.4,5.5,11.0,8.54,0.0
2018,3,23,18,45,43.5,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,13.4,0.0
2018,3,24,6,45,4.5,21.5,1.9,0.2,21.5,21.21,10.95
2018,3,24,7,0,0.0,35.0,2.0,0.5,35.0,30.36,20.93
2018,3,24,7,15,20.0,46.5,1.95,1.1,51.5,62.85,51.12
2018,3,24,7,30,40.0,58.0,1.9,1.7,68.0,91.05,77.36
2018,3,24,7,45,78.0,94.5,1.9,2.25,119.0,185.49,161.49
2018,3,24,8,0,116.0,131.0,1.9,2.8,170.0,265.64,230.61
2018,3,24,8,15,126.0,148.0,1.85,3.7,197.0,291.55,251.04
2018,3,24,8,30,136.0,165.0,1.8,4.6,224.0,317.24,270.86
2018,3,24,8,45,83.0,176.0,1.8,5.45,213.5,257.26,217.5
2018,3,24,9,0,30.0,187.0,1.8,6.3,203.0,215.56,179.48
2018,3,24,9,15,32.0,211.0,1.65,6.8,229.0,240.2,198.96
2018,3,24,9,30,34.0,235.0,1.5,7.3,255.0,264.09,217.22
2018,3,24,9,45,27.5,238.0,1.35,7.85,255.0,256.19,209.23
2018,3,24,10,0,21.0,241.0,1.2,8.4,255.0,232.93,189.12
2018,3,24,10,15,38.0,273.0,1.15,8.55,300.0,293.09,237.3
2018,3,24,10,30,55.0,305.0,1.1,8.7,345.0,335.49,270.04
2018,3,24,10,45,40.0,277.0,1.0,8.85,306.5,288.94,232.0
2018,3,24,11,0,25.0,249.0,0.9,9.0,268.0,245.24,196.6
2018,3,24,11,15,12.5,158.5,0.85,8.8,168.0,143.49,114.42
2018,3,24,11,30,0.0,68.0,0.8,8.6,68.0,56.7,42.38
2018,3,24,11,45,0.0,77.5,0.75,8.45,77.5,64.68,49.21
2018,3,24,12,0,0.0,87.0,0.7,8.3,87.0,72.66,55.9
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,69.73,53.5
2018,3,24,12,30,0.0,80.0,0.5,7.4,80.0,66.8,51.14
2018,3,24,12,45,0.0,81.0,0.35,6.95,81.0,67.63,51.94
2018,3,24,13,0,0.0,82.0,0.2,6.5,82.0,68.46,52.75
2018,3,24,13,15,0.0,104.0,0.25,6.2,104.0,86.64,68.12
2018,3,24,13,30,0.0,126.0,0.3,5.9,126.0,104.44,83.07
2018,3,24,13,45,0.0,122.0,0.4,5.6,122.0,101.06,80.39
2018,3,24,14,0,0.0,118.0,0.5,5.3,118.0,97.7,77.81
2018,3,24,14,15,0.0,97.0,0.6,5.05,97.0,80.78,63.73
2018,3,24,14,30,0.0,76.0,0.7,4.8,76.0,63.27,49.02
2018,3,24,14,45,1.0,78.0,0.75,4.55,78.5,65.01,50.66
2018,3,24,15,0,2.0,80.0,0.8,4.3,81.0,66.63,52.23
2018,3,24,15,15,1.0,70.0,1.0,4.15,70.5,58.17,47.33
2018,3,24,15,30,0.0,60.0,1.2,4.0,60.0,49.78,39.89
2018,3,24,15,45,3.5,63.0,1.35,3.8,64.5,52.31,42.37
2018,3,24,16,0,7.0,66.0,1.5,3.6,69.0,54.84,44.85
2018,3,24,16,15,3.5,50.0,1.6,3.45,51.5,41.43,32.71
2018,3,24,16,30,0.0,34.0,1.7,3.3,34.0,28.08,20.49
2018,3,24,16,45,3.0,45.0,1.8,3.15,46.0,37.23,29.08
2018,3,24,17,0,6.0,56.0,1.9,3.0,58.0,46.41,37.68
2018,3,24,17,15,3.0,54.5,1.95,2.7,55.5,45.15,36.51
2018,3,24,17,30,0.0,53.0,2.0,2.4,53.0,43.39,34.71
2018,3,24,17,45,0.0,32.5,2.1,2.15,32.5,26.84,19.05
2018,3,24,18,0,0.0,12.0,2.2,1.9,12.0,9.86,3.11
2018,3,24,18,15,0.5,8.5,2.2,1.9,8.5,6.98,0.0
2018,3,24,18,30,1.0,5.0,2.2,1.9,5.0,4.27,0.0
2018,3,24,18,45,0.5,2.5,2.15,1.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
