Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,0,128.0,241.0,4.6,16.8,314.0,389.98,315.37
2018,4,4,9,15,186.0,266.5,4.8,16.55,382.0,469.01,378.49
2018,4,4,9,30,244.0,292.0,5.0,16.3,450.0,546.04,438.75
2018,4,4,9,45,255.0,310.5,5.2,16.05,484.5,587.79,469.82
2018,4,4,10,0,266.0,329.0,5.4,15.8,519.0,607.1,484.2
2018,4,4,10,15,218.0,344.5,5.4,15.8,505.0,548.77,437.39
2018,4,4,10,30,170.0,360.0,5.4,15.8,491.0,509.9,405.36
2018,4,4,10,45,173.0,372.0,5.45,15.8,509.0,513.04,407.19
2018,4,4,11,0,176.0,384.0,5.5,15.8,527.0,514.9,407.94
2018,4,4,11,15,196.0,396.5,5.45,15.7,559.0,529.77,419.03
2018,4,4,11,30,216.0,409.0,5.4,15.6,591.0,542.02,427.99
2018,4,4,11,45,248.5,408.0,5.4,15.5,620.0,557.02,439.33
2018,4,4,12,0,281.0,407.0,5.4,15.4,649.0,558.66,440.42
2018,4,4,12,15,247.5,418.0,5.4,15.35,631.5,522.99,411.84
2018,4,4,12,30,214.0,429.0,5.4,15.3,614.0,487.21,383.31
2018,4,4,12,45,248.0,419.5,5.4,15.25,632.5,479.78,377.12
2018,4,4,13,0,282.0,410.0,5.4,15.2,651.0,467.24,366.39
2018,4,4,13,15,310.0,393.0,5.4,15.25,654.0,443.16,346.09
2018,4,4,13,30,338.0,376.0,5.4,15.3,657.0,416.5,323.06
2018,4,4,13,45,300.0,377.5,5.35,15.3,622.0,375.98,289.79
2018,4,4,14,0,262.0,379.0,5.3,15.3,587.0,339.26,259.89
2018,4,4,14,15,240.0,364.0,5.3,15.4,549.0,309.99,235.92
2018,4,4,14,30,218.0,349.0,5.3,15.5,511.0,275.24,208.46
2018,4,4,14,45,229.5,331.5,5.3,15.6,495.0,246.03,185.47
2018,4,4,15,0,241.0,314.0,5.3,15.7,479.0,215.84,165.06
2018,4,4,15,15,250.5,291.0,5.2,15.55,453.0,178.36,147.97
2018,4,4,15,30,260.0,268.0,5.1,15.4,427.0,168.19,139.84
2018,4,4,15,45,369.0,222.0,5.05,15.25,428.5,146.46,121.74
2018,4,4,16,0,478.0,176.0,5.0,15.1,430.0,115.17,95.21
2018,4,4,16,15,535.0,146.5,4.85,14.65,404.5,99.58,82.13
2018,4,4,16,30,592.0,117.0,4.7,14.2,379.0,83.28,68.25
2018,4,4,16,45,611.5,100.5,4.55,13.75,341.0,73.69,60.12
2018,4,4,17,0,631.0,84.0,4.4,13.3,303.0,63.44,51.25
2018,4,4,17,15,620.5,74.0,4.15,12.55,258.5,57.31,45.98
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,50.82,40.19
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,44.79,34.57
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,38.77,28.64
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,28.01,17.13
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,17.07,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,153.5,21.0,1.35,1.1,33.0,130.2,0.0
2018,4,5,6,30,277.0,36.0,1.6,1.8,61.0,311.69,245.54
2018,4,5,6,45,388.5,48.0,1.85,2.55,109.0,418.95,355.51
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,539.62,459.85
2018,4,5,7,15,567.5,68.0,2.1,3.8,210.5,622.23,527.77
2018,4,5,7,30,635.0,76.0,2.1,4.3,264.0,705.49,592.42
2018,4,5,7,45,635.0,86.5,2.1,4.75,306.0,730.62,609.49
2018,4,5,8,0,635.0,97.0,2.1,5.2,348.0,752.98,623.84
2018,4,5,8,15,580.0,121.5,1.95,5.7,375.0,736.87,607.23
2018,4,5,8,30,525.0,146.0,1.8,6.2,402.0,707.52,581.0
2018,4,5,8,45,561.0,154.0,1.65,6.75,453.0,751.06,609.45
2018,4,5,9,0,597.0,162.0,1.5,7.3,504.0,801.91,641.43
2018,4,5,9,15,683.0,153.5,1.45,7.75,574.5,871.17,686.64
2018,4,5,9,30,769.0,145.0,1.4,8.2,645.0,936.15,727.25
2018,4,5,9,45,825.5,135.5,1.35,8.7,701.5,960.98,739.47
2018,4,5,10,0,882.0,126.0,1.3,9.2,758.0,988.93,754.17
2018,4,5,10,15,891.0,129.0,1.3,9.65,792.5,981.43,746.15
2018,4,5,10,30,900.0,132.0,1.3,10.1,827.0,969.98,736.2
2018,4,5,10,45,906.0,134.0,1.3,10.55,853.5,940.57,714.49
2018,4,5,11,0,912.0,136.0,1.3,11.0,880.0,918.42,698.01
2018,4,5,11,15,914.0,137.0,1.35,11.4,897.0,888.52,677.15
2018,4,5,11,30,916.0,138.0,1.4,11.8,914.0,855.46,654.19
2018,4,5,11,45,917.0,140.0,1.45,12.2,924.5,819.48,629.12
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,780.66,600.07
2018,4,5,12,15,921.0,140.5,1.6,12.9,938.0,737.72,568.23
2018,4,5,12,30,924.0,139.0,1.7,13.2,941.0,692.3,533.65
2018,4,5,12,45,926.0,136.5,1.75,13.55,935.5,643.24,494.89
2018,4,5,13,0,928.0,134.0,1.8,13.9,930.0,592.18,453.48
2018,4,5,13,15,901.0,144.5,1.85,14.1,907.0,535.02,406.55
2018,4,5,13,30,874.0,155.0,1.9,14.3,884.0,477.68,358.36
2018,4,5,13,45,733.5,210.5,1.95,14.5,811.5,409.5,303.17
2018,4,5,14,0,593.0,266.0,2.0,14.7,739.0,358.73,262.58
2018,4,5,14,15,637.0,236.5,2.05,14.8,727.5,306.72,216.58
2018,4,5,14,30,681.0,207.0,2.1,14.9,716.0,251.15,168.27
2018,4,5,14,45,767.5,166.5,2.1,15.0,714.0,189.23,116.8
2018,4,5,15,0,854.0,126.0,2.1,15.1,712.0,126.42,76.16
2018,4,5,15,15,825.5,126.0,2.1,15.05,664.0,89.92,72.52
2018,4,5,15,30,797.0,126.0,2.1,15.0,616.0,91.53,74.17
2018,4,5,15,45,781.0,121.0,2.05,14.95,570.0,81.76,65.95
2018,4,5,16,0,765.0,116.0,2.0,14.9,524.0,80.27,64.9
2018,4,5,16,15,731.5,112.0,1.9,14.55,471.0,79.11,64.21
2018,4,5,16,30,698.0,108.0,1.8,14.2,418.0,77.95,63.51
2018,4,5,16,45,651.0,102.5,1.65,13.9,363.0,75.53,61.66
2018,4,5,17,0,604.0,97.0,1.5,13.6,308.0,73.11,59.76
2018,4,5,17,15,539.5,89.0,1.45,12.7,253.5,68.54,55.97
2018,4,5,17,30,475.0,81.0,1.4,11.8,199.0,60.76,49.11
2018,4,5,17,45,383.0,68.5,1.4,10.9,148.5,51.8,40.9
2018,4,5,18,0,291.0,56.0,1.4,10.0,98.0,42.7,32.23
2018,4,5,18,15,185.5,38.0,1.4,10.0,60.5,29.25,18.5
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,17.07,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,8.54,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.27,0.0
2018,4,6,6,15,52.0,19.0,2.3,4.45,23.5,78.96,0.0
2018,4,6,6,30,89.0,33.0,2.5,5.1,42.0,140.73,110.28
2018,4,6,6,45,198.5,52.0,2.7,5.8,87.0,272.83,231.72
2018,4,6,7,0,308.0,71.0,2.9,6.5,132.0,392.52,337.15
2018,4,6,7,15,417.5,80.5,3.05,7.4,190.5,504.13,431.26
2018,4,6,7,30,527.0,90.0,3.2,8.3,249.0,626.64,528.92
2018,4,6,7,45,572.0,99.0,3.35,9.15,302.0,689.26,575.56
2018,4,6,8,0,617.0,108.0,3.5,10.0,355.0,750.79,619.9
2018,4,6,8,15,650.5,115.5,3.75,10.85,407.5,798.17,652.62
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,843.32,682.98
2018,4,6,8,45,706.0,130.0,4.2,12.55,508.5,874.17,702.03
2018,4,6,9,0,728.0,137.0,4.4,13.4,557.0,901.96,719.22
2018,4,6,9,15,746.0,141.0,4.55,14.1,601.0,919.08,728.63
2018,4,6,9,30,764.0,145.0,4.7,14.8,645.0,932.74,735.67
2018,4,6,9,45,735.5,163.5,4.8,15.45,668.5,914.71,719.81
2018,4,6,10,0,707.0,182.0,4.9,16.1,692.0,893.1,701.78
2018,4,6,10,15,630.0,224.0,4.95,16.55,693.5,846.72,665.15
2018,4,6,10,30,553.0,266.0,5.0,17.0,695.0,793.99,622.75
2018,4,6,10,45,665.0,225.5,5.05,17.4,758.5,837.51,655.24
2018,4,6,11,0,777.0,185.0,5.1,17.8,822.0,868.04,676.78
2018,4,6,11,15,703.0,224.5,5.15,18.05,810.5,813.7,634.4
2018,4,6,11,30,629.0,264.0,5.2,18.3,799.0,758.27,590.94
2018,4,6,11,45,597.5,282.5,5.2,18.55,795.5,717.68,558.88
2018,4,6,12,0,566.0,301.0,5.2,18.8,792.0,677.26,526.69
2018,4,6,12,15,503.0,328.0,5.15,18.75,765.0,623.51,484.45
2018,4,6,12,30,440.0,355.0,5.1,18.7,738.0,572.37,444.05
2018,4,6,12,45,336.5,388.0,5.05,18.7,680.0,506.62,392.25
2018,4,6,13,0,233.0,421.0,5.0,18.7,622.0,452.66,349.65
2018,4,6,13,15,179.0,414.5,5.0,18.6,567.5,401.94,310.35
2018,4,6,13,30,125.0,408.0,5.0,18.5,513.0,356.95,275.64
2018,4,6,13,45,115.0,393.0,4.95,18.4,487.5,328.19,253.04
2018,4,6,14,0,105.0,378.0,4.9,18.3,462.0,309.48,238.23
2018,4,6,14,15,79.0,336.0,4.9,18.25,398.0,264.67,203.83
2018,4,6,14,30,53.0,294.0,4.9,18.2,334.0,224.08,173.01
2018,4,6,14,45,59.0,273.5,4.85,18.15,316.0,204.52,157.71
2018,4,6,15,0,65.0,253.0,4.8,18.1,298.0,184.74,143.03
2018,4,6,15,15,264.0,233.5,4.65,17.9,399.0,148.12,121.11
2018,4,6,15,30,463.0,214.0,4.5,17.7,500.0,132.38,108.22
2018,4,6,15,45,524.0,185.0,4.35,17.55,485.0,118.86,97.08
2018,4,6,16,0,585.0,156.0,4.2,17.4,470.0,104.83,85.42
2018,4,6,16,15,518.5,152.0,3.9,17.15,410.0,102.6,83.87
2018,4,6,16,30,452.0,148.0,3.6,16.9,350.0,100.91,82.78
2018,4,6,16,45,424.0,133.0,3.3,16.65,303.5,92.47,75.78
2018,4,6,17,0,396.0,118.0,3.0,16.4,257.0,83.63,68.31
2018,4,6,17,15,252.0,104.5,2.65,15.85,187.5,76.82,62.56
2018,4,6,17,30,108.0,91.0,2.3,15.3,118.0,68.56,55.3
2018,4,6,17,45,76.0,71.0,1.95,14.7,88.0,54.19,42.39
2018,4,6,18,0,44.0,51.0,1.6,14.1,58.0,40.18,29.52
2018,4,6,18,15,23.0,32.5,1.6,14.1,36.0,26.01,15.73
2018,4,6,18,30,2.0,14.0,1.6,14.1,14.0,11.56,0.0
2018,4,6,18,45,1.0,7.0,1.7,13.8,7.0,5.97,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.85,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.46,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.1,0.0
2018,4,7,6,45,0.0,7.0,1.05,10.45,7.0,5.74,0.0
2018,4,7,7,0,0.0,9.0,1.2,10.6,9.0,7.39,0.76
2018,4,7,7,15,0.0,17.5,1.4,10.6,17.5,14.4,6.93
2018,4,7,7,30,0.0,26.0,1.6,10.6,26.0,21.43,13.08
2018,4,7,7,45,0.0,28.5,1.8,10.65,28.5,23.51,14.86
2018,4,7,8,0,0.0,31.0,2.0,10.7,31.0,25.59,16.61
2018,4,7,8,15,0.0,51.0,2.25,10.65,51.0,42.21,30.88
2018,4,7,8,30,0.0,71.0,2.5,10.6,71.0,58.9,45.05
2018,4,7,8,45,0.0,84.5,2.7,10.6,84.5,70.21,54.49
2018,4,7,9,0,0.0,98.0,2.9,10.6,98.0,81.94,64.21
2018,4,7,9,15,0.0,87.0,3.0,10.5,87.0,72.37,55.96
2018,4,7,9,30,0.0,76.0,3.1,10.4,76.0,63.21,48.1
2018,4,7,9,45,0.0,64.5,3.2,10.3,64.5,53.64,39.92
2018,4,7,10,0,0.0,53.0,3.3,10.2,53.0,44.07,31.77
2018,4,7,10,15,0.0,59.0,3.35,10.05,59.0,49.11,35.98
2018,4,7,10,30,0.0,65.0,3.4,9.9,65.0,54.16,40.18
2018,4,7,10,45,0.0,67.0,3.45,9.8,67.0,55.87,41.57
2018,4,7,11,0,0.0,69.0,3.5,9.7,69.0,57.58,42.96
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,60.54,45.42
2018,4,7,11,30,0.0,76.0,3.7,9.4,76.0,63.5,47.89
2018,4,7,11,45,0.0,89.5,3.75,9.3,89.5,74.85,57.37
2018,4,7,12,0,0.0,103.0,3.8,9.2,103.0,86.15,66.79
2018,4,7,12,15,0.5,118.0,3.85,9.05,118.5,98.94,77.47
2018,4,7,12,30,1.0,133.0,3.9,8.9,134.0,111.54,87.98
2018,4,7,12,45,0.5,123.5,4.0,8.75,124.0,103.2,81.09
2018,4,7,13,0,0.0,114.0,4.1,8.6,114.0,94.96,74.32
2018,4,7,13,15,0.0,104.0,4.1,8.45,104.0,86.67,67.48
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,78.43,60.67
2018,4,7,13,45,0.0,90.0,4.1,8.15,90.0,75.14,58.01
2018,4,7,14,0,0.0,86.0,4.1,8.0,86.0,71.79,55.3
2018,4,7,14,15,0.0,84.0,4.0,7.9,84.0,70.07,53.96
2018,4,7,14,30,0.0,82.0,3.9,7.8,82.0,68.35,52.62
2018,4,7,14,45,0.0,77.5,3.85,7.75,77.5,64.54,49.51
2018,4,7,15,0,0.0,73.0,3.8,7.7,73.0,60.74,46.4
2018,4,7,15,15,0.0,74.5,3.85,7.55,74.5,61.96,49.9
2018,4,7,15,30,0.0,76.0,3.9,7.4,76.0,63.17,51.16
2018,4,7,15,45,0.0,71.0,3.9,7.3,71.0,58.96,47.57
2018,4,7,16,0,0.0,66.0,3.9,7.2,66.0,54.76,43.97
2018,4,7,16,15,0.0,53.5,4.0,6.95,53.5,44.32,34.71
2018,4,7,16,30,0.0,41.0,4.1,6.7,41.0,33.9,25.39
2018,4,7,16,45,0.0,33.0,4.15,6.5,33.0,27.25,19.41
2018,4,7,17,0,0.0,25.0,4.2,6.3,25.0,20.61,13.38
2018,4,7,17,15,0.0,21.5,4.15,6.0,21.5,17.71,10.74
2018,4,7,17,30,0.0,18.0,4.1,5.7,18.0,14.81,8.05
2018,4,7,17,45,0.0,14.5,4.05,5.45,14.5,11.92,5.31
2018,4,7,18,0,0.0,11.0,4.0,5.2,11.0,9.03,2.53
2018,4,7,18,15,0.0,7.5,4.0,5.2,7.5,6.15,0.0
2018,4,7,18,30,0.0,4.0,4.0,5.2,4.0,3.28,0.0
2018,4,7,18,45,0.0,2.0,4.0,4.7,2.0,1.71,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,4.5,2.05,-1.9,4.5,0.0,0.0
2018,4,8,6,0,46.0,9.0,2.2,-1.8,9.0,40.03,0.0
2018,4,8,6,15,168.0,25.0,2.45,-1.25,40.5,190.17,18.99
2018,4,8,6,30,290.0,41.0,2.7,-0.7,72.0,328.94,274.55
2018,4,8,6,45,389.5,54.5,2.95,-0.15,121.0,429.48,372.37
2018,4,8,7,0,489.0,68.0,3.2,0.4,170.0,542.81,472.0
2018,4,8,7,15,556.0,77.0,3.35,1.1,224.5,626.91,542.47
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,711.43,609.8
2018,4,8,7,45,666.5,93.5,3.65,2.45,335.0,772.69,655.98
2018,4,8,8,0,710.0,101.0,3.8,3.1,391.0,832.58,699.52
2018,4,8,8,15,743.5,107.0,3.65,3.65,446.5,879.32,730.29
2018,4,8,8,30,777.0,113.0,3.5,4.2,502.0,923.58,758.25
2018,4,8,8,45,800.5,117.0,3.3,4.75,553.0,952.8,773.99
2018,4,8,9,0,824.0,121.0,3.1,5.3,604.0,971.65,781.91
2018,4,8,9,15,841.0,124.0,2.9,5.75,649.5,987.19,787.62
2018,4,8,9,30,858.0,127.0,2.7,6.2,695.0,998.91,790.53
2018,4,8,9,45,874.0,128.0,2.45,6.65,736.5,1003.54,787.89
2018,4,8,10,0,890.0,129.0,2.2,7.1,778.0,1004.16,782.45
2018,4,8,10,15,899.0,132.0,2.1,7.5,812.5,996.35,773.28
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,984.55,761.68
2018,4,8,10,45,889.0,148.5,1.85,8.3,864.5,954.67,737.3
2018,4,8,11,0,870.0,162.0,1.7,8.7,882.0,921.63,711.14
2018,4,8,11,15,849.5,175.0,1.7,9.05,890.5,884.08,684.09
2018,4,8,11,30,829.0,188.0,1.7,9.4,899.0,844.21,654.85
2018,4,8,11,45,855.5,177.5,1.7,9.7,918.5,817.56,634.7
2018,4,8,12,0,882.0,167.0,1.7,10.0,938.0,786.55,610.91
2018,4,8,12,15,837.0,190.0,1.7,10.2,923.0,731.53,568.66
2018,4,8,12,30,792.0,213.0,1.7,10.4,908.0,678.9,527.69
2018,4,8,12,45,824.5,195.0,1.75,10.65,914.0,636.97,494.82
2018,4,8,13,0,857.0,177.0,1.8,10.9,920.0,592.5,458.61
2018,4,8,13,15,770.5,213.0,1.8,10.95,872.5,526.11,405.01
2018,4,8,13,30,684.0,249.0,1.8,11.0,825.0,467.13,356.74
2018,4,8,13,45,610.0,271.0,1.75,11.1,775.0,410.38,309.83
2018,4,8,14,0,536.0,293.0,1.7,11.2,725.0,361.5,269.41
2018,4,8,14,15,516.0,285.5,1.7,11.2,689.0,312.79,228.44
2018,4,8,14,30,496.0,278.0,1.7,11.2,653.0,266.5,190.46
2018,4,8,14,45,425.5,286.5,1.65,11.2,597.5,225.91,161.92
2018,4,8,15,0,355.0,295.0,1.6,11.2,542.0,203.34,152.31
2018,4,8,15,15,327.5,282.0,1.55,11.05,499.0,174.73,146.29
2018,4,8,15,30,300.0,269.0,1.5,10.9,456.0,169.03,141.97
2018,4,8,15,45,306.5,245.0,1.4,10.8,423.5,157.71,132.72
2018,4,8,16,0,313.0,221.0,1.3,10.7,391.0,145.72,122.85
2018,4,8,16,15,269.0,204.0,1.2,10.45,340.0,136.32,115.22
2018,4,8,16,30,225.0,187.0,1.1,10.2,289.0,126.57,107.2
2018,4,8,16,45,208.5,164.0,0.95,9.9,249.5,117.51,99.69
2018,4,8,17,0,192.0,141.0,0.8,9.6,210.0,102.65,86.91
2018,4,8,17,15,210.0,116.5,0.8,9.2,180.5,84.14,70.68
2018,4,8,17,30,228.0,92.0,0.8,8.8,151.0,68.24,56.45
2018,4,8,17,45,195.0,73.0,0.75,8.4,115.0,54.97,44.27
2018,4,8,18,0,162.0,54.0,0.7,8.0,79.0,41.32,31.44
2018,4,8,18,15,107.0,36.5,0.7,8.0,50.5,28.27,18.52
2018,4,8,18,30,52.0,19.0,0.7,8.0,22.0,15.0,0.0
2018,4,8,18,45,26.0,9.5,0.75,7.6,11.0,8.11,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.71,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.6,7.0,5.75,0.0
2018,4,9,6,30,0.0,12.0,0.5,4.0,12.0,9.86,2.7
2018,4,9,6,45,0.0,20.0,0.5,4.4,20.0,16.46,8.82
2018,4,9,7,0,0.0,28.0,0.5,4.8,28.0,23.08,14.87
2018,4,9,7,15,1.0,41.0,0.75,5.5,41.5,34.75,25.29
2018,4,9,7,30,2.0,54.0,1.0,6.2,55.0,46.49,35.61
2018,4,9,7,45,39.5,104.0,1.3,6.9,120.5,140.8,118.86
2018,4,9,8,0,77.0,154.0,1.6,7.6,186.0,235.19,198.97
2018,4,9,8,15,46.0,153.0,1.75,8.1,173.0,199.02,166.3
2018,4,9,8,30,15.0,152.0,1.9,8.6,160.0,150.25,123.44
2018,4,9,8,45,16.0,170.5,2.05,9.15,179.5,167.85,137.63
2018,4,9,9,0,17.0,189.0,2.2,9.7,199.0,185.21,151.29
2018,4,9,9,15,89.5,247.0,2.2,10.05,306.0,331.86,272.27
2018,4,9,9,30,162.0,305.0,2.2,10.4,413.0,481.77,389.5
2018,4,9,9,45,312.5,288.5,2.2,10.8,512.0,619.28,495.37
2018,4,9,10,0,463.0,272.0,2.2,11.2,611.0,752.09,593.0
2018,4,9,10,15,590.5,236.0,2.15,11.55,688.0,824.5,644.06
2018,4,9,10,30,718.0,200.0,2.1,11.9,765.0,886.46,686.32
2018,4,9,10,45,501.0,292.5,2.0,12.25,693.0,755.24,585.68
2018,4,9,11,0,284.0,385.0,1.9,12.6,621.0,622.17,483.19
2018,4,9,11,15,468.0,320.0,1.85,12.9,718.5,706.83,548.01
2018,4,9,11,30,652.0,255.0,1.8,13.2,816.0,770.96,594.23
2018,4,9,11,45,553.5,299.0,1.75,13.45,779.0,700.3,539.44
2018,4,9,12,0,455.0,343.0,1.7,13.7,742.0,635.18,489.53
2018,4,9,12,15,369.0,381.5,1.65,13.9,705.5,575.14,443.37
2018,4,9,12,30,283.0,420.0,1.6,14.1,669.0,525.4,404.52
2018,4,9,12,45,265.5,417.5,1.55,14.3,650.0,489.16,376.54
2018,4,9,13,0,248.0,415.0,1.5,14.5,631.0,454.28,349.28
2018,4,9,13,15,193.5,409.5,1.5,14.6,576.5,405.92,312.23
2018,4,9,13,30,139.0,404.0,1.5,14.7,522.0,360.61,277.71
2018,4,9,13,45,152.5,390.5,1.45,14.8,516.5,340.66,261.46
2018,4,9,14,0,166.0,377.0,1.4,14.9,511.0,319.54,243.85
2018,4,9,14,15,147.0,358.0,1.4,14.85,473.5,285.98,217.87
2018,4,9,14,30,128.0,339.0,1.4,14.8,436.0,255.23,194.51
2018,4,9,14,45,143.0,331.0,1.35,14.75,434.5,237.5,180.53
2018,4,9,15,0,158.0,323.0,1.3,14.7,433.0,217.84,166.97
2018,4,9,15,15,99.0,280.5,1.3,14.55,348.0,194.04,160.27
2018,4,9,15,30,40.0,238.0,1.3,14.4,263.0,169.0,139.9
2018,4,9,15,45,50.0,224.5,1.3,14.3,253.5,160.57,133.33
2018,4,9,16,0,60.0,211.0,1.3,14.2,244.0,151.87,126.44
2018,4,9,16,15,99.0,192.0,1.2,14.0,240.0,133.93,111.59
2018,4,9,16,30,138.0,173.0,1.1,13.8,236.0,122.95,102.6
2018,4,9,16,45,352.0,140.5,1.0,13.6,274.0,96.28,79.79
2018,4,9,17,0,566.0,108.0,0.9,13.4,312.0,80.84,66.55
2018,4,9,17,15,356.5,98.5,0.75,12.95,219.5,70.97,58.04
2018,4,9,17,30,147.0,89.0,0.6,12.5,127.0,67.82,55.29
2018,4,9,17,45,73.5,65.5,0.5,12.1,84.5,50.8,39.92
2018,4,9,18,0,0.0,42.0,0.4,11.7,42.0,34.25,24.79
2018,4,9,18,15,2.0,27.5,0.4,11.7,27.5,22.63,13.6
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,10.99,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,5.55,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.55,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.5,3.0,2.56,0.0
2018,4,10,6,15,0.0,11.0,2.7,4.9,11.0,9.05,0.0
2018,4,10,6,30,0.0,19.0,2.8,5.3,19.0,15.65,7.57
2018,4,10,6,45,5.5,40.5,2.9,5.7,41.5,38.96,28.52
2018,4,10,7,0,11.0,62.0,3.0,6.1,64.0,66.0,52.82
2018,4,10,7,15,14.5,78.0,3.1,6.7,82.0,83.91,68.76
2018,4,10,7,30,18.0,94.0,3.2,7.3,100.0,101.76,84.3
2018,4,10,7,45,118.0,128.5,3.25,7.95,177.0,262.9,225.31
2018,4,10,8,0,218.0,163.0,3.3,8.6,254.0,419.27,355.41
2018,4,10,8,15,175.0,187.0,3.25,9.15,266.0,384.91,323.52
2018,4,10,8,30,132.0,211.0,3.2,9.7,278.0,368.46,306.77
2018,4,10,8,45,224.5,229.5,3.15,10.3,357.0,475.22,393.0
2018,4,10,9,0,317.0,248.0,3.1,10.9,436.0,602.96,491.08
2018,4,10,9,15,479.0,218.5,3.0,11.35,527.5,741.92,595.96
2018,4,10,9,30,641.0,189.0,2.9,11.8,619.0,866.98,685.34
2018,4,10,9,45,758.5,157.0,2.8,12.2,694.5,934.33,728.55
2018,4,10,10,0,876.0,125.0,2.7,12.6,770.0,989.29,762.54
2018,4,10,10,15,887.0,127.5,2.65,12.95,805.0,983.04,754.86
2018,4,10,10,30,898.0,130.0,2.6,13.3,840.0,961.89,737.81
2018,4,10,10,45,906.0,131.0,2.5,13.65,867.0,944.1,722.96
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,922.66,705.74
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,894.75,684.88
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,863.53,661.9
2018,4,10,11,45,924.5,135.0,2.25,14.85,941.0,826.72,635.23
2018,4,10,12,0,927.0,135.0,2.2,15.1,951.0,787.07,605.25
2018,4,10,12,15,926.5,136.0,2.15,15.3,953.0,743.54,571.66
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,697.75,535.8
2018,4,10,12,45,923.5,137.0,2.05,15.7,948.0,647.98,496.29
2018,4,10,13,0,921.0,137.0,2.0,15.9,941.0,596.6,454.61
2018,4,10,13,15,916.5,136.5,1.9,16.05,925.5,542.52,409.68
2018,4,10,13,30,912.0,136.0,1.8,16.2,910.0,487.46,362.86
2018,4,10,13,45,905.0,136.0,1.75,16.3,887.0,431.07,314.16
2018,4,10,14,0,898.0,136.0,1.7,16.4,864.0,374.38,264.34
2018,4,10,14,15,889.0,134.0,1.55,16.45,833.0,309.91,208.42
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,250.8,158.17
2018,4,10,14,45,866.5,130.0,1.3,16.5,763.5,191.91,112.99
2018,4,10,15,0,853.0,128.0,1.2,16.5,725.0,134.57,79.21
2018,4,10,15,15,835.5,125.0,1.05,16.45,680.5,88.69,70.89
2018,4,10,15,30,818.0,122.0,0.9,16.4,636.0,88.41,70.94
2018,4,10,15,45,796.0,119.0,0.75,16.35,587.5,88.04,70.83
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,79.79,63.97
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,78.35,63.02
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,76.85,62.0
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,74.08,59.85
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,71.25,57.59
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,67.02,54.12
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,62.74,50.44
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,52.34,41.08
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,44.33,33.52
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,32.34,21.81
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,20.17,0.0
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,11.1,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,1.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,2.0,7.0,1.7,4.9,7.0,7.4,0.0
2018,4,11,6,15,11.5,22.5,1.65,5.2,24.0,35.29,15.09
2018,4,11,6,30,21.0,38.0,1.6,5.5,41.0,61.79,47.45
2018,4,11,6,45,51.5,60.0,1.6,5.85,70.5,114.13,95.18
2018,4,11,7,0,82.0,82.0,1.6,6.2,100.0,181.45,154.92
2018,4,11,7,15,56.0,98.0,1.55,6.6,112.0,158.55,134.63
2018,4,11,7,30,30.0,114.0,1.5,7.0,124.0,150.16,126.22
2018,4,11,7,45,20.5,125.5,1.45,7.45,133.0,136.14,113.39
2018,4,11,8,0,11.0,137.0,1.4,7.9,142.0,136.03,112.32
2018,4,11,8,15,28.0,171.5,1.3,8.25,185.5,203.93,169.35
2018,4,11,8,30,45.0,206.0,1.2,8.6,229.0,257.14,212.41
2018,4,11,8,45,74.0,234.0,1.1,9.0,276.5,313.16,257.01
2018,4,11,9,0,103.0,262.0,1.0,9.4,324.0,368.38,299.57
2018,4,11,9,15,165.5,282.5,1.05,9.6,390.5,467.09,376.03
2018,4,11,9,30,228.0,303.0,1.1,9.8,457.0,543.3,433.04
2018,4,11,9,45,380.5,279.5,1.1,10.05,553.5,675.24,531.32
2018,4,11,10,0,533.0,256.0,1.1,10.3,650.0,803.17,621.48
2018,4,11,10,15,631.0,234.0,1.25,10.65,720.5,862.04,662.31
2018,4,11,10,30,729.0,212.0,1.4,11.0,791.0,910.37,695.96
2018,4,11,10,45,766.0,204.0,1.55,11.35,829.5,910.74,695.87
2018,4,11,11,0,803.0,196.0,1.7,11.7,868.0,906.33,693.14
2018,4,11,11,15,814.0,194.0,1.75,12.05,887.5,875.03,670.85
2018,4,11,11,30,825.0,192.0,1.8,12.4,907.0,847.57,650.9
2018,4,11,11,45,835.0,188.0,1.85,12.75,919.0,814.23,626.27
2018,4,11,12,0,845.0,184.0,1.9,13.1,931.0,777.75,599.02
2018,4,11,12,15,745.5,226.0,1.9,13.45,886.0,705.52,543.86
2018,4,11,12,30,646.0,268.0,1.9,13.8,841.0,634.1,489.09
2018,4,11,12,45,684.5,247.5,1.85,14.15,850.5,600.39,462.19
2018,4,11,13,0,723.0,227.0,1.8,14.5,860.0,562.26,430.76
2018,4,11,13,15,718.5,224.5,1.75,14.75,845.0,512.68,389.99
2018,4,11,13,30,714.0,222.0,1.7,15.0,830.0,462.71,348.05
2018,4,11,13,45,743.0,202.5,1.65,15.25,820.5,412.84,304.67
2018,4,11,14,0,772.0,183.0,1.6,15.5,811.0,359.75,257.56
2018,4,11,14,15,815.5,158.5,1.55,15.65,800.5,309.93,211.88
2018,4,11,14,30,859.0,134.0,1.5,15.8,790.0,249.5,158.61
2018,4,11,14,45,862.0,126.0,1.5,15.9,758.0,190.02,111.92
2018,4,11,15,0,865.0,118.0,1.5,16.0,726.0,130.28,75.06
2018,4,11,15,15,850.5,115.0,1.5,16.05,682.5,82.35,65.62
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,81.87,65.46
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,80.92,64.84
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,79.9,64.18
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,77.99,62.8
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,69.44,55.61
2018,4,11,16,45,696.5,91.5,1.35,15.5,381.0,67.32,54.01
2018,4,11,17,0,649.0,87.0,1.3,15.3,324.0,65.22,52.36
2018,4,11,17,15,606.5,79.0,1.25,14.35,272.0,60.46,48.44
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,55.54,44.22
2018,4,11,17,45,484.5,61.5,1.15,12.4,169.0,48.99,38.31
2018,4,11,18,0,405.0,52.0,1.1,11.4,118.0,42.35,32.02
2018,4,11,18,15,282.0,38.5,1.1,11.4,76.5,29.83,19.92
2018,4,11,18,30,159.0,25.0,1.1,11.4,35.0,19.45,1.37
2018,4,11,18,45,79.5,12.5,1.25,10.25,17.5,10.67,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,2.0,4.0,1.7,6.15,4.0,0.0,0.0
2018,4,12,6,0,4.0,8.0,1.8,6.5,8.0,9.68,0.0
2018,4,12,6,15,5.0,23.5,2.0,6.95,24.0,26.78,11.85
2018,4,12,6,30,6.0,39.0,2.2,7.4,40.0,43.44,31.32
2018,4,12,6,45,49.5,61.0,2.35,7.85,72.0,113.09,93.74
2018,4,12,7,0,93.0,83.0,2.5,8.3,104.0,191.61,163.17
2018,4,12,7,15,129.0,105.5,2.65,8.85,143.0,250.66,214.43
2018,4,12,7,30,165.0,128.0,2.8,9.4,182.0,310.23,264.67
2018,4,12,7,45,193.0,139.5,2.95,10.0,213.5,367.08,310.87
2018,4,12,8,0,221.0,151.0,3.1,10.6,245.0,405.84,341.48
2018,4,12,8,15,325.5,162.5,3.3,11.5,320.5,518.41,431.75
2018,4,12,8,30,430.0,174.0,3.5,12.4,396.0,655.52,536.46
2018,4,12,8,45,587.0,154.0,3.7,13.3,489.0,793.18,638.12
2018,4,12,9,0,744.0,134.0,3.9,14.2,582.0,921.84,727.61
2018,4,12,9,15,763.0,137.5,4.1,14.95,626.5,939.18,736.06
2018,4,12,9,30,782.0,141.0,4.3,15.7,671.0,953.05,742.95
2018,4,12,9,45,796.5,144.0,4.45,16.45,710.5,951.58,739.29
2018,4,12,10,0,811.0,147.0,4.6,17.2,750.0,953.63,738.37
2018,4,12,10,15,821.5,149.5,4.75,17.7,783.0,947.57,732.55
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,937.74,724.25
2018,4,12,10,45,839.5,154.0,5.0,18.65,842.0,920.97,710.97
2018,4,12,11,0,847.0,156.0,5.1,19.1,868.0,900.6,695.29
2018,4,12,11,15,851.5,157.5,5.15,19.45,886.0,873.73,675.05
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,843.62,652.6
2018,4,12,11,45,858.5,159.5,5.25,20.1,913.5,807.99,625.66
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,769.61,595.74
2018,4,12,12,15,871.0,153.5,5.35,20.6,926.5,727.78,563.22
2018,4,12,12,30,881.0,147.0,5.4,20.8,930.0,679.36,525.25
2018,4,12,12,45,893.0,138.5,5.4,21.0,927.5,633.66,488.13
2018,4,12,13,0,905.0,130.0,5.4,21.2,925.0,585.28,447.98
2018,4,12,13,15,901.0,129.5,5.4,21.25,910.0,532.48,403.61
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,478.68,357.33
2018,4,12,13,45,890.5,128.0,5.4,21.4,872.0,422.85,308.41
2018,4,12,14,0,884.0,127.0,5.4,21.5,849.0,366.74,258.52
2018,4,12,14,15,874.0,126.5,5.3,21.45,818.5,309.99,208.35
2018,4,12,14,30,864.0,126.0,5.2,21.4,788.0,246.33,154.39
2018,4,12,14,45,851.0,124.5,5.15,21.35,751.0,188.93,109.94
2018,4,12,15,0,838.0,123.0,5.1,21.3,714.0,133.01,76.33
2018,4,12,15,15,821.5,120.0,5.0,21.2,670.5,84.88,66.52
2018,4,12,15,30,805.0,117.0,4.9,21.1,627.0,84.53,66.46
2018,4,12,15,45,783.0,114.5,4.8,20.95,579.5,84.39,66.59
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,76.75,60.34
2018,4,12,16,15,731.0,108.0,4.45,20.4,480.0,75.56,59.63
2018,4,12,16,30,701.0,104.0,4.2,20.0,428.0,74.33,58.88
2018,4,12,16,45,660.5,98.0,3.95,19.65,374.0,71.49,56.72
2018,4,12,17,0,620.0,92.0,3.7,19.3,320.0,68.58,54.44
2018,4,12,17,15,564.0,85.0,3.55,18.55,267.0,64.68,51.3
2018,4,12,17,30,508.0,78.0,3.4,17.8,214.0,60.74,47.97
2018,4,12,17,45,427.0,67.5,3.2,17.1,164.0,51.15,39.44
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,43.51,32.35
2018,4,12,18,15,238.0,41.5,3.0,16.4,74.0,31.92,21.3
2018,4,12,18,30,130.0,26.0,3.0,16.4,34.0,20.16,3.25
2018,4,12,18,45,65.0,13.0,3.1,15.6,17.0,11.1,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,30.0,6.5,2.45,9.45,7.5,0.0,0.0
2018,4,13,6,0,60.0,13.0,2.6,9.8,15.0,53.98,0.0
2018,4,13,6,15,179.0,30.0,2.8,10.5,50.0,218.66,147.47
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,343.79,283.29
2018,4,13,6,45,392.5,57.5,3.2,11.9,133.0,440.17,368.49
2018,4,13,7,0,487.0,68.0,3.4,12.6,181.0,548.54,458.33
2018,4,13,7,15,549.0,76.5,3.55,13.35,234.5,627.15,520.36
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,706.4,580.01
2018,4,13,7,45,654.0,90.5,3.85,14.85,342.0,764.31,621.1
2018,4,13,8,0,697.0,96.0,4.0,15.6,396.0,820.98,659.94
2018,4,13,8,15,725.5,101.5,4.1,16.25,448.0,862.02,686.3
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,900.65,710.46
2018,4,13,8,45,774.5,111.5,4.25,17.55,549.0,920.84,720.85
2018,4,13,9,0,795.0,116.0,4.3,18.2,598.0,944.84,734.01
2018,4,13,9,15,809.5,120.5,4.35,18.75,642.0,959.47,740.82
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,970.46,745.27
2018,4,13,9,45,833.5,128.5,4.45,19.8,724.0,971.74,743.39
2018,4,13,10,0,843.0,132.0,4.5,20.3,762.0,969.29,739.17
2018,4,13,10,15,850.0,135.0,4.55,20.7,793.5,960.16,730.86
2018,4,13,10,30,857.0,138.0,4.6,21.1,825.0,947.33,720.21
2018,4,13,10,45,840.0,151.0,4.65,21.55,841.5,919.48,699.2
2018,4,13,11,0,823.0,164.0,4.7,22.0,858.0,888.61,676.28
2018,4,13,11,15,739.5,210.0,4.7,22.25,843.5,836.51,637.78
2018,4,13,11,30,656.0,256.0,4.7,22.5,829.0,777.89,592.82
2018,4,13,11,45,555.0,311.5,4.7,22.8,800.0,714.58,543.87
2018,4,13,12,0,454.0,367.0,4.7,23.1,771.0,655.75,498.0
2018,4,13,12,15,498.5,345.0,4.7,23.25,789.0,637.62,484.4
2018,4,13,12,30,543.0,323.0,4.7,23.4,807.0,615.09,466.88
2018,4,13,12,45,529.0,327.0,4.7,23.6,796.0,573.91,434.53
2018,4,13,13,0,515.0,331.0,4.7,23.8,785.0,532.92,401.94
2018,4,13,13,15,510.5,329.0,4.7,23.85,772.5,492.69,369.65
2018,4,13,13,30,506.0,327.0,4.7,23.9,760.0,452.39,336.68
2018,4,13,13,45,556.5,291.5,4.7,24.0,756.5,410.06,300.67
2018,4,13,14,0,607.0,256.0,4.7,24.1,753.0,360.6,257.91
2018,4,13,14,15,535.5,276.0,4.7,24.05,703.0,315.27,221.6
2018,4,13,14,30,464.0,296.0,4.7,24.0,653.0,274.9,190.93
2018,4,13,14,45,526.0,256.0,4.65,23.9,642.5,224.58,149.84
2018,4,13,15,0,588.0,216.0,4.6,23.8,632.0,166.66,109.13
2018,4,13,15,15,649.0,182.5,4.45,23.6,616.0,111.2,87.73
2018,4,13,15,30,710.0,149.0,4.3,23.4,600.0,94.53,74.17
2018,4,13,15,45,689.5,143.5,4.2,23.2,554.5,93.47,73.58
2018,4,13,16,0,669.0,138.0,4.1,23.0,509.0,92.31,72.9
2018,4,13,16,15,643.5,131.0,3.85,22.65,460.5,89.92,71.23
2018,4,13,16,30,618.0,124.0,3.6,22.3,412.0,87.36,69.41
2018,4,13,16,45,544.5,120.0,3.4,22.0,351.0,84.85,67.59
2018,4,13,17,0,471.0,116.0,3.2,21.7,290.0,82.58,65.93
2018,4,13,17,15,460.0,101.5,3.0,21.0,249.0,73.77,58.63
2018,4,13,17,30,449.0,87.0,2.8,20.3,208.0,64.5,50.74
2018,4,13,17,45,378.0,74.0,2.55,19.6,160.0,55.48,42.81
2018,4,13,18,0,307.0,61.0,2.3,18.9,112.0,46.24,34.39
2018,4,13,18,15,210.0,44.0,2.3,18.9,73.0,33.69,22.63
2018,4,13,18,30,113.0,27.0,2.3,18.9,34.0,21.02,5.06
2018,4,13,18,45,56.5,13.5,2.15,18.0,17.0,11.52,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.3,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,19.43,0.0
2018,4,14,6,15,89.0,30.5,2.65,14.15,41.5,136.91,94.31
2018,4,14,6,30,164.0,50.0,2.9,14.7,72.0,225.41,183.61
2018,4,14,6,45,273.0,66.0,3.15,15.2,122.0,354.61,294.78
2018,4,14,7,0,382.0,82.0,3.4,15.7,172.0,474.0,394.67
2018,4,14,7,15,329.0,101.5,3.55,16.25,193.0,459.44,381.92
2018,4,14,7,30,276.0,121.0,3.7,16.8,214.0,419.72,348.63
2018,4,14,7,45,325.0,138.0,3.9,17.4,265.5,488.01,402.47
2018,4,14,8,0,374.0,155.0,4.1,18.0,317.0,578.72,471.04
2018,4,14,8,15,376.5,176.5,4.15,18.55,357.0,586.15,473.93
2018,4,14,8,30,379.0,198.0,4.2,19.1,397.0,613.42,491.64
2018,4,14,8,45,339.5,228.5,4.25,19.65,419.5,608.25,483.48
2018,4,14,9,0,300.0,259.0,4.3,20.2,442.0,600.06,473.38
2018,4,14,9,15,327.5,274.5,4.4,20.7,487.5,637.74,499.82
2018,4,14,9,30,355.0,290.0,4.5,21.2,533.0,673.42,524.23
2018,4,14,9,45,426.5,281.0,4.55,21.7,589.5,741.72,572.82
2018,4,14,10,0,498.0,272.0,4.6,22.2,646.0,788.32,605.18
2018,4,14,10,15,521.5,274.0,4.7,22.55,680.5,796.89,609.84
2018,4,14,10,30,545.0,276.0,4.8,22.9,715.0,802.25,612.45
2018,4,14,10,45,663.5,228.0,4.95,23.25,778.5,845.47,644.53
2018,4,14,11,0,782.0,180.0,5.1,23.6,842.0,869.19,661.3
2018,4,14,11,15,667.0,234.5,5.1,23.75,807.5,799.69,608.96
2018,4,14,11,30,552.0,289.0,5.1,23.9,773.0,723.01,550.69
2018,4,14,11,45,447.0,335.5,5.15,24.05,730.0,653.68,497.71
2018,4,14,12,0,342.0,382.0,5.2,24.2,687.0,583.28,443.68
2018,4,14,12,15,504.5,308.0,5.15,24.3,759.0,612.35,466.48
