Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,13,0,0.0,102.0,4.8,17.4,102.0,85.11,63.72
2018,4,24,13,15,0.0,103.0,4.65,17.5,103.0,85.86,64.34
2018,4,24,13,30,0.0,104.0,4.5,17.6,104.0,86.62,64.97
2018,4,24,13,45,0.5,109.0,4.4,17.75,109.5,90.81,68.38
2018,4,24,14,0,1.0,114.0,4.3,17.9,115.0,94.91,71.71
2018,4,24,14,15,1.5,123.5,4.2,17.95,125.0,102.47,77.87
2018,4,24,14,30,2.0,133.0,4.1,18.0,135.0,109.81,83.86
2018,4,24,14,45,1.5,120.5,3.95,18.05,122.0,99.61,75.76
2018,4,24,15,0,1.0,108.0,3.8,18.1,109.0,89.53,67.76
2018,4,24,15,15,0.5,95.5,3.75,18.05,96.0,79.53,59.83
2018,4,24,15,30,0.0,83.0,3.7,18.0,83.0,69.07,53.92
2018,4,24,15,45,0.0,89.5,3.6,17.95,89.5,74.47,58.74
2018,4,24,16,0,0.0,96.0,3.5,17.9,96.0,79.58,63.34
2018,4,24,16,15,6.5,84.5,3.4,17.75,87.5,70.31,55.59
2018,4,24,16,30,13.0,73.0,3.3,17.6,79.0,59.72,46.63
2018,4,24,16,45,21.0,81.0,3.25,17.45,90.0,65.74,52.1
2018,4,24,17,0,29.0,89.0,3.2,17.3,101.0,71.33,57.19
2018,4,24,17,15,14.5,57.0,3.1,16.95,63.0,47.29,36.28
2018,4,24,17,30,0.0,25.0,3.0,16.6,25.0,20.6,12.71
2018,4,24,17,45,0.0,20.0,2.9,16.3,20.0,16.46,9.02
2018,4,24,18,0,0.0,15.0,2.8,16.0,15.0,12.33,5.27
2018,4,24,18,15,0.0,11.5,2.8,16.0,11.5,9.45,2.57
2018,4,24,18,30,0.0,8.0,2.8,16.0,8.0,6.56,0.0
2018,4,24,18,45,0.0,4.5,2.65,15.5,4.5,3.69,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.85,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.5,0.5,0.65,12.45,0.5,0.0,0.0
2018,4,25,5,30,1.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,4,25,5,45,1.0,10.5,0.9,12.7,10.5,9.66,0.0
2018,4,25,6,0,1.0,20.0,1.0,12.8,20.0,17.26,6.09
2018,4,25,6,15,5.5,39.0,1.2,12.9,40.0,42.25,29.72
2018,4,25,6,30,10.0,58.0,1.4,13.0,60.0,65.32,50.28
2018,4,25,6,45,21.5,76.0,1.55,13.1,81.5,102.6,82.9
2018,4,25,7,0,33.0,94.0,1.7,13.2,103.0,131.03,107.63
2018,4,25,7,15,17.0,65.0,1.9,13.35,69.5,75.73,60.14
2018,4,25,7,30,1.0,36.0,2.1,13.5,36.0,30.66,20.8
2018,4,25,7,45,0.5,39.5,2.3,13.65,39.5,33.13,22.8
2018,4,25,8,0,0.0,43.0,2.5,13.8,43.0,35.57,24.75
2018,4,25,8,15,0.0,39.5,2.6,13.95,39.5,32.69,22.18
2018,4,25,8,30,0.0,36.0,2.7,14.1,36.0,29.81,19.63
2018,4,25,8,45,0.0,51.0,2.8,14.25,51.0,42.31,30.06
2018,4,25,9,0,0.0,66.0,2.9,14.4,66.0,54.85,40.42
2018,4,25,9,15,5.5,135.0,2.9,14.6,139.0,120.23,94.54
2018,4,25,9,30,11.0,204.0,2.9,14.8,212.0,188.71,149.88
2018,4,25,9,45,29.5,253.0,2.85,15.0,276.0,268.08,213.13
2018,4,25,10,0,48.0,302.0,2.8,15.2,340.0,332.17,262.89
2018,4,25,10,15,78.5,352.5,2.7,15.55,417.0,407.22,320.12
2018,4,25,10,30,109.0,403.0,2.6,15.9,494.0,479.23,373.44
2018,4,25,10,45,110.0,397.0,2.55,16.25,491.0,480.72,372.97
2018,4,25,11,0,111.0,391.0,2.5,16.6,488.0,465.34,360.51
2018,4,25,11,15,88.0,376.5,2.4,17.0,454.5,409.8,317.47
2018,4,25,11,30,65.0,362.0,2.3,17.4,421.0,370.14,286.33
2018,4,25,11,45,38.5,285.5,2.2,17.8,320.5,276.1,213.8
2018,4,25,12,0,12.0,209.0,2.1,18.2,220.0,183.76,141.5
2018,4,25,12,15,24.0,257.5,2.1,18.55,279.5,233.39,180.28
2018,4,25,12,30,36.0,306.0,2.1,18.9,339.0,276.78,213.2
2018,4,25,12,45,28.0,265.5,2.05,19.25,291.0,234.64,180.28
2018,4,25,13,0,20.0,225.0,2.0,19.6,243.0,194.37,148.93
2018,4,25,13,15,102.5,293.5,2.05,19.7,384.5,281.45,215.87
2018,4,25,13,30,185.0,362.0,2.1,19.8,526.0,355.17,269.74
2018,4,25,13,45,157.5,370.5,2.1,19.95,507.5,333.33,252.02
2018,4,25,14,0,130.0,379.0,2.1,20.1,489.0,313.72,236.74
2018,4,25,14,15,127.0,315.0,2.2,20.05,419.5,259.04,194.73
2018,4,25,14,30,124.0,251.0,2.3,20.0,350.0,205.81,153.41
2018,4,25,14,45,104.5,193.0,2.35,20.0,273.5,154.85,114.36
2018,4,25,15,0,85.0,135.0,2.4,20.0,197.0,106.32,77.47
2018,4,25,15,15,349.0,155.0,2.45,19.85,389.0,98.39,70.22
2018,4,25,15,30,613.0,175.0,2.5,19.7,581.0,106.74,85.37
2018,4,25,15,45,322.5,161.0,2.55,19.6,373.5,98.72,78.87
2018,4,25,16,0,32.0,147.0,2.6,19.5,166.0,112.72,91.03
2018,4,25,16,15,17.0,98.5,2.5,19.4,108.5,78.68,62.33
2018,4,25,16,30,2.0,50.0,2.4,19.3,51.0,41.43,30.46
2018,4,25,16,45,118.0,84.5,2.3,19.15,131.5,61.2,47.81
2018,4,25,17,0,234.0,119.0,2.2,19.0,212.0,85.76,69.29
2018,4,25,17,15,390.0,96.0,1.95,18.5,224.5,68.72,54.76
2018,4,25,17,30,546.0,73.0,1.7,18.0,237.0,55.75,43.59
2018,4,25,17,45,518.5,62.5,1.45,17.45,193.5,48.82,37.53
2018,4,25,18,0,491.0,52.0,1.2,16.9,150.0,41.54,30.95
2018,4,25,18,15,392.5,42.5,1.2,16.9,106.0,34.47,24.25
2018,4,25,18,30,294.0,33.0,1.2,16.9,62.0,27.34,16.65
2018,4,25,18,45,167.0,19.5,1.25,15.65,34.0,16.31,0.0
2018,4,25,19,0,40.0,6.0,1.3,14.4,6.0,5.12,0.0
2018,4,25,19,15,20.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,1.0,0.5,1.3,9.9,0.5,0.0,0.0
2018,4,26,5,30,2.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,7.5,13.5,1.55,10.65,14.0,16.79,0.0
2018,4,26,6,0,13.0,26.0,1.7,11.0,27.0,41.31,24.31
2018,4,26,6,15,29.5,45.5,1.8,11.35,50.0,79.82,62.14
2018,4,26,6,30,46.0,65.0,1.9,11.7,73.0,115.29,94.14
2018,4,26,6,45,43.5,81.5,2.0,12.0,91.5,129.39,106.81
2018,4,26,7,0,41.0,98.0,2.1,12.3,110.0,143.39,118.78
2018,4,26,7,15,77.0,124.0,2.25,12.8,151.5,205.78,172.15
2018,4,26,7,30,113.0,150.0,2.4,13.3,193.0,287.48,239.61
2018,4,26,7,45,116.5,173.0,2.5,13.8,223.0,316.44,261.59
2018,4,26,8,0,120.0,196.0,2.6,14.3,253.0,344.51,282.58
2018,4,26,8,15,168.5,220.5,2.6,14.8,310.5,417.86,340.17
2018,4,26,8,30,217.0,245.0,2.6,15.3,368.0,490.95,395.65
2018,4,26,8,45,246.0,255.0,2.55,15.8,406.0,548.35,436.97
2018,4,26,9,0,275.0,265.0,2.5,16.3,444.0,583.02,460.88
2018,4,26,9,15,264.5,295.5,2.35,16.75,477.0,600.35,469.92
2018,4,26,9,30,254.0,326.0,2.2,17.2,510.0,615.34,477.25
2018,4,26,9,45,391.5,294.5,2.05,17.6,594.5,725.77,557.08
2018,4,26,10,0,529.0,263.0,1.9,18.0,679.0,814.45,617.94
2018,4,26,10,15,589.5,249.5,1.75,18.25,730.5,847.59,637.59
2018,4,26,10,30,650.0,236.0,1.6,18.5,782.0,871.63,651.19
2018,4,26,10,45,674.0,231.5,1.45,18.75,811.5,865.71,643.87
2018,4,26,11,0,698.0,227.0,1.3,19.0,841.0,855.94,634.24
2018,4,26,11,15,580.5,290.5,1.25,19.1,807.5,782.96,580.89
2018,4,26,11,30,463.0,354.0,1.2,19.2,774.0,713.65,530.24
2018,4,26,11,45,322.5,401.0,1.1,19.3,695.0,610.71,455.46
2018,4,26,12,0,182.0,448.0,1.0,19.4,616.0,519.41,388.01
2018,4,26,12,15,222.5,443.0,1.05,19.45,648.5,526.41,394.12
2018,4,26,12,30,263.0,438.0,1.1,19.5,681.0,529.49,396.24
2018,4,26,12,45,287.0,434.0,1.1,19.55,697.5,517.28,386.73
2018,4,26,13,0,311.0,430.0,1.1,19.6,714.0,502.48,375.11
2018,4,26,13,15,255.0,437.0,1.2,19.55,667.0,453.18,339.0
2018,4,26,13,30,199.0,444.0,1.3,19.5,620.0,416.64,312.23
2018,4,26,13,45,150.0,421.5,1.35,19.5,552.5,363.58,273.22
2018,4,26,14,0,101.0,399.0,1.4,19.5,485.0,326.49,246.29
2018,4,26,14,15,73.0,361.5,1.4,19.4,422.5,283.43,214.58
2018,4,26,14,30,45.0,324.0,1.4,19.3,360.0,244.67,186.27
2018,4,26,14,45,30.5,280.0,1.4,19.25,304.0,208.22,159.17
2018,4,26,15,0,16.0,236.0,1.4,19.2,248.0,185.24,142.5
2018,4,26,15,15,9.5,202.5,1.3,19.05,209.5,159.12,122.83
2018,4,26,15,30,3.0,169.0,1.2,18.9,171.0,134.53,108.6
2018,4,26,15,45,2.5,144.5,1.1,18.75,146.0,116.41,93.83
2018,4,26,16,0,2.0,120.0,1.0,18.6,121.0,97.91,78.57
2018,4,26,16,15,1.5,116.0,0.9,18.4,116.5,94.53,76.05
2018,4,26,16,30,1.0,112.0,0.8,18.2,112.0,91.06,73.42
2018,4,26,16,45,1.5,78.0,0.75,17.95,78.5,64.76,51.05
2018,4,26,17,0,2.0,44.0,0.7,17.7,45.0,36.4,26.52
2018,4,26,17,15,1.0,34.0,0.65,17.4,34.5,28.07,19.31
2018,4,26,17,30,0.0,24.0,0.6,17.1,24.0,19.77,12.0
2018,4,26,17,45,0.0,18.0,0.5,16.8,18.0,14.81,7.58
2018,4,26,18,0,0.0,12.0,0.4,16.5,12.0,9.86,3.11
2018,4,26,18,15,0.0,9.0,0.4,16.5,9.0,7.39,0.81
2018,4,26,18,30,0.0,6.0,0.4,16.5,6.0,4.92,0.0
2018,4,26,18,45,0.0,3.5,0.45,16.0,3.5,2.87,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.3,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,2.15,12.25,25.5,86.47,0.0
2018,4,27,6,0,185.0,32.0,2.3,12.4,47.0,227.08,163.72
2018,4,27,6,15,291.0,45.5,2.35,12.65,89.5,331.45,272.33
2018,4,27,6,30,397.0,59.0,2.4,12.9,132.0,442.78,368.32
2018,4,27,6,45,232.5,57.0,2.4,13.15,103.0,305.52,257.78
2018,4,27,7,0,68.0,55.0,2.4,13.4,74.0,123.15,102.34
2018,4,27,7,15,34.0,62.5,2.45,13.75,72.0,88.32,71.56
2018,4,27,7,30,0.0,70.0,2.5,14.1,70.0,58.04,44.02
2018,4,27,7,45,0.0,78.0,2.5,14.5,78.0,64.73,49.48
2018,4,27,8,0,0.0,86.0,2.5,14.9,86.0,71.63,55.01
2018,4,27,8,15,8.5,121.0,2.45,15.35,126.0,112.47,89.09
2018,4,27,8,30,17.0,156.0,2.4,15.8,166.0,153.91,122.92
2018,4,27,8,45,82.5,212.5,2.4,16.3,266.0,292.09,235.55
2018,4,27,9,0,148.0,269.0,2.4,16.8,366.0,438.51,348.9
2018,4,27,9,15,199.5,287.0,2.4,17.2,426.5,504.11,397.53
2018,4,27,9,30,251.0,305.0,2.4,17.6,487.0,589.05,459.2
2018,4,27,9,45,418.0,266.0,2.4,18.05,588.0,722.6,557.43
2018,4,27,10,0,585.0,227.0,2.4,18.5,689.0,838.65,639.19
2018,4,27,10,15,524.0,256.5,2.45,18.7,682.5,787.4,599.76
2018,4,27,10,30,463.0,286.0,2.5,18.9,676.0,742.04,565.56
2018,4,27,10,45,410.0,330.5,2.55,19.15,683.0,717.17,545.33
2018,4,27,11,0,357.0,375.0,2.6,19.4,690.0,679.13,515.93
2018,4,27,11,15,291.0,412.0,2.65,19.5,672.0,637.21,483.74
2018,4,27,11,30,225.0,449.0,2.7,19.6,654.0,587.41,445.96
2018,4,27,11,45,191.0,427.5,2.7,19.75,602.5,525.2,400.03
2018,4,27,12,0,157.0,406.0,2.7,19.9,551.0,466.17,356.0
2018,4,27,12,15,99.0,379.5,2.7,19.9,471.0,389.98,298.51
2018,4,27,12,30,41.0,353.0,2.7,19.9,391.0,317.93,243.51
2018,4,27,12,45,72.0,391.0,2.75,19.95,457.0,359.52,275.21
2018,4,27,13,0,103.0,429.0,2.8,20.0,523.0,395.77,301.9
2018,4,27,13,15,120.5,431.5,2.8,19.95,540.0,389.11,296.35
2018,4,27,13,30,138.0,434.0,2.8,19.9,557.0,383.44,291.41
2018,4,27,13,45,91.0,340.0,2.8,19.9,420.0,287.93,219.43
2018,4,27,14,0,44.0,246.0,2.8,19.9,283.0,204.85,156.35
2018,4,27,14,15,27.0,215.0,2.75,19.85,237.5,173.44,132.37
2018,4,27,14,30,10.0,184.0,2.7,19.8,192.0,150.85,115.35
2018,4,27,14,45,28.5,183.0,2.7,19.75,204.5,144.55,109.77
2018,4,27,15,0,47.0,182.0,2.7,19.7,217.0,142.35,107.75
2018,4,27,15,15,196.5,225.5,2.6,19.6,358.5,145.9,109.68
2018,4,27,15,30,346.0,269.0,2.5,19.5,500.0,168.05,136.56
2018,4,27,15,45,512.5,202.5,2.45,19.4,517.0,125.92,101.74
2018,4,27,16,0,679.0,136.0,2.4,19.3,534.0,89.06,70.95
2018,4,27,16,15,708.5,117.0,2.25,19.2,500.0,79.58,63.15
2018,4,27,16,30,738.0,98.0,2.1,19.1,466.0,69.36,54.63
2018,4,27,16,45,707.0,93.5,2.0,18.95,414.0,67.51,53.27
2018,4,27,17,0,676.0,89.0,1.9,18.8,362.0,65.6,51.83
2018,4,27,17,15,631.0,83.0,1.65,18.25,309.0,62.37,49.28
2018,4,27,17,30,586.0,77.0,1.4,17.7,256.0,59.07,46.57
2018,4,27,17,45,519.5,69.0,1.2,17.15,204.5,53.93,42.09
2018,4,27,18,0,453.0,61.0,1.0,16.6,153.0,48.74,37.35
2018,4,27,18,15,354.5,49.5,1.0,16.6,108.5,40.26,29.37
2018,4,27,18,30,256.0,38.0,1.0,16.6,64.0,29.4,18.71
2018,4,27,18,45,147.5,23.0,1.1,15.35,36.0,17.91,0.0
2018,4,27,19,0,39.0,8.0,1.2,14.1,8.0,6.83,0.0
2018,4,27,19,15,19.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,80.5,20.0,1.2,10.1,26.5,73.88,0.0
2018,4,28,6,0,151.0,36.0,1.2,10.7,49.0,210.88,156.1
2018,4,28,6,15,255.0,51.0,1.35,11.4,91.5,312.02,256.49
2018,4,28,6,30,359.0,66.0,1.5,12.1,134.0,422.4,351.14
2018,4,28,6,45,430.5,77.5,1.65,12.8,184.0,506.66,419.88
2018,4,28,7,0,502.0,89.0,1.8,13.5,234.0,594.52,488.13
2018,4,28,7,15,554.0,97.0,1.7,14.2,287.5,670.04,542.25
2018,4,28,7,30,606.0,105.0,1.6,14.9,341.0,740.57,589.89
2018,4,28,7,45,606.5,119.0,1.45,15.6,384.0,768.19,604.16
2018,4,28,8,0,607.0,133.0,1.3,16.3,427.0,793.03,616.08
2018,4,28,8,15,670.5,131.0,1.55,17.2,488.5,858.92,660.24
2018,4,28,8,30,734.0,129.0,1.8,18.1,550.0,922.7,701.49
2018,4,28,8,45,754.5,133.5,2.0,19.0,598.0,948.9,716.2
2018,4,28,9,0,775.0,138.0,2.2,19.9,646.0,971.96,729.08
2018,4,28,9,15,791.5,141.0,2.35,20.25,689.5,978.44,731.91
2018,4,28,9,30,808.0,144.0,2.5,20.6,733.0,989.31,737.92
2018,4,28,9,45,820.0,146.0,2.65,20.95,770.0,990.96,737.87
2018,4,28,10,0,832.0,148.0,2.8,21.3,807.0,988.92,735.55
2018,4,28,10,15,841.0,150.0,2.9,21.45,838.5,980.25,729.09
2018,4,28,10,30,850.0,152.0,3.0,21.6,870.0,967.9,720.34
2018,4,28,10,45,856.5,154.5,3.15,21.8,895.0,950.09,708.29
2018,4,28,11,0,863.0,157.0,3.3,22.0,920.0,928.72,693.87
2018,4,28,11,15,867.5,158.0,3.35,22.15,937.0,900.76,674.49
2018,4,28,11,30,872.0,159.0,3.4,22.3,954.0,869.62,652.97
2018,4,28,11,45,874.0,158.5,3.5,22.4,962.0,832.17,627.46
2018,4,28,12,0,876.0,158.0,3.6,22.5,970.0,784.31,593.36
2018,4,28,12,15,884.0,152.0,3.65,22.6,972.0,743.25,562.96
2018,4,28,12,30,892.0,146.0,3.7,22.7,974.0,699.73,530.04
2018,4,28,12,45,900.5,139.5,3.75,22.75,969.5,653.82,494.62
2018,4,28,13,0,909.0,133.0,3.8,22.8,965.0,605.63,456.5
2018,4,28,13,15,904.5,132.5,3.8,22.85,949.0,553.04,413.85
2018,4,28,13,30,900.0,132.0,3.8,22.9,933.0,499.6,369.4
2018,4,28,13,45,893.0,131.0,3.8,22.9,909.0,444.21,322.43
2018,4,28,14,0,886.0,130.0,3.8,22.9,885.0,388.66,274.34
2018,4,28,14,15,878.0,128.0,3.8,22.85,854.5,332.23,225.24
2018,4,28,14,30,870.0,126.0,3.8,22.8,824.0,276.18,177.1
2018,4,28,14,45,859.0,124.0,3.75,22.75,787.0,211.71,125.36
2018,4,28,15,0,848.0,122.0,3.7,22.7,750.0,156.04,87.13
2018,4,28,15,15,831.5,120.5,3.55,22.6,707.0,101.94,63.56
2018,4,28,15,30,815.0,119.0,3.4,22.5,664.0,84.17,65.56
2018,4,28,15,45,795.0,116.0,3.3,22.4,616.5,83.83,65.51
2018,4,28,16,0,775.0,113.0,3.2,22.3,569.0,83.45,65.43
2018,4,28,16,15,748.0,109.5,3.0,22.0,518.0,75.21,58.74
2018,4,28,16,30,721.0,106.0,2.8,21.7,467.0,74.4,58.34
2018,4,28,16,45,684.0,101.5,2.55,21.35,413.5,72.71,57.2
2018,4,28,17,0,647.0,97.0,2.3,21.0,360.0,71.0,56.0
2018,4,28,17,15,554.0,96.0,2.15,20.35,298.5,71.4,56.66
2018,4,28,17,30,461.0,95.0,2.0,19.7,237.0,69.55,55.29
2018,4,28,17,45,345.0,83.5,1.85,19.0,178.0,61.44,48.31
2018,4,28,18,0,229.0,72.0,1.7,18.3,119.0,54.52,42.11
2018,4,28,18,15,223.0,56.5,1.7,18.3,91.5,42.66,31.23
2018,4,28,18,30,217.0,41.0,1.7,18.3,64.0,31.53,20.44
2018,4,28,18,45,123.5,24.5,1.65,17.35,36.0,19.02,0.0
2018,4,28,19,0,30.0,8.0,1.6,16.4,8.0,6.83,0.0
2018,4,28,19,15,15.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.0,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,32.0,6.0,2.0,5.6,6.0,5.12,0.0
2018,4,29,5,45,159.0,20.5,2.25,5.95,33.5,129.96,0.0
2018,4,29,6,0,286.0,35.0,2.5,6.3,61.0,302.69,235.27
2018,4,29,6,15,399.0,45.5,2.8,6.85,107.5,417.41,350.55
2018,4,29,6,30,512.0,56.0,3.1,7.4,154.0,538.25,454.98
2018,4,29,6,45,584.0,63.0,3.4,7.9,208.0,625.49,527.9
2018,4,29,7,0,656.0,70.0,3.7,8.4,262.0,714.68,598.95
2018,4,29,7,15,703.0,75.5,3.85,8.85,318.5,780.5,648.45
2018,4,29,7,30,750.0,81.0,4.0,9.3,375.0,845.98,695.86
2018,4,29,7,45,783.5,85.0,4.15,9.75,431.0,889.55,725.49
2018,4,29,8,0,817.0,89.0,4.3,10.2,487.0,937.94,758.51
2018,4,29,8,15,841.0,92.5,4.25,10.65,540.5,973.93,780.02
2018,4,29,8,30,865.0,96.0,4.2,11.1,594.0,1006.96,799.08
2018,4,29,8,45,883.0,98.5,4.15,11.5,644.0,1029.53,810.94
2018,4,29,9,0,901.0,101.0,4.1,11.9,694.0,1036.61,811.95
2018,4,29,9,15,915.5,102.5,4.05,12.3,739.0,1047.39,815.83
2018,4,29,9,30,930.0,104.0,4.0,12.7,784.0,1054.49,817.24
2018,4,29,9,45,941.0,105.5,3.95,13.1,823.5,1054.3,813.81
2018,4,29,10,0,952.0,107.0,3.9,13.5,863.0,1050.23,807.97
2018,4,29,10,15,959.5,108.0,3.85,13.85,895.5,1038.35,797.15
2018,4,29,10,30,967.0,109.0,3.8,14.2,928.0,1022.65,783.97
2018,4,29,10,45,970.5,109.5,3.7,14.55,951.0,999.01,765.21
2018,4,29,11,0,974.0,110.0,3.6,14.9,974.0,971.85,744.25
2018,4,29,11,15,977.5,110.5,3.55,15.2,991.0,941.26,721.57
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,907.36,696.7
2018,4,29,11,45,984.0,110.0,3.45,15.75,1017.0,868.61,668.6
2018,4,29,12,0,987.0,109.0,3.4,16.0,1026.0,826.99,638.48
2018,4,29,12,15,986.0,110.0,3.35,16.25,1026.5,781.55,603.87
2018,4,29,12,30,985.0,111.0,3.3,16.5,1027.0,733.86,566.43
2018,4,29,12,45,980.5,111.0,3.25,16.7,1017.0,681.28,524.76
2018,4,29,13,0,976.0,111.0,3.2,16.9,1007.0,627.28,481.06
2018,4,29,13,15,972.5,110.0,3.15,17.0,990.5,571.84,435.33
2018,4,29,13,30,969.0,109.0,3.1,17.1,974.0,515.34,387.5
2018,4,29,13,45,964.5,108.0,3.05,17.25,950.5,457.6,337.38
2018,4,29,14,0,960.0,107.0,3.0,17.4,927.0,399.31,285.76
2018,4,29,14,15,952.0,105.5,3.0,17.4,895.0,339.42,232.67
2018,4,29,14,30,944.0,104.0,3.0,17.4,863.0,279.83,180.46
2018,4,29,14,45,933.0,102.5,2.95,17.45,824.5,220.29,131.36
2018,4,29,15,0,922.0,101.0,2.9,17.5,786.0,161.83,90.36
2018,4,29,15,15,909.5,99.0,2.85,17.45,742.5,104.31,64.6
2018,4,29,15,30,897.0,97.0,2.8,17.4,699.0,82.43,65.42
2018,4,29,15,45,880.5,94.5,2.8,17.35,650.5,81.1,64.5
2018,4,29,16,0,864.0,92.0,2.8,17.3,602.0,70.53,55.63
2018,4,29,16,15,842.5,89.0,2.65,17.05,550.0,69.39,54.9
2018,4,29,16,30,821.0,86.0,2.5,16.8,498.0,68.2,54.12
2018,4,29,16,45,791.0,81.5,2.35,16.55,443.0,65.71,52.21
2018,4,29,17,0,761.0,77.0,2.2,16.3,388.0,63.13,50.19
2018,4,29,17,15,719.5,72.0,1.95,15.5,332.5,59.95,47.7
2018,4,29,17,30,678.0,67.0,1.7,14.7,277.0,52.03,40.9
2018,4,29,17,45,616.5,60.5,1.5,13.9,223.5,47.68,37.12
2018,4,29,18,0,555.0,54.0,1.3,13.1,170.0,43.3,33.11
2018,4,29,18,15,454.5,45.5,1.3,13.1,122.5,37.03,27.06
2018,4,29,18,30,354.0,37.0,1.3,13.1,75.0,30.78,20.46
2018,4,29,18,45,212.0,23.5,1.4,11.55,43.0,19.76,0.52
2018,4,29,19,0,70.0,10.0,1.5,10.0,11.0,8.54,0.0
2018,4,29,19,15,35.0,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.3,6.0,27.22,0.0
2018,4,30,5,45,158.0,20.5,1.3,5.0,34.0,165.25,0.0
2018,4,30,6,0,283.0,35.0,1.4,5.7,62.0,301.78,237.46
2018,4,30,6,15,394.0,45.0,1.45,6.4,108.0,413.86,345.85
2018,4,30,6,30,505.0,55.0,1.5,7.1,154.0,532.15,445.18
2018,4,30,6,45,576.0,62.5,1.6,7.8,208.0,618.7,514.66
2018,4,30,7,0,647.0,70.0,1.7,8.5,262.0,707.41,582.13
2018,4,30,7,15,694.0,75.0,1.6,9.4,317.5,772.3,626.18
2018,4,30,7,30,741.0,80.0,1.5,10.3,373.0,830.28,662.83
2018,4,30,7,45,776.0,84.0,1.45,11.2,429.0,881.95,693.82
2018,4,30,8,0,811.0,88.0,1.4,12.1,485.0,931.65,722.2
2018,4,30,8,15,834.5,90.5,1.45,12.75,537.5,965.78,741.35
2018,4,30,8,30,858.0,93.0,1.5,13.4,590.0,996.99,758.46
2018,4,30,8,45,876.5,95.5,1.5,14.05,639.5,1008.19,761.37
2018,4,30,9,0,895.0,98.0,1.5,14.7,689.0,1027.77,770.14
2018,4,30,9,15,908.0,100.0,1.45,15.1,733.5,1037.71,772.42
2018,4,30,9,30,921.0,102.0,1.4,15.5,778.0,1043.99,772.56
2018,4,30,9,45,931.5,103.5,1.35,15.9,817.0,1043.45,768.5
2018,4,30,10,0,942.0,105.0,1.3,16.3,856.0,1039.08,762.28
2018,4,30,10,15,948.5,107.0,1.3,16.65,888.0,1027.53,752.78
2018,4,30,10,30,955.0,109.0,1.3,17.0,920.0,1012.17,741.12
2018,4,30,10,45,958.0,110.5,1.3,17.35,943.0,989.37,724.9
2018,4,30,11,0,961.0,112.0,1.3,17.7,966.0,963.05,706.61
2018,4,30,11,15,963.5,112.5,1.4,18.0,982.0,931.97,686.97
2018,4,30,11,30,966.0,113.0,1.5,18.3,998.0,897.71,665.06
2018,4,30,11,45,966.5,114.0,1.6,18.6,1006.5,859.29,640.14
2018,4,30,12,0,967.0,115.0,1.7,18.9,1015.0,818.15,613.06
2018,4,30,12,15,966.0,114.5,1.8,19.1,1014.0,772.22,580.82
2018,4,30,12,30,965.0,114.0,1.9,19.3,1013.0,724.19,545.8
2018,4,30,12,45,964.0,113.0,2.05,19.45,1005.5,673.89,508.46
2018,4,30,13,0,963.0,112.0,2.2,19.6,998.0,621.91,468.52
2018,4,30,13,15,958.5,112.0,2.25,19.75,981.5,567.41,424.87
2018,4,30,13,30,954.0,112.0,2.3,19.9,965.0,511.96,379.12
2018,4,30,13,45,947.0,111.5,2.35,20.05,940.5,454.43,330.49
2018,4,30,14,0,940.0,111.0,2.4,20.2,916.0,396.64,280.49
2018,4,30,14,15,933.0,109.5,2.4,20.2,885.0,338.17,229.42
2018,4,30,14,30,926.0,108.0,2.4,20.2,854.0,279.91,179.03
2018,4,30,14,45,914.5,106.5,2.45,20.25,815.5,221.34,131.36
2018,4,30,15,0,903.0,105.0,2.5,20.3,777.0,163.92,91.35
2018,4,30,15,15,890.5,102.0,2.45,20.3,733.5,106.92,65.32
2018,4,30,15,30,878.0,99.0,2.4,20.3,690.0,83.22,65.29
2018,4,30,15,45,861.5,96.5,2.35,20.3,642.5,72.05,56.05
2018,4,30,16,0,845.0,94.0,2.3,20.3,595.0,71.48,55.75
2018,4,30,16,15,823.5,90.5,2.15,20.05,543.5,70.07,54.8
2018,4,30,16,30,802.0,87.0,2.0,19.8,492.0,68.58,53.77
2018,4,30,16,45,771.0,82.5,1.9,19.55,437.0,66.14,51.92
2018,4,30,17,0,740.0,78.0,1.8,19.3,382.0,63.6,49.97
2018,4,30,17,15,697.0,73.5,1.65,18.45,327.5,55.82,43.5
2018,4,30,17,30,654.0,69.0,1.5,17.6,273.0,53.27,41.5
2018,4,30,17,45,590.5,62.0,1.35,16.8,220.0,48.61,37.49
2018,4,30,18,0,527.0,55.0,1.2,16.0,167.0,43.89,33.23
2018,4,30,18,15,428.0,46.5,1.2,16.0,120.5,37.69,27.32
2018,4,30,18,30,329.0,38.0,1.2,16.0,74.0,31.52,20.92
2018,4,30,18,45,195.5,24.0,1.25,14.5,42.5,18.74,1.92
2018,4,30,19,0,62.0,10.0,1.3,13.0,11.0,8.54,0.0
2018,4,30,19,15,31.0,5.0,1.3,12.8,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,9.0,3.0,1.15,7.3,3.0,0.0,0.0
2018,5,1,5,30,18.0,6.0,1.1,8.0,6.0,17.19,0.0
2018,5,1,5,45,105.0,21.0,1.1,8.65,30.5,129.69,0.0
2018,5,1,6,0,192.0,36.0,1.1,9.3,55.0,238.89,187.16
2018,5,1,6,15,331.0,48.0,1.25,10.1,104.0,366.24,303.74
2018,5,1,6,30,470.0,60.0,1.4,10.9,153.0,509.31,421.56
2018,5,1,6,45,554.0,66.0,1.55,11.7,208.0,604.82,496.88
2018,5,1,7,0,638.0,72.0,1.7,12.5,263.0,702.73,570.39
2018,5,1,7,15,683.5,78.0,1.5,13.2,318.5,767.45,613.01
2018,5,1,7,30,729.0,84.0,1.3,13.9,374.0,831.79,652.68
2018,5,1,7,45,761.0,88.5,1.1,14.6,429.0,873.78,674.34
2018,5,1,8,0,793.0,93.0,0.9,15.3,484.0,920.98,698.15
2018,5,1,8,15,816.5,96.5,0.95,16.3,536.5,956.15,716.66
2018,5,1,8,30,840.0,100.0,1.0,17.3,589.0,988.42,733.11
2018,5,1,8,45,857.0,104.0,1.1,18.25,638.5,1011.63,744.67
2018,5,1,9,0,874.0,108.0,1.2,19.2,688.0,1031.37,754.1
2018,5,1,9,15,886.0,110.5,1.25,20.0,731.0,1028.34,748.66
2018,5,1,9,30,898.0,113.0,1.3,20.8,774.0,1034.02,749.22
2018,5,1,9,45,907.5,114.5,1.3,21.65,811.5,1032.43,744.2
2018,5,1,10,0,917.0,116.0,1.3,22.5,849.0,1027.12,737.15
2018,5,1,10,15,924.5,118.0,1.25,22.85,881.0,1016.63,727.65
2018,5,1,10,30,932.0,120.0,1.2,23.2,913.0,1002.4,716.07
2018,5,1,10,45,935.5,121.0,1.1,23.6,936.0,979.81,698.49
2018,5,1,11,0,939.0,122.0,1.0,24.0,959.0,953.8,679.04
2018,5,1,11,15,942.0,123.0,1.1,24.2,975.5,924.02,661.34
2018,5,1,11,30,945.0,124.0,1.2,24.4,992.0,891.07,641.41
2018,5,1,11,45,945.5,125.0,1.3,24.6,1000.0,853.14,618.0
2018,5,1,12,0,946.0,126.0,1.4,24.8,1008.0,812.56,592.51
2018,5,1,12,15,943.0,127.0,1.55,24.9,1007.0,767.1,562.08
2018,5,1,12,30,940.0,128.0,1.7,25.0,1006.0,719.72,529.18
2018,5,1,12,45,936.0,129.0,1.85,25.1,997.5,670.05,493.46
2018,5,1,13,0,932.0,130.0,2.0,25.2,989.0,618.99,455.41
2018,5,1,13,15,927.5,129.0,2.05,25.15,972.0,565.1,413.77
2018,5,1,13,30,923.0,128.0,2.1,25.1,955.0,510.36,370.13
2018,5,1,13,45,918.0,126.5,2.2,25.1,931.5,454.43,324.28
2018,5,1,14,0,913.0,125.0,2.3,25.1,908.0,398.1,276.85
2018,5,1,14,15,904.5,123.0,2.35,25.05,876.5,340.29,227.66
2018,5,1,14,30,896.0,121.0,2.4,25.0,845.0,282.89,179.2
2018,5,1,14,45,886.0,118.5,2.4,25.0,807.5,225.56,133.31
2018,5,1,15,0,876.0,116.0,2.4,25.0,770.0,169.24,94.48
2018,5,1,15,15,863.0,113.5,2.35,24.85,727.5,103.61,61.06
2018,5,1,15,30,850.0,111.0,2.3,24.7,685.0,79.45,60.98
2018,5,1,15,45,833.0,108.0,2.25,24.55,637.5,78.93,60.8
2018,5,1,16,0,816.0,105.0,2.2,24.4,590.0,78.35,60.54
2018,5,1,16,15,792.5,101.0,2.1,24.05,538.5,76.89,59.61
2018,5,1,16,30,769.0,97.0,2.0,23.7,487.0,75.33,58.6
2018,5,1,16,45,737.5,92.0,1.9,23.4,433.0,66.59,51.47
2018,5,1,17,0,706.0,87.0,1.8,23.1,379.0,64.22,49.7
2018,5,1,17,15,662.5,81.5,1.7,22.2,325.0,61.27,47.5
2018,5,1,17,30,619.0,76.0,1.6,21.3,271.0,58.26,45.17
2018,5,1,17,45,556.0,68.0,1.5,20.4,218.5,53.06,40.78
2018,5,1,18,0,493.0,60.0,1.4,19.5,166.0,47.76,36.11
2018,5,1,18,15,397.0,50.0,1.4,19.5,120.0,40.49,29.33
2018,5,1,18,30,301.0,40.0,1.4,19.5,74.0,31.01,20.25
2018,5,1,18,45,178.5,25.0,1.5,18.1,42.5,19.47,3.6
2018,5,1,19,0,56.0,10.0,1.6,16.7,11.0,8.54,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,17.5,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,35.0,8.0,1.4,11.4,8.0,30.35,0.0
2018,5,2,5,45,144.5,22.5,1.45,12.1,35.5,161.78,0.0
2018,5,2,6,0,254.0,37.0,1.5,12.8,63.0,286.74,224.69
2018,5,2,6,15,353.5,49.0,1.65,13.5,107.5,386.81,317.46
2018,5,2,6,30,453.0,61.0,1.8,14.2,152.0,496.98,408.73
2018,5,2,6,45,443.5,76.5,1.95,14.95,187.5,517.2,425.93
2018,5,2,7,0,434.0,92.0,2.1,15.7,223.0,539.39,443.15
2018,5,2,7,15,538.0,94.0,2.05,16.45,288.5,654.59,528.71
2018,5,2,7,30,642.0,96.0,2.0,17.2,354.0,766.17,606.4
2018,5,2,7,45,694.5,98.0,2.0,17.95,412.0,829.58,646.78
2018,5,2,8,0,747.0,100.0,2.0,18.7,470.0,891.89,685.41
2018,5,2,8,15,772.0,104.0,2.05,19.45,522.0,921.74,701.38
2018,5,2,8,30,797.0,108.0,2.1,20.2,574.0,955.72,720.23
2018,5,2,8,45,816.0,111.0,2.15,21.0,622.0,979.45,731.84
2018,5,2,9,0,835.0,114.0,2.2,21.8,670.0,999.88,741.33
2018,5,2,9,15,848.0,116.5,2.2,22.4,712.5,1010.2,744.28
2018,5,2,9,30,861.0,119.0,2.2,23.0,755.0,1016.91,745.11
2018,5,2,9,45,871.5,121.0,2.2,23.6,792.5,1004.46,733.78
2018,5,2,10,0,882.0,123.0,2.2,24.2,830.0,1000.97,728.65
2018,5,2,10,15,870.0,135.0,2.2,24.55,854.5,982.24,714.5
2018,5,2,10,30,858.0,147.0,2.2,24.9,879.0,972.73,706.62
2018,5,2,10,45,881.5,138.5,2.2,25.25,908.5,947.89,688.89
2018,5,2,11,0,905.0,130.0,2.2,25.6,938.0,931.88,677.15
2018,5,2,11,15,908.5,131.5,2.3,25.75,955.0,903.83,659.04
2018,5,2,11,30,912.0,133.0,2.4,25.9,972.0,872.65,638.85
2018,5,2,11,45,913.0,133.0,2.45,26.1,979.5,835.28,613.92
2018,5,2,12,0,914.0,133.0,2.5,26.3,987.0,795.38,586.96
2018,5,2,12,15,913.5,133.0,2.6,26.35,987.0,752.11,556.39
2018,5,2,12,30,913.0,133.0,2.7,26.4,987.0,706.83,523.61
2018,5,2,12,45,911.0,133.0,2.8,26.5,979.5,658.84,487.89
2018,5,2,13,0,909.0,133.0,2.9,26.6,972.0,609.39,450.05
2018,5,2,13,15,905.0,132.0,2.95,26.55,956.0,556.95,409.01
2018,5,2,13,30,901.0,131.0,3.0,26.5,940.0,503.65,366.06
2018,5,2,13,45,895.0,129.5,3.05,26.5,916.0,448.56,320.49
2018,5,2,14,0,889.0,128.0,3.1,26.5,892.0,393.21,273.64
2018,5,2,14,15,881.0,126.5,3.1,26.4,862.0,337.24,225.85
2018,5,2,14,30,873.0,125.0,3.1,26.3,832.0,281.64,178.78
2018,5,2,14,45,836.5,133.5,3.1,26.25,786.0,219.87,130.6
2018,5,2,15,0,800.0,142.0,3.1,26.2,740.0,169.78,97.17
2018,5,2,15,15,811.5,128.5,3.05,26.0,706.0,112.2,67.72
2018,5,2,15,30,823.0,115.0,3.0,25.8,672.0,81.36,62.29
2018,5,2,15,45,805.5,111.5,3.0,25.65,625.0,80.64,61.94
2018,5,2,16,0,788.0,108.0,3.0,25.5,578.0,79.83,61.51
2018,5,2,16,15,764.5,104.5,2.85,25.1,528.0,78.84,60.99
2018,5,2,16,30,741.0,101.0,2.7,24.7,478.0,71.01,54.71
2018,5,2,16,45,710.0,96.0,2.55,24.35,425.5,68.89,53.21
2018,5,2,17,0,679.0,91.0,2.4,24.0,373.0,66.68,51.6
2018,5,2,17,15,635.5,84.5,2.25,23.25,319.5,63.14,48.89
2018,5,2,17,30,592.0,78.0,2.1,22.5,266.0,59.48,45.99
2018,5,2,17,45,496.0,72.0,1.95,21.8,209.5,55.74,42.86
2018,5,2,18,0,400.0,66.0,1.8,21.1,153.0,49.89,37.71
2018,5,2,18,15,338.0,53.0,1.8,21.1,112.5,40.52,29.17
2018,5,2,18,30,276.0,40.0,1.8,21.1,72.0,30.91,20.09
2018,5,2,18,45,167.5,25.5,1.75,19.8,42.0,19.83,4.94
2018,5,2,19,0,59.0,11.0,1.7,18.5,12.0,9.39,0.0
2018,5,2,19,15,29.5,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.6,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.1,8.0,33.75,0.0
2018,5,3,5,45,145.5,23.0,2.3,13.6,36.0,164.66,20.83
2018,5,3,6,0,251.0,38.0,2.5,14.1,64.0,285.68,225.48
2018,5,3,6,15,347.5,49.0,2.6,14.65,107.5,380.65,313.46
2018,5,3,6,30,444.0,60.0,2.7,15.2,151.0,489.14,404.06
2018,5,3,6,45,510.5,68.0,2.8,15.8,201.5,570.95,469.52
2018,5,3,7,0,577.0,76.0,2.9,16.4,252.0,654.68,533.3
2018,5,3,7,15,622.0,81.5,3.05,17.05,304.5,716.79,578.15
2018,5,3,7,30,667.0,87.0,3.2,17.7,357.0,778.61,621.21
2018,5,3,7,45,688.0,95.0,3.35,18.4,406.5,819.93,647.96
2018,5,3,8,0,709.0,103.0,3.5,19.1,456.0,859.18,672.72
2018,5,3,8,15,672.0,125.0,3.5,19.7,488.0,856.04,666.4
2018,5,3,8,30,635.0,147.0,3.5,20.3,520.0,847.9,657.01
2018,5,3,8,45,613.5,169.5,3.5,20.9,554.0,851.47,656.12
2018,5,3,9,0,592.0,192.0,3.5,21.5,588.0,851.11,652.54
2018,5,3,9,15,535.0,231.0,3.45,22.0,606.0,822.22,627.59
2018,5,3,9,30,478.0,270.0,3.4,22.5,624.0,798.36,606.16
2018,5,3,9,45,425.0,308.5,3.4,23.05,635.0,774.52,585.19
2018,5,3,10,0,372.0,347.0,3.4,23.6,646.0,731.78,551.57
2018,5,3,10,15,409.0,348.5,3.35,24.0,688.5,770.36,577.04
2018,5,3,10,30,446.0,350.0,3.3,24.4,731.0,789.36,588.46
2018,5,3,10,45,560.5,300.5,3.25,24.8,793.0,827.22,615.13
2018,5,3,11,0,675.0,251.0,3.2,25.2,855.0,861.21,638.3
2018,5,3,11,15,759.5,206.0,3.25,25.4,897.0,862.41,639.66
2018,5,3,11,30,844.0,161.0,3.3,25.6,939.0,851.83,632.01
2018,5,3,11,45,724.0,238.0,3.3,25.85,910.0,792.65,588.02
2018,5,3,12,0,604.0,315.0,3.3,26.1,881.0,728.24,539.68
2018,5,3,12,15,566.5,338.5,3.35,26.2,869.5,687.78,509.88
2018,5,3,12,30,529.0,362.0,3.4,26.3,858.0,645.34,478.3
2018,5,3,12,45,542.5,349.5,3.45,26.4,854.5,608.38,450.96
2018,5,3,13,0,556.0,337.0,3.5,26.5,851.0,569.8,421.74
2018,5,3,13,15,539.5,343.5,3.5,26.5,835.5,527.87,389.28
2018,5,3,13,30,523.0,350.0,3.5,26.5,820.0,486.81,356.92
2018,5,3,13,45,607.0,292.0,3.55,26.5,824.5,440.62,319.24
2018,5,3,14,0,691.0,234.0,3.6,26.5,829.0,389.24,275.6
2018,5,3,14,15,772.5,180.5,3.6,26.45,824.5,338.16,230.25
2018,5,3,14,30,854.0,127.0,3.6,26.4,820.0,279.97,178.55
2018,5,3,14,45,845.0,124.5,3.6,26.3,784.5,216.82,128.04
2018,5,3,15,0,836.0,122.0,3.6,26.2,749.0,162.18,89.72
2018,5,3,15,15,728.5,155.5,3.6,26.05,679.5,117.4,72.7
2018,5,3,15,30,621.0,189.0,3.6,25.9,610.0,114.14,89.29
2018,5,3,15,45,602.0,178.0,3.55,25.75,563.0,110.75,86.8
2018,5,3,16,0,583.0,167.0,3.5,25.6,516.0,106.99,84.02
2018,5,3,16,15,627.5,140.5,3.3,25.25,486.5,93.24,72.97
2018,5,3,16,30,672.0,114.0,3.1,24.9,457.0,78.6,61.05
2018,5,3,16,45,669.5,103.0,2.95,24.6,413.5,73.11,56.72
2018,5,3,17,0,667.0,92.0,2.8,24.3,370.0,67.17,51.95
2018,5,3,17,15,587.0,89.0,2.6,23.65,309.0,65.9,51.17
2018,5,3,17,30,507.0,86.0,2.4,23.0,248.0,64.87,50.52
2018,5,3,17,45,426.5,77.0,2.15,22.35,196.0,57.31,44.11
2018,5,3,18,0,346.0,68.0,1.9,21.7,144.0,50.96,38.54
2018,5,3,18,15,302.5,53.5,1.9,21.7,107.0,40.69,29.27
2018,5,3,18,30,259.0,39.0,1.9,21.7,70.0,30.09,19.43
2018,5,3,18,45,164.0,25.5,1.85,20.4,41.5,19.81,5.93
2018,5,3,19,0,69.0,12.0,1.8,19.1,13.0,10.24,0.0
2018,5,3,19,15,34.5,6.0,1.85,18.9,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,5,15,23.5,4.0,2.05,12.35,4.5,0.0,0.0
2018,5,4,5,30,47.0,8.0,2.3,12.9,9.0,38.52,0.0
2018,5,4,5,45,155.5,23.5,2.55,13.4,38.0,173.97,47.65
2018,5,4,6,0,264.0,39.0,2.8,13.9,67.0,296.75,236.17
2018,5,4,6,15,353.0,50.0,2.9,14.5,110.0,386.55,319.17
2018,5,4,6,30,442.0,61.0,3.0,15.1,153.0,489.14,405.1
2018,5,4,6,45,507.5,69.5,3.1,15.7,204.0,570.71,470.52
2018,5,4,7,0,573.0,78.0,3.2,16.3,255.0,654.16,534.26
2018,5,4,7,15,617.0,85.0,3.4,17.0,308.0,717.28,580.09
2018,5,4,7,30,661.0,92.0,3.6,17.7,361.0,780.08,624.12
2018,5,4,7,45,673.0,101.5,3.8,18.4,407.5,814.47,646.11
2018,5,4,8,0,685.0,111.0,4.0,19.1,454.0,846.45,666.05
2018,5,4,8,15,729.0,110.5,4.0,19.7,510.0,894.92,696.68
2018,5,4,8,30,773.0,110.0,4.0,20.3,566.0,935.22,720.83
2018,5,4,8,45,791.5,113.5,4.0,20.95,613.0,958.89,733.0
2018,5,4,9,0,810.0,117.0,4.0,21.6,660.0,979.33,743.03
2018,5,4,9,15,780.0,139.0,3.95,22.1,689.0,968.25,731.73
2018,5,4,9,30,750.0,161.0,3.9,22.6,718.0,961.28,723.73
2018,5,4,9,45,716.0,187.5,3.85,23.15,741.0,944.1,708.84
2018,5,4,10,0,682.0,214.0,3.8,23.7,764.0,922.91,691.54
2018,5,4,10,15,764.5,179.0,3.75,24.05,817.0,939.4,700.55
2018,5,4,10,30,847.0,144.0,3.7,24.4,870.0,960.48,712.38
2018,5,4,10,45,864.5,138.5,3.7,24.8,897.0,933.53,692.24
2018,5,4,11,0,882.0,133.0,3.7,25.2,924.0,915.52,678.61
2018,5,4,11,15,885.5,133.5,3.7,25.4,940.0,887.25,658.63
2018,5,4,11,30,889.0,134.0,3.7,25.6,956.0,856.0,636.73
2018,5,4,11,45,891.0,134.0,3.75,25.8,964.0,820.31,612.04
2018,5,4,12,0,893.0,134.0,3.8,26.0,972.0,782.08,585.29
2018,5,4,12,15,892.5,134.0,3.85,26.15,972.0,739.76,554.0
2018,5,4,12,30,892.0,134.0,3.9,26.3,972.0,695.52,520.71
