Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,45,854.0,148.0,1.35,30.55,956.0,808.83,575.93
2018,5,14,12,0,854.0,149.0,1.4,30.7,963.0,771.43,551.81
2018,5,14,12,15,852.0,149.0,1.4,30.75,961.5,729.82,523.2
2018,5,14,12,30,850.0,149.0,1.4,30.8,960.0,686.61,492.92
2018,5,14,12,45,818.5,164.5,1.35,30.9,940.5,639.19,458.25
2018,5,14,13,0,787.0,180.0,1.3,31.0,921.0,587.76,420.41
2018,5,14,13,15,785.0,178.5,1.3,31.0,907.5,540.62,385.34
2018,5,14,13,30,783.0,177.0,1.3,31.0,894.0,492.77,348.67
2018,5,14,13,45,777.5,175.5,1.25,31.0,873.0,442.95,309.38
2018,5,14,14,0,772.0,174.0,1.2,31.0,852.0,393.14,269.18
2018,5,14,14,15,742.5,181.5,1.25,30.9,816.0,336.57,224.5
2018,5,14,14,30,713.0,189.0,1.3,30.8,780.0,287.35,185.25
2018,5,14,14,45,742.0,166.5,1.3,30.75,758.0,233.41,141.5
2018,5,14,15,0,771.0,144.0,1.3,30.7,736.0,184.5,104.84
2018,5,14,15,15,746.5,144.0,1.35,30.6,692.0,135.93,78.38
2018,5,14,15,30,722.0,144.0,1.4,30.5,648.0,87.23,65.59
2018,5,14,15,45,656.5,153.0,1.4,30.4,588.0,94.18,71.49
2018,5,14,16,0,591.0,162.0,1.4,30.3,528.0,102.0,78.07
2018,5,14,16,15,639.0,136.0,1.4,30.1,502.0,89.02,67.82
2018,5,14,16,30,687.0,110.0,1.4,29.9,476.0,75.14,56.75
2018,5,14,16,45,614.5,113.0,1.35,29.75,415.5,78.27,59.6
2018,5,14,17,0,542.0,116.0,1.3,29.6,355.0,81.98,62.92
2018,5,14,17,15,466.0,112.5,1.2,29.0,299.0,79.63,61.33
2018,5,14,17,30,390.0,109.0,1.1,28.4,243.0,77.67,60.0
2018,5,14,17,45,371.5,92.5,1.0,27.8,202.5,67.27,51.48
2018,5,14,18,0,353.0,76.0,0.9,27.2,162.0,56.38,42.32
2018,5,14,18,15,281.5,61.5,0.9,27.2,120.0,46.16,33.4
2018,5,14,18,30,210.0,47.0,0.9,27.2,78.0,35.67,24.07
2018,5,14,18,45,159.0,33.0,0.9,25.8,51.0,25.37,14.3
2018,5,14,19,0,108.0,19.0,0.9,24.4,24.0,14.79,0.0
2018,5,14,19,15,54.0,9.5,0.95,24.15,12.0,8.11,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,4.69,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,14.18,0.0
2018,5,15,5,45,3.5,24.5,2.15,20.05,24.5,24.0,12.32
2018,5,15,6,0,0.0,38.0,2.4,20.4,38.0,34.27,22.31
2018,5,15,6,15,1.0,57.0,2.55,20.85,57.0,54.58,39.62
2018,5,15,6,30,2.0,76.0,2.7,21.3,76.0,73.9,55.95
2018,5,15,6,45,1.5,70.0,2.9,21.7,70.0,61.81,45.98
2018,5,15,7,0,1.0,64.0,3.1,22.1,64.0,53.94,39.35
2018,5,15,7,15,32.5,109.0,3.25,22.5,123.0,138.9,110.22
2018,5,15,7,30,64.0,154.0,3.4,22.9,182.0,221.0,176.7
2018,5,15,7,45,66.5,160.0,3.5,23.3,192.0,226.6,180.25
2018,5,15,8,0,69.0,166.0,3.6,23.7,202.0,232.93,184.46
2018,5,15,8,15,187.0,211.0,3.65,23.95,322.5,421.03,332.67
2018,5,15,8,30,305.0,256.0,3.7,24.2,443.0,612.58,475.16
2018,5,15,8,45,343.0,266.0,3.75,24.5,491.5,658.27,506.18
2018,5,15,9,0,381.0,276.0,3.8,24.8,540.0,702.76,536.61
2018,5,15,9,15,563.0,214.5,3.8,25.0,631.0,842.85,637.24
2018,5,15,9,30,745.0,153.0,3.8,25.2,722.0,943.3,703.8
2018,5,15,9,45,773.0,148.0,3.8,25.4,763.0,954.18,708.45
2018,5,15,10,0,801.0,143.0,3.8,25.6,804.0,961.29,711.36
2018,5,15,10,15,808.5,145.5,3.8,25.7,833.0,952.56,704.15
2018,5,15,10,30,816.0,148.0,3.8,25.8,862.0,940.4,694.91
2018,5,15,10,45,805.5,158.0,3.85,25.95,878.5,915.61,677.49
2018,5,15,11,0,795.0,168.0,3.9,26.1,895.0,887.92,658.26
2018,5,15,11,15,715.5,217.5,3.9,26.2,880.0,841.07,625.25
2018,5,15,11,30,636.0,267.0,3.9,26.3,865.0,786.6,584.95
2018,5,15,11,45,499.5,346.5,3.9,26.4,818.5,714.22,530.74
2018,5,15,12,0,363.0,426.0,3.9,26.5,772.0,642.82,477.05
2018,5,15,12,15,320.5,446.5,3.85,26.55,752.0,603.17,447.59
2018,5,15,12,30,278.0,467.0,3.8,26.6,732.0,565.3,419.18
2018,5,15,12,45,256.5,468.0,3.8,26.6,711.0,528.29,391.9
2018,5,15,13,0,235.0,469.0,3.8,26.6,690.0,498.28,369.44
2018,5,15,13,15,235.5,461.5,3.7,26.55,680.0,472.27,349.75
2018,5,15,13,30,236.0,454.0,3.6,26.5,670.0,446.26,329.78
2018,5,15,13,45,174.0,438.5,3.55,26.4,595.5,389.53,288.06
2018,5,15,14,0,112.0,423.0,3.5,26.3,521.0,340.03,252.07
2018,5,15,14,15,96.5,399.0,3.35,26.1,481.5,318.14,235.92
2018,5,15,14,30,81.0,375.0,3.2,25.9,442.0,288.17,213.87
2018,5,15,14,45,51.0,320.5,3.1,25.7,362.0,239.87,178.86
2018,5,15,15,0,21.0,266.0,3.0,25.5,282.0,208.41,156.75
2018,5,15,15,15,20.0,245.0,2.8,25.2,259.5,190.58,143.85
2018,5,15,15,30,19.0,224.0,2.6,24.9,237.0,173.35,137.61
2018,5,15,15,45,10.0,148.5,2.45,24.65,155.5,119.83,94.37
2018,5,15,16,0,1.0,73.0,2.3,24.4,74.0,60.68,45.6
2018,5,15,16,15,0.5,51.0,2.1,24.15,51.5,42.29,30.32
2018,5,15,16,30,0.0,29.0,1.9,23.9,29.0,23.98,14.89
2018,5,15,16,45,0.0,40.5,1.7,23.7,40.5,33.5,23.14
2018,5,15,17,0,0.0,52.0,1.5,23.5,52.0,43.04,31.44
2018,5,15,17,15,0.5,64.0,1.35,23.25,64.0,53.03,40.17
2018,5,15,17,30,1.0,76.0,1.2,23.0,76.0,62.44,48.4
2018,5,15,17,45,0.5,45.5,1.0,22.8,45.5,37.61,27.07
2018,5,15,18,0,0.0,15.0,0.8,22.6,15.0,12.34,5.11
2018,5,15,18,15,4.0,13.5,0.8,22.6,14.0,11.41,4.24
2018,5,15,18,30,8.0,12.0,0.8,22.6,13.0,10.15,3.0
2018,5,15,18,45,7.0,8.5,0.65,22.1,9.0,7.18,0.13
2018,5,15,19,0,6.0,5.0,0.5,21.6,5.0,4.38,0.0
2018,5,15,19,15,3.0,2.5,0.45,21.5,2.5,2.13,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.92,0.0
2018,5,16,5,45,0.0,11.0,1.5,19.9,11.0,9.04,1.17
2018,5,16,6,0,0.0,16.0,1.6,20.1,16.0,13.16,5.14
2018,5,16,6,15,0.5,29.5,1.7,20.3,29.5,24.74,15.0
2018,5,16,6,30,1.0,43.0,1.8,20.5,43.0,36.39,24.92
2018,5,16,6,45,1.0,65.0,1.85,20.7,65.0,55.88,41.25
2018,5,16,7,0,1.0,87.0,1.9,20.9,87.0,77.15,58.82
2018,5,16,7,15,0.5,61.5,1.95,21.15,61.5,51.41,37.27
2018,5,16,7,30,0.0,36.0,2.0,21.4,36.0,29.75,19.15
2018,5,16,7,45,43.0,95.0,2.1,21.65,117.5,130.18,103.31
2018,5,16,8,0,86.0,154.0,2.2,21.9,199.0,254.61,203.16
2018,5,16,8,15,111.5,182.5,2.25,22.2,247.0,311.26,246.61
2018,5,16,8,30,137.0,211.0,2.3,22.5,295.0,367.2,288.76
2018,5,16,8,45,94.5,242.5,2.3,22.85,302.5,356.58,277.33
2018,5,16,9,0,52.0,274.0,2.3,23.2,310.0,322.88,248.99
2018,5,16,9,15,33.0,244.0,2.4,23.55,267.5,267.06,205.31
2018,5,16,9,30,14.0,214.0,2.5,23.9,225.0,200.24,152.87
2018,5,16,9,45,8.5,166.0,2.55,24.25,172.5,150.13,113.55
2018,5,16,10,0,3.0,118.0,2.6,24.6,120.0,102.25,75.68
2018,5,16,10,15,36.0,232.0,2.65,24.8,263.0,246.55,188.17
2018,5,16,10,30,69.0,346.0,2.7,25.0,406.0,383.98,290.65
2018,5,16,10,45,132.5,398.5,2.7,25.15,518.0,502.05,376.65
2018,5,16,11,0,196.0,451.0,2.7,25.3,630.0,597.11,443.75
2018,5,16,11,15,158.5,431.5,2.75,25.45,578.0,532.51,396.31
2018,5,16,11,30,121.0,412.0,2.8,25.6,526.0,470.77,351.29
2018,5,16,11,45,108.5,434.0,2.8,25.7,537.0,467.6,348.31
2018,5,16,12,0,96.0,456.0,2.8,25.8,548.0,458.99,341.27
2018,5,16,12,15,166.5,465.5,2.8,25.85,625.0,508.23,377.33
2018,5,16,12,30,237.0,475.0,2.8,25.9,702.0,545.63,403.87
2018,5,16,12,45,227.5,472.5,2.8,25.9,689.0,517.3,382.76
2018,5,16,13,0,218.0,470.0,2.8,25.9,676.0,489.65,362.31
2018,5,16,13,15,247.0,452.5,2.8,25.85,682.0,465.38,344.34
2018,5,16,13,30,276.0,435.0,2.8,25.8,688.0,444.13,327.85
2018,5,16,13,45,283.0,423.5,2.75,25.7,677.5,415.27,305.36
2018,5,16,14,0,290.0,412.0,2.7,25.6,667.0,386.01,282.18
2018,5,16,14,15,227.0,370.5,2.65,25.45,566.0,317.24,231.52
2018,5,16,14,30,164.0,329.0,2.6,25.3,465.0,269.7,197.2
2018,5,16,14,45,82.5,206.5,2.55,25.15,275.0,164.19,119.93
2018,5,16,15,0,1.0,84.0,2.5,25.0,85.0,70.19,50.32
2018,5,16,15,15,0.5,66.5,2.4,24.8,67.0,55.4,38.81
2018,5,16,15,30,0.0,49.0,2.3,24.6,49.0,40.72,28.63
2018,5,16,15,45,0.0,50.0,2.15,24.4,50.0,41.52,29.43
2018,5,16,16,0,0.0,51.0,2.0,24.2,51.0,42.32,30.23
2018,5,16,16,15,0.5,57.5,1.95,23.95,58.0,47.71,34.94
2018,5,16,16,30,1.0,64.0,1.9,23.7,65.0,53.1,39.69
2018,5,16,16,45,3.0,65.0,1.8,23.5,66.5,53.94,40.58
2018,5,16,17,0,5.0,66.0,1.7,23.3,68.0,54.77,41.49
2018,5,16,17,15,6.0,65.0,1.6,23.0,67.0,53.93,40.97
2018,5,16,17,30,7.0,64.0,1.5,22.7,66.0,53.1,40.42
2018,5,16,17,45,3.5,45.0,1.35,22.4,46.0,37.22,26.78
2018,5,16,18,0,0.0,26.0,1.2,22.1,26.0,21.42,13.05
2018,5,16,18,15,0.0,25.0,1.2,22.1,25.0,20.6,12.21
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,19.78,11.23
2018,5,16,18,45,2.0,17.0,1.15,21.6,17.0,14.01,5.72
2018,5,16,19,0,4.0,10.0,1.1,21.1,10.0,8.44,0.0
2018,5,16,19,15,2.0,5.0,1.1,21.0,5.0,4.27,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,4.0,1.3,18.65,4.0,3.41,0.0
2018,5,17,5,30,0.0,8.0,1.5,19.0,8.0,6.58,0.0
2018,5,17,5,45,0.0,16.5,1.65,19.3,16.5,13.59,4.73
2018,5,17,6,0,0.0,25.0,1.8,19.6,25.0,20.62,11.29
2018,5,17,6,15,4.5,43.0,1.8,19.9,44.0,39.23,27.25
2018,5,17,6,30,9.0,61.0,1.8,20.2,63.0,60.76,45.62
2018,5,17,6,45,36.5,90.5,1.85,20.5,102.5,126.66,101.32
2018,5,17,7,0,64.0,120.0,1.9,20.8,142.0,186.2,150.52
2018,5,17,7,15,82.0,144.5,1.9,21.1,177.5,230.35,185.85
2018,5,17,7,30,100.0,169.0,1.9,21.4,213.0,293.94,235.46
2018,5,17,7,45,151.0,194.0,1.95,21.7,269.5,371.37,295.65
2018,5,17,8,0,202.0,219.0,2.0,22.0,326.0,449.33,354.35
2018,5,17,8,15,185.5,242.5,2.05,22.15,348.0,457.82,358.16
2018,5,17,8,30,169.0,266.0,2.1,22.3,370.0,464.67,361.16
2018,5,17,8,45,214.0,288.0,2.15,22.45,430.0,530.67,409.54
2018,5,17,9,0,259.0,310.0,2.2,22.6,490.0,617.74,471.16
2018,5,17,9,15,219.5,336.0,2.25,22.6,495.0,577.62,439.79
2018,5,17,9,30,180.0,362.0,2.3,22.6,500.0,558.32,423.87
2018,5,17,9,45,185.5,381.5,2.35,22.65,529.5,575.91,435.71
2018,5,17,10,0,191.0,401.0,2.4,22.7,559.0,591.99,446.22
2018,5,17,10,15,201.5,414.5,2.5,22.7,586.5,605.14,455.19
2018,5,17,10,30,212.0,428.0,2.6,22.7,614.0,616.64,463.01
2018,5,17,10,45,201.0,430.5,2.65,22.7,610.5,595.92,447.51
2018,5,17,11,0,190.0,433.0,2.7,22.7,607.0,574.98,432.05
2018,5,17,11,15,172.5,433.5,2.8,22.65,593.5,546.48,411.24
2018,5,17,11,30,155.0,434.0,2.9,22.6,580.0,518.45,390.69
2018,5,17,11,45,157.0,434.5,2.95,22.55,583.5,506.49,382.01
2018,5,17,12,0,159.0,435.0,3.0,22.5,587.0,493.82,372.68
2018,5,17,12,15,143.5,436.5,3.0,22.5,574.0,468.86,353.85
2018,5,17,12,30,128.0,438.0,3.0,22.5,561.0,444.83,335.74
2018,5,17,12,45,226.5,438.5,3.05,22.5,653.5,488.45,368.38
2018,5,17,13,0,325.0,439.0,3.1,22.5,746.0,523.48,393.23
2018,5,17,13,15,345.0,425.5,3.05,22.5,747.0,497.95,373.06
2018,5,17,13,30,365.0,412.0,3.0,22.5,748.0,470.72,351.36
2018,5,17,13,45,270.0,415.5,3.0,22.55,660.5,405.22,302.24
2018,5,17,14,0,175.0,419.0,3.0,22.6,573.0,360.72,269.44
2018,5,17,14,15,118.5,397.0,3.0,22.6,500.0,312.87,234.25
2018,5,17,14,30,62.0,375.0,3.0,22.6,427.0,284.05,214.1
2018,5,17,14,45,58.5,354.0,3.0,22.65,401.0,261.57,197.21
2018,5,17,15,0,55.0,333.0,3.0,22.7,375.0,239.98,181.22
2018,5,17,15,15,49.5,304.5,2.95,22.65,341.0,215.02,163.21
2018,5,17,15,30,44.0,276.0,2.9,22.6,307.0,191.59,153.73
2018,5,17,15,45,106.0,275.5,2.85,22.55,343.5,179.72,144.51
2018,5,17,16,0,168.0,275.0,2.8,22.5,380.0,180.48,145.6
2018,5,17,16,15,229.0,246.0,2.7,22.35,376.5,166.31,134.44
2018,5,17,16,30,290.0,217.0,2.6,22.2,373.0,143.21,115.78
2018,5,17,16,45,315.5,186.0,2.5,22.05,340.0,126.71,102.45
2018,5,17,17,0,341.0,155.0,2.4,21.9,307.0,109.15,88.05
2018,5,17,17,15,337.5,135.0,2.2,21.7,269.5,92.83,74.52
2018,5,17,17,30,334.0,115.0,2.0,21.5,232.0,81.0,64.64
2018,5,17,17,45,367.0,92.5,1.8,21.25,201.5,67.11,52.81
2018,5,17,18,0,400.0,70.0,1.6,21.0,171.0,52.38,40.05
2018,5,17,18,15,342.5,58.5,1.6,21.0,131.0,44.27,32.76
2018,5,17,18,30,285.0,47.0,1.6,21.0,91.0,35.94,25.11
2018,5,17,18,45,178.5,32.5,1.45,20.55,56.5,25.01,14.82
2018,5,17,19,0,72.0,18.0,1.3,20.1,22.0,14.34,0.0
2018,5,17,19,15,36.0,9.0,1.25,20.0,11.0,7.68,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,1.5,3.5,1.75,20.45,3.5,3.96,0.0
2018,5,18,5,30,3.0,7.0,1.9,20.6,7.0,7.96,0.0
2018,5,18,5,45,1.5,9.5,2.05,20.75,9.5,8.9,1.21
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,9.86,2.42
2018,5,18,6,15,0.0,18.5,2.3,21.1,18.5,15.22,7.02
2018,5,18,6,30,0.0,25.0,2.4,21.3,25.0,20.6,11.61
2018,5,18,6,45,0.5,53.0,2.5,21.45,53.0,44.3,31.46
2018,5,18,7,0,1.0,81.0,2.6,21.6,81.0,70.58,53.23
2018,5,18,7,15,39.5,122.0,2.6,21.75,139.0,161.06,128.68
2018,5,18,7,30,78.0,163.0,2.6,21.9,197.0,245.29,196.8
2018,5,18,7,45,44.0,165.0,2.65,22.05,184.5,210.27,166.7
2018,5,18,8,0,10.0,167.0,2.7,22.2,172.0,160.1,124.73
2018,5,18,8,15,21.0,200.5,2.75,22.35,213.0,203.34,159.03
2018,5,18,8,30,32.0,234.0,2.8,22.5,254.0,266.58,208.04
2018,5,18,8,45,22.0,221.5,2.8,22.6,235.5,220.57,171.12
2018,5,18,9,0,12.0,209.0,2.8,22.7,217.0,196.16,151.25
2018,5,18,9,15,31.5,264.5,2.8,22.85,288.0,287.11,221.71
2018,5,18,9,30,51.0,320.0,2.8,23.0,359.0,361.58,277.59
2018,5,18,9,45,52.0,340.5,2.85,23.2,382.0,378.78,289.34
2018,5,18,10,0,53.0,361.0,2.9,23.4,405.0,395.24,300.71
2018,5,18,10,15,58.0,379.5,2.9,23.6,429.0,412.73,312.88
2018,5,18,10,30,63.0,398.0,2.9,23.8,453.0,429.25,324.27
2018,5,18,10,45,82.5,419.0,2.9,24.0,493.5,460.45,346.75
2018,5,18,11,0,102.0,440.0,2.9,24.2,534.0,489.54,367.37
2018,5,18,11,15,77.5,432.5,2.9,24.3,504.5,452.12,339.0
2018,5,18,11,30,53.0,425.0,2.9,24.4,475.0,416.48,312.17
2018,5,18,11,45,60.5,438.0,2.9,24.5,495.5,425.89,318.93
2018,5,18,12,0,68.0,451.0,2.9,24.6,516.0,433.89,324.45
2018,5,18,12,15,63.5,446.0,2.9,24.55,507.0,417.18,312.05
2018,5,18,12,30,59.0,441.0,2.9,24.5,498.0,400.93,300.09
2018,5,18,12,45,40.0,347.0,2.9,24.5,385.5,307.15,230.92
2018,5,18,13,0,21.0,253.0,2.9,24.5,273.0,217.47,163.63
2018,5,18,13,15,11.0,183.0,2.8,24.35,193.5,156.69,117.33
2018,5,18,13,30,1.0,113.0,2.7,24.2,114.0,94.45,69.14
2018,5,18,13,45,0.5,93.5,2.65,24.1,94.0,78.19,56.51
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,61.88,43.72
2018,5,18,14,15,0.0,70.0,2.55,23.9,70.0,58.48,41.11
2018,5,18,14,30,0.0,66.0,2.5,23.8,66.0,55.08,38.5
2018,5,18,14,45,2.0,99.5,2.45,23.65,101.0,83.16,60.85
2018,5,18,15,0,4.0,133.0,2.4,23.5,136.0,109.62,81.84
2018,5,18,15,15,4.0,149.0,2.3,23.35,152.0,121.23,91.23
2018,5,18,15,30,4.0,165.0,2.2,23.2,168.0,132.11,104.81
2018,5,18,15,45,9.5,163.5,2.15,23.1,169.5,130.74,103.97
2018,5,18,16,0,15.0,162.0,2.1,23.0,171.0,129.24,103.07
2018,5,18,16,15,20.5,168.0,1.95,22.8,179.5,132.83,106.44
2018,5,18,16,30,26.0,174.0,1.8,22.6,188.0,129.41,104.01
2018,5,18,16,45,13.0,125.5,1.7,22.45,132.5,101.07,80.64
2018,5,18,17,0,0.0,77.0,1.6,22.3,77.0,63.9,49.42
2018,5,18,17,15,0.0,57.5,1.5,22.05,57.5,47.61,35.67
2018,5,18,17,30,0.0,38.0,1.4,21.8,38.0,31.38,21.75
2018,5,18,17,45,0.0,36.0,1.25,21.6,36.0,29.72,20.36
2018,5,18,18,0,0.0,34.0,1.1,21.4,34.0,28.06,18.9
2018,5,18,18,15,0.0,27.5,1.1,21.4,27.5,22.67,14.07
2018,5,18,18,30,0.0,21.0,1.1,21.4,21.0,17.29,9.19
2018,5,18,18,45,0.0,14.5,1.05,20.9,14.5,11.93,4.17
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,6.57,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.0,4.0,1.55,19.35,4.0,4.71,0.0
2018,5,19,5,30,4.0,8.0,1.6,19.5,8.0,9.5,0.0
2018,5,19,5,45,2.0,14.5,1.7,19.65,14.5,13.39,4.79
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,17.3,8.59
2018,5,19,6,15,0.0,25.5,1.85,20.0,25.5,21.01,11.92
2018,5,19,6,30,0.0,30.0,1.9,20.2,30.0,24.74,15.16
2018,5,19,6,45,2.5,63.0,1.95,20.35,64.0,54.89,40.56
2018,5,19,7,0,5.0,96.0,2.0,20.5,98.0,90.32,69.98
2018,5,19,7,15,3.5,113.0,2.0,20.7,114.5,104.56,81.33
2018,5,19,7,30,2.0,130.0,2.0,20.9,131.0,118.57,92.31
2018,5,19,7,45,11.5,160.0,2.05,21.15,166.0,156.96,123.26
2018,5,19,8,0,21.0,190.0,2.1,21.4,201.0,195.32,153.57
2018,5,19,8,15,21.0,206.5,2.15,21.65,218.5,209.56,164.0
2018,5,19,8,30,21.0,223.0,2.2,21.9,236.0,223.69,174.31
2018,5,19,8,45,20.0,231.0,2.25,22.15,244.0,228.03,176.93
2018,5,19,9,0,19.0,239.0,2.3,22.4,252.0,232.56,179.73
2018,5,19,9,15,28.5,264.5,2.35,22.65,285.5,283.99,218.88
2018,5,19,9,30,38.0,290.0,2.4,22.9,319.0,316.51,242.97
2018,5,19,9,45,86.0,341.5,2.45,23.15,411.5,413.67,316.16
2018,5,19,10,0,134.0,393.0,2.5,23.4,504.0,527.51,398.66
2018,5,19,10,15,108.5,403.0,2.5,23.6,495.0,503.58,378.93
2018,5,19,10,30,83.0,413.0,2.5,23.8,486.0,462.98,348.16
2018,5,19,10,45,81.0,422.5,2.55,24.0,495.5,462.45,347.23
2018,5,19,11,0,79.0,432.0,2.6,24.2,505.0,461.46,345.81
2018,5,19,11,15,76.0,434.5,2.65,24.4,505.5,452.69,338.85
2018,5,19,11,30,73.0,437.0,2.7,24.6,506.0,443.8,331.89
2018,5,19,11,45,116.0,457.5,2.7,24.75,568.0,493.9,368.35
2018,5,19,12,0,159.0,478.0,2.7,24.9,630.0,529.66,393.74
2018,5,19,12,15,166.5,475.5,2.75,25.0,635.0,516.71,384.03
2018,5,19,12,30,174.0,473.0,2.8,25.1,640.0,502.85,373.83
2018,5,19,12,45,173.0,449.5,2.85,25.2,614.5,467.24,347.95
2018,5,19,13,0,172.0,426.0,2.9,25.3,589.0,432.62,322.57
2018,5,19,13,15,186.5,428.0,2.95,25.25,602.0,424.96,316.54
2018,5,19,13,30,201.0,430.0,3.0,25.2,615.0,415.45,308.75
2018,5,19,13,45,312.0,377.5,3.0,25.2,657.0,398.86,294.44
2018,5,19,14,0,423.0,325.0,3.0,25.2,699.0,371.79,270.5
2018,5,19,14,15,464.5,299.5,3.05,25.1,698.0,337.54,241.13
2018,5,19,14,30,506.0,274.0,3.1,25.0,697.0,299.41,208.14
2018,5,19,14,45,379.5,315.5,3.15,24.9,625.0,264.55,184.62
2018,5,19,15,0,253.0,357.0,3.2,24.8,553.0,253.2,181.55
2018,5,19,15,15,208.0,336.5,3.2,24.65,492.0,231.3,169.29
2018,5,19,15,30,163.0,316.0,3.2,24.5,431.0,201.13,160.31
2018,5,19,15,45,196.5,279.5,3.2,24.35,409.0,183.49,146.59
2018,5,19,16,0,230.0,243.0,3.2,24.2,387.0,153.75,122.81
2018,5,19,16,15,431.5,179.5,3.15,24.0,423.0,113.61,90.1
2018,5,19,16,30,633.0,116.0,3.1,23.8,459.0,77.8,60.48
2018,5,19,16,45,531.0,125.0,3.05,23.6,393.0,84.94,66.82
2018,5,19,17,0,429.0,134.0,3.0,23.4,327.0,91.5,72.68
2018,5,19,17,15,340.0,128.5,2.85,23.15,269.5,88.44,70.38
2018,5,19,17,30,251.0,123.0,2.7,22.9,212.0,88.7,70.87
2018,5,19,17,45,337.0,97.5,2.6,22.65,196.0,70.21,55.17
2018,5,19,18,0,423.0,72.0,2.5,22.4,180.0,53.92,41.14
2018,5,19,18,15,350.5,60.5,2.5,22.4,136.5,45.72,33.83
2018,5,19,18,30,278.0,49.0,2.5,22.4,93.0,37.36,26.19
2018,5,19,18,45,208.0,36.5,2.2,21.85,62.5,28.09,17.42
2018,5,19,19,0,138.0,24.0,1.9,21.3,32.0,18.64,1.33
2018,5,19,19,15,69.0,12.0,1.9,21.15,16.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,14.0,9.0,2.0,19.55,9.5,16.73,0.0
2018,5,20,5,30,28.0,18.0,2.1,19.8,19.0,46.86,0.0
2018,5,20,5,45,58.5,28.5,2.2,20.05,35.5,86.12,62.7
2018,5,20,6,0,89.0,39.0,2.3,20.3,52.0,135.66,107.59
2018,5,20,6,15,145.5,57.0,2.35,20.65,88.5,207.49,169.23
2018,5,20,6,30,202.0,75.0,2.4,21.0,125.0,281.66,231.38
2018,5,20,6,45,124.0,99.0,2.45,21.35,132.0,230.93,188.35
2018,5,20,7,0,46.0,123.0,2.5,21.7,139.0,173.21,138.68
2018,5,20,7,15,121.0,142.5,2.5,22.1,193.5,281.82,227.71
2018,5,20,7,30,196.0,162.0,2.5,22.5,248.0,375.68,301.81
2018,5,20,7,45,291.0,173.0,2.5,22.9,319.0,501.56,397.76
2018,5,20,8,0,386.0,184.0,2.5,23.3,390.0,632.55,492.97
2018,5,20,8,15,470.5,176.0,2.4,23.65,451.0,708.64,545.71
2018,5,20,8,30,555.0,168.0,2.3,24.0,512.0,795.16,603.4
2018,5,20,8,45,398.5,238.0,2.2,24.35,494.5,704.77,532.84
2018,5,20,9,0,242.0,308.0,2.1,24.7,477.0,597.95,451.13
2018,5,20,9,15,225.5,335.5,2.05,25.0,500.5,582.91,438.84
2018,5,20,9,30,209.0,363.0,2.0,25.3,524.0,588.42,440.2
2018,5,20,9,45,267.5,367.5,1.95,25.55,583.5,662.96,491.55
2018,5,20,10,0,326.0,372.0,1.9,25.8,643.0,713.86,525.31
2018,5,20,10,15,344.5,381.0,1.85,26.0,676.5,727.41,532.62
2018,5,20,10,30,363.0,390.0,1.8,26.2,710.0,738.5,538.55
2018,5,20,10,45,448.0,354.5,1.8,26.4,759.5,779.23,566.4
2018,5,20,11,0,533.0,319.0,1.8,26.6,809.0,801.18,581.38
2018,5,20,11,15,672.5,242.5,1.8,26.7,871.5,828.93,601.81
2018,5,20,11,30,812.0,166.0,1.8,26.8,934.0,839.41,609.43
2018,5,20,11,45,768.5,189.5,1.85,26.9,921.5,789.23,575.51
2018,5,20,12,0,725.0,213.0,1.9,27.0,909.0,743.92,543.67
2018,5,20,12,15,574.0,294.5,1.9,27.05,845.5,662.82,485.08
2018,5,20,12,30,423.0,376.0,1.9,27.1,782.0,593.16,433.99
2018,5,20,12,45,410.0,384.5,1.95,27.15,775.5,560.68,410.66
2018,5,20,13,0,397.0,393.0,2.0,27.2,769.0,528.57,386.95
2018,5,20,13,15,523.5,322.0,2.0,27.2,810.0,515.22,376.51
2018,5,20,13,30,650.0,251.0,2.0,27.2,851.0,485.54,352.62
2018,5,20,13,45,490.0,324.0,2.0,27.15,770.0,430.72,311.24
2018,5,20,14,0,330.0,397.0,2.0,27.1,689.0,393.24,283.95
2018,5,20,14,15,387.5,363.0,2.0,27.0,695.0,363.74,259.1
2018,5,20,14,30,445.0,329.0,2.0,26.9,701.0,318.24,221.52
2018,5,20,14,45,425.5,321.5,2.0,26.75,665.0,277.74,190.45
2018,5,20,15,0,406.0,314.0,2.0,26.6,629.0,239.83,163.14
2018,5,20,15,15,504.0,254.5,1.95,26.4,625.0,184.95,122.65
2018,5,20,15,30,602.0,195.0,1.9,26.2,621.0,117.1,91.15
2018,5,20,15,45,544.0,198.0,1.9,26.0,564.0,121.21,94.95
2018,5,20,16,0,486.0,201.0,1.9,25.8,507.0,124.49,97.98
2018,5,20,16,15,431.5,202.0,1.85,25.5,457.5,126.86,100.35
2018,5,20,16,30,377.0,203.0,1.8,25.2,408.0,136.56,108.8
2018,5,20,16,45,258.5,184.0,1.75,24.9,318.0,124.63,99.4
2018,5,20,17,0,140.0,165.0,1.7,24.6,228.0,118.3,94.62
2018,5,20,17,15,104.0,132.0,1.65,24.3,175.5,97.3,77.42
2018,5,20,17,30,68.0,99.0,1.6,24.0,123.0,75.27,59.06
2018,5,20,17,45,36.5,79.5,1.6,23.65,92.0,63.53,49.22
2018,5,20,18,0,5.0,60.0,1.6,23.3,61.0,49.31,37.03
2018,5,20,18,15,2.5,47.5,1.6,23.3,48.0,39.22,28.15
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,28.93,18.98
2018,5,20,18,45,0.5,24.0,1.65,22.8,24.0,19.81,10.65
2018,5,20,19,0,1.0,13.0,1.7,22.3,13.0,10.71,0.0
2018,5,20,19,15,1.0,7.0,1.7,22.2,7.0,5.97,0.0
2018,5,20,19,30,1.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,0.5,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,2.5,4.5,0.9,18.9,4.5,5.46,0.0
2018,5,21,5,30,5.0,9.0,1.1,19.3,9.0,11.03,0.0
2018,5,21,5,45,9.0,19.5,1.3,19.75,20.5,23.07,12.71
2018,5,21,6,0,13.0,30.0,1.5,20.2,32.0,36.82,25.1
2018,5,21,6,15,16.5,42.0,1.5,20.6,45.5,52.38,38.6
2018,5,21,6,30,20.0,54.0,1.5,21.0,59.0,67.82,51.82
2018,5,21,6,45,10.5,67.0,1.55,21.35,69.5,65.96,49.9
2018,5,21,7,0,1.0,80.0,1.6,21.7,80.0,69.35,52.14
2018,5,21,7,15,57.0,125.5,1.65,22.2,150.5,181.3,145.21
2018,5,21,7,30,113.0,171.0,1.7,22.7,221.0,308.11,245.62
2018,5,21,7,45,168.5,196.5,1.75,23.2,281.5,390.88,308.69
2018,5,21,8,0,224.0,222.0,1.8,23.7,342.0,474.25,370.28
2018,5,21,8,15,154.5,240.0,1.8,24.1,326.5,423.03,327.77
2018,5,21,8,30,85.0,258.0,1.8,24.5,311.0,347.78,268.1
2018,5,21,8,45,59.0,251.0,1.85,24.85,289.0,308.35,236.89
2018,5,21,9,0,33.0,244.0,1.9,25.2,267.0,270.15,206.34
2018,5,21,9,15,19.5,215.0,1.9,25.45,229.0,207.93,158.05
2018,5,21,9,30,6.0,186.0,1.9,25.7,191.0,166.24,125.19
2018,5,21,9,45,19.0,240.0,1.9,26.0,256.0,228.0,172.47
2018,5,21,10,0,32.0,294.0,1.9,26.3,321.0,306.37,230.7
2018,5,21,10,15,34.5,326.5,1.85,26.35,356.5,336.92,252.32
2018,5,21,10,30,37.0,359.0,1.8,26.4,392.0,366.28,273.01
2018,5,21,10,45,71.5,387.0,1.75,26.5,452.5,419.52,311.69
2018,5,21,11,0,106.0,415.0,1.7,26.6,513.0,483.27,356.71
2018,5,21,11,15,198.5,435.5,1.65,26.55,622.5,571.17,419.18
2018,5,21,11,30,291.0,456.0,1.6,26.5,732.0,659.6,479.63
2018,5,21,11,45,284.0,462.5,1.55,26.5,733.5,637.75,462.98
2018,5,21,12,0,277.0,469.0,1.5,26.5,735.0,615.12,446.7
2018,5,21,12,15,243.0,476.0,1.4,26.4,709.5,572.05,415.89
2018,5,21,12,30,209.0,483.0,1.3,26.3,684.0,534.37,388.79
2018,5,21,12,45,237.5,474.5,1.25,26.2,701.0,526.44,383.18
2018,5,21,13,0,266.0,466.0,1.2,26.1,718.0,510.47,371.48
2018,5,21,13,15,247.5,461.0,1.15,26.0,693.0,473.2,344.46
2018,5,21,13,30,229.0,456.0,1.1,25.9,668.0,446.66,324.87
2018,5,21,13,45,223.0,445.0,1.05,25.85,647.0,416.26,302.29
2018,5,21,14,0,217.0,434.0,1.0,25.8,626.0,386.73,280.13
2018,5,21,14,15,171.5,403.5,0.95,25.75,552.5,334.37,242.49
2018,5,21,14,30,126.0,373.0,0.9,25.7,479.0,288.09,209.64
2018,5,21,14,45,69.5,305.5,0.9,25.7,363.5,235.56,173.02
2018,5,21,15,0,13.0,238.0,0.9,25.7,248.0,188.54,140.58
2018,5,21,15,15,8.0,197.0,0.85,25.55,203.0,156.86,117.22
2018,5,21,15,30,3.0,156.0,0.8,25.4,158.0,125.64,98.14
2018,5,21,15,45,6.0,153.5,0.8,25.25,157.5,123.49,96.8
2018,5,21,16,0,9.0,151.0,0.8,25.1,157.0,121.3,95.37
2018,5,21,16,15,115.0,182.0,0.8,24.9,245.0,128.83,101.93
2018,5,21,16,30,221.0,213.0,0.8,24.7,333.0,139.7,111.25
2018,5,21,16,45,157.0,184.5,0.85,24.5,265.5,130.52,104.17
2018,5,21,17,0,93.0,156.0,0.9,24.3,198.0,112.39,89.61
2018,5,21,17,15,78.0,131.0,0.85,24.0,163.5,100.25,79.88
2018,5,21,17,30,63.0,106.0,0.8,23.7,129.0,82.74,65.42
2018,5,21,17,45,33.5,64.5,0.7,23.4,76.5,52.82,40.07
2018,5,21,18,0,4.0,23.0,0.6,23.1,24.0,18.97,10.87
2018,5,21,18,15,2.5,20.5,0.6,23.1,21.0,16.89,8.99
2018,5,21,18,30,1.0,18.0,0.6,23.1,18.0,14.81,7.03
2018,5,21,18,45,1.5,14.0,0.6,22.45,14.0,11.52,3.89
2018,5,21,19,0,2.0,10.0,0.6,21.8,10.0,8.22,0.0
2018,5,21,19,15,2.0,5.5,0.6,21.65,5.5,4.69,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,55.0,10.5,0.95,18.8,13.5,44.54,0.0
2018,5,22,5,30,110.0,21.0,1.2,19.2,27.0,131.38,17.24
2018,5,22,5,45,216.0,34.5,1.4,19.6,62.0,246.03,188.67
2018,5,22,6,0,322.0,48.0,1.6,20.0,97.0,350.49,281.46
2018,5,22,6,15,392.0,58.0,1.7,20.4,140.5,434.27,350.95
2018,5,22,6,30,462.0,68.0,1.8,20.8,184.0,519.41,418.11
2018,5,22,6,45,526.0,74.0,1.9,21.15,234.5,597.3,476.84
2018,5,22,7,0,590.0,80.0,2.0,21.5,285.0,676.92,534.34
2018,5,22,7,15,628.5,85.0,2.1,21.9,335.5,732.66,572.44
2018,5,22,7,30,667.0,90.0,2.2,22.3,386.0,787.88,609.16
2018,5,22,7,45,695.5,94.0,2.3,22.75,436.0,831.06,636.46
2018,5,22,8,0,724.0,98.0,2.4,23.2,486.0,866.96,658.33
2018,5,22,8,15,745.5,101.5,2.4,23.6,534.0,899.16,676.73
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,928.77,693.18
2018,5,22,8,45,698.0,139.0,2.45,24.4,598.0,906.49,675.44
2018,5,22,9,0,629.0,173.0,2.5,24.8,614.0,872.53,650.49
2018,5,22,9,15,723.0,146.5,2.5,25.05,682.0,931.66,688.07
2018,5,22,9,30,817.0,120.0,2.5,25.3,750.0,981.33,717.95
2018,5,22,9,45,821.5,125.0,2.5,25.55,784.0,979.43,714.18
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,961.18,700.46
2018,5,22,10,15,744.5,174.0,2.5,26.0,810.5,921.68,673.29
2018,5,22,10,30,663.0,218.0,2.5,26.2,803.0,875.6,641.93
2018,5,22,10,45,665.0,225.0,2.55,26.35,825.0,861.21,631.67
2018,5,22,11,0,667.0,232.0,2.6,26.5,847.0,843.85,619.15
2018,5,22,11,15,692.0,222.5,2.6,26.6,870.0,828.4,608.33
2018,5,22,11,30,717.0,213.0,2.6,26.7,893.0,809.34,594.97
2018,5,22,11,45,554.0,269.5,2.6,26.8,797.5,693.87,512.63
2018,5,22,12,0,391.0,326.0,2.6,26.9,702.0,587.92,435.82
2018,5,22,12,15,315.5,374.0,2.6,27.0,677.5,543.3,402.45
2018,5,22,12,30,240.0,422.0,2.6,27.1,653.0,507.15,374.68
2018,5,22,12,45,481.0,315.0,2.6,27.15,773.5,554.49,410.53
2018,5,22,13,0,722.0,208.0,2.6,27.2,894.0,578.04,426.73
2018,5,22,13,15,767.5,181.5,2.6,27.25,900.5,540.77,397.17
2018,5,22,13,30,813.0,155.0,2.6,27.3,907.0,499.04,363.45
2018,5,22,13,45,817.5,147.5,2.6,27.3,888.5,448.46,322.26
2018,5,22,14,0,822.0,140.0,2.6,27.3,870.0,401.13,282.3
2018,5,22,14,15,698.5,195.0,2.55,27.3,801.5,340.87,235.19
2018,5,22,14,30,575.0,250.0,2.5,27.3,733.0,300.78,204.73
2018,5,22,14,45,418.0,305.5,2.5,27.25,648.5,268.51,184.03
2018,5,22,15,0,261.0,361.0,2.5,27.2,564.0,258.32,182.84
2018,5,22,15,15,279.5,336.0,2.45,27.1,543.5,224.53,159.42
2018,5,22,15,30,298.0,311.0,2.4,27.0,523.0,189.53,149.15
2018,5,22,15,45,353.5,269.0,2.35,26.9,504.0,167.96,132.36
2018,5,22,16,0,409.0,227.0,2.3,26.8,485.0,137.82,108.41
2018,5,22,16,15,335.5,227.0,2.2,26.6,427.5,148.17,117.32
2018,5,22,16,30,262.0,227.0,2.1,26.4,370.0,148.12,117.73
2018,5,22,16,45,387.0,175.0,1.95,26.25,363.0,114.67,90.63
2018,5,22,17,0,512.0,123.0,1.8,26.1,356.0,85.38,66.62
2018,5,22,17,15,564.5,99.5,1.65,25.75,327.0,71.77,55.51
2018,5,22,17,30,617.0,76.0,1.5,25.4,298.0,56.85,43.1
2018,5,22,17,45,565.5,70.5,1.35,25.0,249.0,53.64,40.52
2018,5,22,18,0,514.0,65.0,1.2,24.6,200.0,50.41,37.78
2018,5,22,18,15,388.5,58.5,1.2,24.6,147.5,45.89,33.71
2018,5,22,18,30,263.0,52.0,1.2,24.6,95.0,39.44,27.78
2018,5,22,18,45,201.5,39.0,1.05,23.55,65.0,29.91,19.03
2018,5,22,19,0,140.0,26.0,0.9,22.5,35.0,20.15,5.46
2018,5,22,19,15,74.0,14.0,0.95,22.3,18.5,11.95,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,3.0,6.0,1.75,19.7,6.0,7.06,0.0
2018,5,23,5,30,6.0,12.0,1.9,20.0,12.0,14.27,0.0
2018,5,23,5,45,16.0,24.0,2.1,20.25,26.0,34.07,21.67
2018,5,23,6,0,26.0,36.0,2.3,20.5,40.0,54.83,40.29
2018,5,23,6,15,39.5,60.0,2.35,20.95,68.5,95.75,75.13
2018,5,23,6,30,53.0,84.0,2.4,21.4,97.0,136.26,109.23
2018,5,23,6,45,145.0,107.5,2.4,21.85,155.5,261.17,213.2
2018,5,23,7,0,237.0,131.0,2.4,22.3,214.0,393.94,318.84
2018,5,23,7,15,285.5,147.0,2.35,22.75,263.0,460.96,369.27
2018,5,23,7,30,334.0,163.0,2.3,23.2,312.0,529.25,419.23
2018,5,23,7,45,385.0,174.0,2.25,23.7,365.5,617.03,481.28
2018,5,23,8,0,436.0,185.0,2.2,24.2,419.0,683.22,526.08
2018,5,23,8,15,485.0,187.5,2.05,24.6,471.0,736.9,560.67
2018,5,23,8,30,534.0,190.0,1.9,25.0,523.0,789.56,593.5
2018,5,23,8,45,515.0,214.5,1.8,25.4,555.0,796.88,593.47
2018,5,23,9,0,496.0,239.0,1.7,25.8,587.0,800.92,591.74
2018,5,23,9,15,389.0,290.5,1.6,26.1,573.5,720.33,531.81
2018,5,23,9,30,282.0,342.0,1.5,26.4,560.0,660.19,485.73
2018,5,23,9,45,324.0,350.5,1.4,26.7,612.0,701.33,512.55
2018,5,23,10,0,366.0,359.0,1.3,27.0,664.0,739.93,536.11
2018,5,23,10,15,392.5,361.5,1.25,27.2,699.0,754.37,543.88
2018,5,23,10,30,419.0,364.0,1.2,27.4,734.0,780.89,559.34
2018,5,23,10,45,385.0,390.5,1.15,27.6,737.5,742.47,531.45
2018,5,23,11,0,351.0,417.0,1.1,27.8,741.0,717.6,512.84
2018,5,23,11,15,359.5,420.5,1.1,27.95,757.0,707.81,505.83
2018,5,23,11,30,368.0,424.0,1.1,28.1,773.0,695.95,497.29
2018,5,23,11,45,352.5,436.0,1.1,28.2,772.5,670.17,479.15
2018,5,23,12,0,337.0,448.0,1.1,28.3,772.0,643.76,460.65
2018,5,23,12,15,288.0,462.5,1.05,28.4,739.5,595.02,426.27
2018,5,23,12,30,239.0,477.0,1.0,28.5,707.0,550.41,394.7
2018,5,23,12,45,233.0,464.5,1.0,28.55,687.5,516.82,371.56
2018,5,23,13,0,227.0,452.0,1.0,28.6,668.0,484.1,348.62
2018,5,23,13,15,264.5,430.5,0.95,28.6,678.5,461.84,332.54
2018,5,23,13,30,302.0,409.0,0.9,28.6,689.0,441.99,317.34
2018,5,23,13,45,392.5,375.5,0.85,28.6,730.0,425.31,303.07
2018,5,23,14,0,483.0,342.0,0.8,28.6,771.0,407.27,286.19
2018,5,23,14,15,569.0,283.5,0.75,28.65,773.0,363.18,249.49
2018,5,23,14,30,655.0,225.0,0.7,28.7,775.0,306.02,201.99
2018,5,23,14,45,711.0,187.0,0.65,28.7,761.5,251.46,156.84
2018,5,23,15,0,767.0,149.0,0.6,28.7,748.0,199.48,115.64
2018,5,23,15,15,753.0,145.5,0.5,28.65,708.0,149.95,85.28
2018,5,23,15,30,739.0,142.0,0.4,28.6,668.0,93.32,61.62
2018,5,23,15,45,713.0,141.0,0.35,28.55,621.5,87.02,65.98
2018,5,23,16,0,687.0,140.0,0.3,28.5,575.0,88.64,67.51
2018,5,23,16,15,621.0,145.5,0.25,28.5,515.0,93.89,71.98
2018,5,23,16,30,555.0,151.0,0.2,28.5,455.0,99.84,77.03
2018,5,23,16,45,547.0,137.5,0.15,28.5,412.5,93.58,72.15
2018,5,23,17,0,539.0,124.0,0.1,28.5,370.0,86.8,66.84
2018,5,23,17,15,319.5,84.0,0.15,28.2,225.0,58.76,43.94
2018,5,23,17,30,100.0,44.0,0.2,27.9,80.0,33.7,23.08
2018,5,23,17,45,50.0,30.0,0.25,27.55,48.0,23.24,14.28
2018,5,23,18,0,0.0,16.0,0.3,27.2,16.0,13.16,5.66
2018,5,23,18,15,9.0,20.5,0.3,27.2,22.0,17.38,9.21
2018,5,23,18,30,18.0,25.0,0.3,27.2,28.0,21.23,12.27
2018,5,23,18,45,10.0,16.0,0.3,26.3,17.5,13.54,5.48
2018,5,23,19,0,2.0,7.0,0.3,25.4,7.0,5.75,0.0
2018,5,23,19,15,1.5,3.5,0.3,25.15,3.5,2.99,0.0
2018,5,23,19,30,1.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,5,23,19,45,0.5,0.0,0.3,24.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,5.5,9.0,2.35,19.25,9.5,11.24,0.0
2018,5,24,5,30,11.0,18.0,2.4,19.3,19.0,26.24,2.65
2018,5,24,5,45,39.0,36.5,2.4,19.35,42.0,86.97,64.11
2018,5,24,6,0,67.0,55.0,2.4,19.4,65.0,131.7,104.36
2018,5,24,6,15,142.0,72.0,2.45,19.6,104.5,228.67,186.96
2018,5,24,6,30,217.0,89.0,2.5,19.8,144.0,315.29,259.57
2018,5,24,6,45,252.0,106.5,2.5,19.95,184.5,371.71,305.16
2018,5,24,7,0,287.0,124.0,2.5,20.1,225.0,429.2,350.17
2018,5,24,7,15,327.5,140.5,2.6,20.35,273.0,491.16,397.46
2018,5,24,7,30,368.0,157.0,2.7,20.6,321.0,576.12,460.19
2018,5,24,7,45,389.5,174.5,2.75,20.9,367.0,621.98,491.93
2018,5,24,8,0,411.0,192.0,2.8,21.2,413.0,666.63,522.36
2018,5,24,8,15,401.0,213.0,2.8,21.45,445.5,682.16,530.41
2018,5,24,8,30,391.0,234.0,2.8,21.7,478.0,695.15,536.81
2018,5,24,8,45,332.0,272.5,2.85,21.95,490.5,654.29,503.87
2018,5,24,9,0,273.0,311.0,2.9,22.2,503.0,632.67,484.72
2018,5,24,9,15,290.5,327.0,2.85,22.4,542.0,661.01,503.54
