Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,30,308.0,343.0,2.8,22.6,581.0,687.51,520.53
2018,5,24,9,45,328.5,355.5,2.75,22.85,620.0,711.18,535.42
2018,5,24,10,0,349.0,368.0,2.7,23.1,659.0,732.6,548.62
2018,5,24,10,15,342.0,386.0,2.7,23.3,679.5,730.43,545.12
2018,5,24,10,30,335.0,404.0,2.7,23.5,700.0,726.31,540.55
2018,5,24,10,45,262.5,426.0,2.65,23.75,661.5,663.58,493.65
2018,5,24,11,0,190.0,448.0,2.6,24.0,623.0,589.64,439.16
2018,5,24,11,15,206.0,458.0,2.55,24.25,651.0,598.5,444.97
2018,5,24,11,30,222.0,468.0,2.5,24.5,679.0,605.06,448.59
2018,5,24,11,45,198.0,474.5,2.45,24.75,664.0,574.3,425.31
2018,5,24,12,0,174.0,481.0,2.4,25.0,649.0,544.33,402.83
2018,5,24,12,15,167.5,482.5,2.3,25.15,644.0,523.96,387.51
2018,5,24,12,30,161.0,484.0,2.2,25.3,639.0,503.66,372.17
2018,5,24,12,45,152.5,477.0,2.15,25.45,623.0,476.04,351.81
2018,5,24,13,0,144.0,470.0,2.1,25.6,607.0,449.42,332.1
2018,5,24,13,15,131.5,460.0,2.05,25.7,583.5,419.67,310.13
2018,5,24,13,30,119.0,450.0,2.0,25.8,560.0,391.57,289.31
2018,5,24,13,45,154.5,435.0,1.95,25.85,574.5,382.19,281.6
2018,5,24,14,0,190.0,420.0,1.9,25.9,589.0,369.51,270.79
2018,5,24,14,15,234.0,403.5,1.85,25.9,605.0,342.99,249.11
2018,5,24,14,30,278.0,387.0,1.8,25.9,621.0,323.37,231.81
2018,5,24,14,45,290.0,352.0,1.75,25.9,587.0,282.56,199.93
2018,5,24,15,0,302.0,317.0,1.7,25.9,553.0,241.54,168.81
2018,5,24,15,15,245.0,315.5,1.65,25.8,500.5,212.17,151.35
2018,5,24,15,30,188.0,314.0,1.6,25.7,448.0,203.63,152.0
2018,5,24,15,45,208.0,275.5,1.55,25.65,415.0,181.7,143.71
2018,5,24,16,0,228.0,237.0,1.5,25.6,382.0,150.15,118.71
2018,5,24,16,15,257.5,224.5,1.45,25.5,376.0,145.34,115.27
2018,5,24,16,30,287.0,212.0,1.4,25.4,370.0,140.07,111.39
2018,5,24,16,45,368.5,173.0,1.3,25.3,355.5,112.98,89.45
2018,5,24,17,0,450.0,134.0,1.2,25.2,341.0,91.47,71.91
2018,5,24,17,15,497.0,112.5,1.15,24.9,315.0,79.52,62.22
2018,5,24,17,30,544.0,91.0,1.1,24.6,289.0,67.16,52.0
2018,5,24,17,45,507.0,83.0,1.0,24.35,244.5,62.68,48.34
2018,5,24,18,0,470.0,75.0,0.9,24.1,200.0,58.02,44.38
2018,5,24,18,15,401.0,64.5,0.9,24.1,155.0,48.82,36.3
2018,5,24,18,30,332.0,54.0,0.9,24.1,110.0,41.21,29.4
2018,5,24,18,45,242.0,40.5,0.85,23.05,74.0,31.15,20.23
2018,5,24,19,0,152.0,27.0,0.8,22.0,38.0,20.92,7.47
2018,5,24,19,15,80.0,14.5,0.8,21.75,20.0,12.38,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,6.0,1.05,19.15,6.0,5.12,0.0
2018,5,25,5,30,0.0,12.0,1.3,19.5,12.0,9.88,0.0
2018,5,25,5,45,96.0,29.0,1.55,19.9,44.0,126.48,96.62
2018,5,25,6,0,192.0,46.0,1.8,20.3,76.0,245.82,198.21
2018,5,25,6,15,188.0,49.5,1.85,20.65,88.0,248.79,203.12
2018,5,25,6,30,184.0,53.0,1.9,21.0,100.0,252.36,207.24
2018,5,25,6,45,92.0,44.5,2.0,21.3,68.0,141.78,115.43
2018,5,25,7,0,0.0,36.0,2.1,21.6,36.0,29.72,19.19
2018,5,25,7,15,0.0,52.0,2.1,21.95,52.0,43.03,30.19
2018,5,25,7,30,0.0,68.0,2.1,22.3,68.0,56.38,41.01
2018,5,25,7,45,1.5,111.0,2.1,22.65,112.0,96.61,73.61
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,139.32,107.48
2018,5,25,8,15,2.5,156.0,2.05,23.3,157.5,139.13,106.72
2018,5,25,8,30,2.0,158.0,2.0,23.6,159.0,139.32,106.36
2018,5,25,8,45,6.0,181.5,2.0,23.9,185.5,164.76,126.04
2018,5,25,9,0,10.0,205.0,2.0,24.2,212.0,190.05,145.29
2018,5,25,9,15,12.5,228.0,1.95,24.5,237.5,213.09,162.48
2018,5,25,9,30,15.0,251.0,1.9,24.8,263.0,235.85,179.22
2018,5,25,9,45,25.5,287.5,1.9,25.05,308.5,297.02,224.95
2018,5,25,10,0,36.0,324.0,1.9,25.3,354.0,340.37,256.45
2018,5,25,10,15,40.0,346.0,1.9,25.55,380.5,361.5,271.13
2018,5,25,10,30,44.0,368.0,1.9,25.8,407.0,381.65,285.06
2018,5,25,10,45,79.5,408.5,1.95,26.0,481.0,447.61,332.89
2018,5,25,11,0,115.0,449.0,2.0,26.2,555.0,523.36,386.2
2018,5,25,11,15,172.5,452.5,2.0,26.35,615.0,564.59,415.33
2018,5,25,11,30,230.0,456.0,2.0,26.5,675.0,601.34,440.99
2018,5,25,11,45,183.5,468.5,2.05,26.6,644.0,557.81,409.05
2018,5,25,12,0,137.0,481.0,2.1,26.7,613.0,516.45,379.01
2018,5,25,12,15,173.5,465.5,2.15,26.65,633.0,514.91,378.83
2018,5,25,12,30,210.0,450.0,2.2,26.6,653.0,510.64,376.23
2018,5,25,12,45,360.5,382.5,2.25,26.6,727.5,532.49,393.19
2018,5,25,13,0,511.0,315.0,2.3,26.6,802.0,541.19,399.29
2018,5,25,13,15,682.0,222.5,2.3,26.6,862.0,526.93,387.66
2018,5,25,13,30,853.0,130.0,2.3,26.6,922.0,505.2,368.35
2018,5,25,13,45,850.0,127.5,2.35,26.6,901.0,454.95,327.35
2018,5,25,14,0,847.0,125.0,2.4,26.6,880.0,404.21,285.01
2018,5,25,14,15,843.0,122.0,2.4,26.55,853.0,352.51,241.09
2018,5,25,14,30,839.0,119.0,2.4,26.5,826.0,300.78,196.89
2018,5,25,14,45,833.5,114.5,2.35,26.5,792.5,247.98,152.82
2018,5,25,15,0,828.0,110.0,2.3,26.5,759.0,195.7,112.28
2018,5,25,15,15,765.0,121.5,2.3,26.45,696.5,138.47,76.71
2018,5,25,15,30,702.0,133.0,2.3,26.4,634.0,98.19,64.93
2018,5,25,15,45,743.0,115.0,2.25,26.4,615.0,79.8,60.83
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,70.84,53.61
2018,5,25,16,15,752.0,96.0,2.15,26.25,544.0,71.13,54.07
2018,5,25,16,30,720.0,95.0,2.1,26.1,492.0,71.48,54.59
2018,5,25,16,45,640.5,103.0,2.05,26.0,430.5,70.92,54.35
2018,5,25,17,0,561.0,111.0,2.0,25.9,369.0,77.48,60.09
2018,5,25,17,15,564.0,97.5,1.85,25.6,330.0,70.05,54.09
2018,5,25,17,30,567.0,84.0,1.7,25.3,291.0,62.06,47.54
2018,5,25,17,45,455.0,82.5,1.5,25.0,232.0,61.72,47.41
2018,5,25,18,0,343.0,81.0,1.3,24.7,173.0,59.48,45.52
2018,5,25,18,15,224.5,66.5,1.3,24.7,121.5,50.87,37.97
2018,5,25,18,30,106.0,52.0,1.3,24.7,70.0,39.83,28.16
2018,5,25,18,45,110.0,37.0,1.1,23.55,50.0,28.86,18.34
2018,5,25,19,0,114.0,22.0,0.9,22.4,30.0,17.01,5.49
2018,5,25,19,15,61.0,12.0,0.95,22.25,16.0,10.24,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.28,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.46,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,4.92,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,7.39,0.43
2018,5,26,6,15,0.5,24.5,2.2,21.05,24.5,20.59,11.55
2018,5,26,6,30,1.0,40.0,2.3,21.3,40.0,33.89,22.78
2018,5,26,6,45,2.0,65.0,2.4,21.55,65.5,56.18,41.39
2018,5,26,7,0,3.0,90.0,2.5,21.8,91.0,81.37,62.14
2018,5,26,7,15,29.0,112.5,2.6,22.0,125.5,138.53,109.76
2018,5,26,7,30,55.0,135.0,2.7,22.2,160.0,187.22,149.51
2018,5,26,7,45,43.0,156.5,2.75,22.45,177.5,198.11,156.84
2018,5,26,8,0,31.0,178.0,2.8,22.7,195.0,208.04,163.38
2018,5,26,8,15,18.0,171.0,2.85,22.85,181.0,169.53,131.79
2018,5,26,8,30,5.0,164.0,2.9,23.0,167.0,148.1,113.81
2018,5,26,8,45,5.5,172.0,2.95,23.15,175.5,155.16,119.03
2018,5,26,9,0,6.0,180.0,3.0,23.3,184.0,162.24,124.22
2018,5,26,9,15,6.0,180.0,3.05,23.5,184.5,161.4,123.16
2018,5,26,9,30,6.0,180.0,3.1,23.7,185.0,160.73,122.27
2018,5,26,9,45,4.0,158.0,3.15,23.9,161.5,138.49,104.5
2018,5,26,10,0,2.0,136.0,3.2,24.1,138.0,116.93,87.32
2018,5,26,10,15,3.5,144.5,3.25,24.25,147.5,125.65,94.05
2018,5,26,10,30,5.0,153.0,3.3,24.4,157.0,134.25,100.61
2018,5,26,10,45,2.5,119.0,3.4,24.6,121.0,102.48,75.53
2018,5,26,11,0,0.0,85.0,3.5,24.8,85.0,71.29,50.87
2018,5,26,11,15,7.0,156.0,3.5,24.9,162.5,137.61,102.86
2018,5,26,11,30,14.0,227.0,3.5,25.0,240.0,203.34,153.38
2018,5,26,11,45,64.0,340.5,3.55,25.05,402.0,344.73,260.73
2018,5,26,12,0,114.0,454.0,3.6,25.1,564.0,476.85,357.28
2018,5,26,12,15,174.0,435.5,3.6,25.15,603.5,491.43,368.15
2018,5,26,12,30,234.0,417.0,3.6,25.2,643.0,500.3,374.94
2018,5,26,12,45,306.5,394.5,3.65,25.2,688.0,508.08,380.77
2018,5,26,13,0,379.0,372.0,3.7,25.2,733.0,506.21,378.9
2018,5,26,13,15,407.5,348.0,3.65,25.2,731.0,475.87,355.35
2018,5,26,13,30,436.0,324.0,3.6,25.2,729.0,443.27,329.49
2018,5,26,13,45,346.5,357.0,3.55,25.2,674.0,403.42,298.38
2018,5,26,14,0,257.0,390.0,3.5,25.2,619.0,365.19,269.37
2018,5,26,14,15,242.0,382.5,3.4,25.2,593.0,333.8,244.71
2018,5,26,14,30,227.0,375.0,3.3,25.2,567.0,304.27,221.61
2018,5,26,14,45,123.0,286.0,3.25,25.2,389.5,224.67,164.72
2018,5,26,15,0,19.0,197.0,3.2,25.2,212.0,152.02,113.48
2018,5,26,15,15,178.5,220.0,3.05,25.15,348.5,154.59,110.25
2018,5,26,15,30,338.0,243.0,2.9,25.1,485.0,158.55,115.97
2018,5,26,15,45,322.5,247.0,2.75,25.05,466.0,155.5,123.34
2018,5,26,16,0,307.0,251.0,2.6,25.0,447.0,159.04,126.58
2018,5,26,16,15,171.0,183.5,2.45,24.85,291.0,120.49,95.33
2018,5,26,16,30,35.0,116.0,2.3,24.7,135.0,91.47,71.6
2018,5,26,16,45,17.5,73.0,2.15,24.6,82.5,59.78,45.24
2018,5,26,17,0,0.0,30.0,2.0,24.5,30.0,24.78,15.63
2018,5,26,17,15,9.5,43.5,1.85,24.25,47.0,36.74,26.01
2018,5,26,17,30,19.0,57.0,1.7,24.0,64.0,47.41,35.28
2018,5,26,17,45,55.5,71.5,1.55,23.75,87.5,56.14,42.89
2018,5,26,18,0,92.0,86.0,1.4,23.5,111.0,65.71,51.11
2018,5,26,18,15,61.5,65.0,1.4,23.5,80.0,50.64,37.98
2018,5,26,18,30,31.0,44.0,1.4,23.5,49.0,35.95,25.05
2018,5,26,18,45,22.5,31.0,1.35,23.05,34.0,25.6,15.72
2018,5,26,19,0,14.0,18.0,1.3,22.6,19.0,15.14,4.62
2018,5,26,19,15,8.0,9.5,1.3,22.5,10.0,8.11,0.0
2018,5,26,19,30,2.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.0,12.5,1.6,20.45,16.0,45.0,0.0
2018,5,27,5,30,103.0,24.0,1.7,20.6,31.0,121.58,49.59
2018,5,27,5,45,159.0,39.0,1.85,20.75,59.5,210.5,162.67
2018,5,27,6,0,215.0,54.0,2.0,20.9,88.0,276.33,222.16
2018,5,27,6,15,181.0,56.5,2.05,21.15,92.5,233.81,190.85
2018,5,27,6,30,147.0,59.0,2.1,21.4,97.0,209.5,171.73
2018,5,27,6,45,83.0,80.5,2.2,21.65,103.0,167.66,135.9
2018,5,27,7,0,19.0,102.0,2.3,21.9,109.0,119.75,94.13
2018,5,27,7,15,12.5,113.5,2.3,22.2,118.5,112.83,87.92
2018,5,27,7,30,6.0,125.0,2.3,22.5,128.0,116.51,90.2
2018,5,27,7,45,176.0,151.5,2.35,22.85,246.5,361.21,289.08
2018,5,27,8,0,346.0,178.0,2.4,23.2,365.0,585.53,458.5
2018,5,27,8,15,349.0,194.0,2.3,23.55,398.0,607.95,470.49
2018,5,27,8,30,352.0,210.0,2.2,23.9,431.0,628.54,482.3
2018,5,27,8,45,290.0,244.0,2.1,24.3,435.0,578.24,441.94
2018,5,27,9,0,228.0,278.0,2.0,24.7,439.0,549.1,416.91
2018,5,27,9,15,259.0,279.5,1.9,24.95,472.5,576.03,435.27
2018,5,27,9,30,290.0,281.0,1.8,25.2,506.0,601.79,452.13
2018,5,27,9,45,225.5,336.5,1.7,25.4,516.5,588.06,437.83
2018,5,27,10,0,161.0,392.0,1.6,25.6,527.0,552.95,409.4
2018,5,27,10,15,154.0,411.5,1.55,25.8,544.0,556.25,410.27
2018,5,27,10,30,147.0,431.0,1.5,26.0,561.0,558.41,410.13
2018,5,27,10,45,151.5,444.5,1.5,26.15,581.5,564.31,413.37
2018,5,27,11,0,156.0,458.0,1.5,26.3,602.0,568.77,415.61
2018,5,27,11,15,181.5,465.0,1.5,26.35,635.5,584.02,426.05
2018,5,27,11,30,207.0,472.0,1.5,26.4,669.0,596.6,434.45
2018,5,27,11,45,197.0,478.5,1.55,26.5,667.5,577.49,420.64
2018,5,27,12,0,187.0,485.0,1.6,26.6,666.0,558.09,406.83
2018,5,27,12,15,244.0,472.5,1.65,26.65,708.5,572.54,417.63
2018,5,27,12,30,301.0,460.0,1.7,26.7,751.0,578.99,422.32
2018,5,27,12,45,313.5,454.0,1.75,26.8,755.0,557.38,406.71
2018,5,27,13,0,326.0,448.0,1.8,26.9,759.0,534.59,390.11
2018,5,27,13,15,312.0,446.0,1.8,26.9,740.0,499.31,364.26
2018,5,27,13,30,298.0,444.0,1.8,26.9,721.0,465.35,339.1
2018,5,27,13,45,291.0,434.0,1.85,26.85,699.5,430.62,313.27
2018,5,27,14,0,284.0,424.0,1.9,26.8,678.0,396.95,287.8
2018,5,27,14,15,216.5,377.0,1.9,26.75,567.0,322.84,234.13
2018,5,27,14,30,149.0,330.0,1.9,26.7,456.0,270.5,196.8
2018,5,27,14,45,129.5,309.0,1.95,26.6,415.0,240.13,174.58
2018,5,27,15,0,110.0,288.0,2.0,26.5,374.0,212.54,154.85
2018,5,27,15,15,133.0,302.5,2.0,26.35,401.5,211.2,154.22
2018,5,27,15,30,156.0,317.0,2.0,26.2,429.0,205.55,153.08
2018,5,27,15,45,160.0,300.0,1.95,26.1,408.5,192.88,152.56
2018,5,27,16,0,164.0,283.0,1.9,26.0,388.0,184.5,146.32
2018,5,27,16,15,217.5,255.0,1.9,25.8,382.5,170.97,135.98
2018,5,27,16,30,271.0,227.0,1.9,25.6,377.0,148.07,117.89
2018,5,27,16,45,365.5,186.0,1.85,25.45,367.5,127.18,101.2
2018,5,27,17,0,460.0,145.0,1.8,25.3,358.0,98.45,77.73
2018,5,27,17,15,339.5,142.0,1.7,24.95,289.0,101.36,80.59
2018,5,27,17,30,219.0,139.0,1.6,24.6,220.0,98.33,78.37
2018,5,27,17,45,218.5,118.0,1.5,24.25,188.0,85.2,67.51
2018,5,27,18,0,218.0,97.0,1.4,23.9,156.0,71.53,55.95
2018,5,27,18,15,205.5,78.0,1.4,23.9,124.5,58.55,44.67
2018,5,27,18,30,193.0,59.0,1.4,23.9,93.0,45.14,32.81
2018,5,27,18,45,122.5,42.5,1.4,23.2,61.5,32.83,21.76
2018,5,27,19,0,52.0,26.0,1.4,22.5,30.0,20.81,8.88
2018,5,27,19,15,32.0,14.5,1.45,22.35,16.5,12.38,0.0
2018,5,27,19,30,12.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.0,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,7.5,0.6,19.8,7.5,10.94,0.0
2018,5,28,5,30,7.0,13.0,0.7,20.1,13.0,15.82,2.06
2018,5,28,5,45,3.5,21.5,0.8,20.35,21.5,20.3,10.68
2018,5,28,6,0,0.0,30.0,0.9,20.6,30.0,24.76,14.81
2018,5,28,6,15,0.0,40.0,1.05,20.85,40.0,33.06,21.96
2018,5,28,6,30,0.0,50.0,1.2,21.1,50.0,41.37,29.02
2018,5,28,6,45,30.0,88.0,1.3,21.3,98.5,115.59,91.65
2018,5,28,7,0,60.0,126.0,1.4,21.5,147.0,188.3,151.33
2018,5,28,7,15,49.5,148.0,1.5,21.7,167.5,202.33,161.33
2018,5,28,7,30,39.0,170.0,1.6,21.9,188.0,215.17,170.36
2018,5,28,7,45,49.0,196.0,1.7,22.05,221.0,252.08,198.98
2018,5,28,8,0,59.0,222.0,1.8,22.2,254.0,288.55,226.68
2018,5,28,8,15,51.0,236.5,1.9,22.35,266.0,292.51,228.42
2018,5,28,8,30,43.0,251.0,2.0,22.5,278.0,296.22,230.12
2018,5,28,8,45,51.0,276.5,2.1,22.6,311.0,328.52,254.21
2018,5,28,9,0,59.0,302.0,2.2,22.7,344.0,360.11,277.39
2018,5,28,9,15,45.0,291.0,2.35,22.75,324.0,328.58,252.58
2018,5,28,9,30,31.0,280.0,2.5,22.8,304.0,298.51,229.03
2018,5,28,9,45,19.0,236.0,2.6,22.9,251.0,224.21,171.67
2018,5,28,10,0,7.0,192.0,2.7,23.0,198.0,171.33,130.22
2018,5,28,10,15,7.0,189.0,2.8,23.05,195.0,168.08,127.6
2018,5,28,10,30,7.0,186.0,2.9,23.1,192.0,164.9,124.96
2018,5,28,10,45,9.0,202.5,3.0,23.15,210.5,180.59,137.02
2018,5,28,11,0,11.0,219.0,3.1,23.2,229.0,195.96,148.75
2018,5,28,11,15,14.5,262.5,3.15,23.25,276.0,235.58,178.97
2018,5,28,11,30,18.0,306.0,3.2,23.3,323.0,274.32,208.14
2018,5,28,11,45,22.0,338.0,3.2,23.35,359.0,302.57,229.17
2018,5,28,12,0,26.0,370.0,3.2,23.4,395.0,334.43,252.74
2018,5,28,12,15,22.5,339.5,3.2,23.4,361.0,301.03,227.58
2018,5,28,12,30,19.0,309.0,3.2,23.4,327.0,268.63,203.22
2018,5,28,12,45,19.0,310.0,3.15,23.35,328.0,266.96,202.01
2018,5,28,13,0,19.0,311.0,3.1,23.3,329.0,265.21,200.67
2018,5,28,13,15,19.0,304.0,3.1,23.3,322.0,257.12,194.56
2018,5,28,13,30,19.0,297.0,3.1,23.3,315.0,249.12,188.53
2018,5,28,13,45,14.5,256.0,3.1,23.25,269.5,213.28,161.35
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,178.24,134.64
2018,5,28,14,15,12.0,227.0,3.15,23.2,237.5,186.63,141.22
2018,5,28,14,30,14.0,239.0,3.2,23.2,251.0,194.35,147.22
2018,5,28,14,45,16.5,246.0,3.2,23.15,259.5,197.8,149.94
2018,5,28,15,0,19.0,253.0,3.2,23.1,268.0,200.5,152.18
2018,5,28,15,15,11.5,213.5,3.2,23.05,222.5,169.32,128.67
2018,5,28,15,30,4.0,174.0,3.2,23.0,177.0,139.01,105.61
2018,5,28,15,45,2.5,138.5,3.15,22.95,140.5,112.45,88.89
2018,5,28,16,0,1.0,103.0,3.1,22.9,104.0,85.27,66.49
2018,5,28,16,15,0.5,88.0,3.0,22.8,88.5,73.2,56.59
2018,5,28,16,30,0.0,73.0,2.9,22.7,73.0,60.61,46.15
2018,5,28,16,45,22.5,115.0,2.8,22.55,125.5,90.4,71.66
2018,5,28,17,0,45.0,157.0,2.7,22.4,178.0,117.59,94.94
2018,5,28,17,15,34.5,112.0,2.65,22.3,127.0,87.57,69.77
2018,5,28,17,30,24.0,67.0,2.6,22.2,76.0,55.05,42.11
2018,5,28,17,45,12.0,47.5,2.5,22.05,52.0,39.85,29.08
2018,5,28,18,0,0.0,28.0,2.4,21.9,28.0,23.08,14.51
2018,5,28,18,15,0.0,20.5,2.4,21.9,20.5,16.87,9.04
2018,5,28,18,30,0.0,13.0,2.4,21.9,13.0,10.68,3.55
2018,5,28,18,45,0.0,10.5,2.3,21.7,10.5,8.62,1.61
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,6.57,0.0
2018,5,28,19,15,2.0,5.0,2.2,21.45,5.0,4.27,0.0
2018,5,28,19,30,4.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,9.67,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,13.9,1.54
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,14.69,6.21
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,16.46,7.91
2018,5,29,6,15,0.0,26.0,1.4,21.7,26.0,21.43,12.21
2018,5,29,6,30,0.0,32.0,1.4,21.9,32.0,26.4,16.45
2018,5,29,6,45,0.0,48.5,1.45,22.1,48.5,40.11,27.88
2018,5,29,7,0,0.0,65.0,1.5,22.3,65.0,53.86,39.19
2018,5,29,7,15,0.0,81.5,1.5,22.55,81.5,68.38,50.96
2018,5,29,7,30,0.0,98.0,1.5,22.8,98.0,83.45,62.99
2018,5,29,7,45,0.0,113.5,1.5,23.1,113.5,97.49,74.0
2018,5,29,8,0,0.0,129.0,1.5,23.4,129.0,111.45,84.8
2018,5,29,8,15,6.5,168.5,1.45,23.7,172.5,155.38,119.45
2018,5,29,8,30,13.0,208.0,1.4,24.0,216.0,199.59,153.46
2018,5,29,8,45,10.5,200.0,1.35,24.3,207.0,187.14,142.95
2018,5,29,9,0,8.0,192.0,1.3,24.6,198.0,175.54,133.36
2018,5,29,9,15,4.5,168.5,1.3,24.85,172.0,149.29,112.53
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,124.17,92.61
2018,5,29,9,45,3.5,163.5,1.25,25.3,166.5,142.88,106.97
2018,5,29,10,0,6.0,182.0,1.2,25.5,187.0,161.42,120.96
2018,5,29,10,15,10.5,225.5,1.25,25.7,234.5,203.97,153.12
2018,5,29,10,30,15.0,269.0,1.3,25.9,282.0,246.1,184.35
2018,5,29,10,45,19.5,302.5,1.35,26.1,320.0,278.59,208.03
2018,5,29,11,0,24.0,336.0,1.4,26.3,358.0,322.76,239.96
2018,5,29,11,15,19.5,303.5,1.45,26.45,321.5,275.5,204.86
2018,5,29,11,30,15.0,271.0,1.5,26.6,285.0,241.83,179.88
2018,5,29,11,45,21.5,313.0,1.55,26.7,333.5,287.12,213.4
2018,5,29,12,0,28.0,355.0,1.6,26.8,382.0,323.33,239.57
2018,5,29,12,15,36.5,383.0,1.65,26.9,418.5,347.07,256.58
2018,5,29,12,30,45.0,411.0,1.7,27.0,455.0,368.71,272.0
2018,5,29,12,45,56.5,396.0,1.8,27.1,450.5,356.72,263.45
2018,5,29,13,0,68.0,381.0,1.9,27.2,446.0,344.19,254.51
2018,5,29,13,15,116.5,418.5,1.95,27.3,528.0,383.99,283.1
2018,5,29,13,30,165.0,456.0,2.0,27.4,610.0,419.01,307.17
2018,5,29,13,45,191.5,444.0,2.05,27.45,618.5,405.46,296.27
2018,5,29,14,0,218.0,432.0,2.1,27.5,627.0,389.41,283.28
2018,5,29,14,15,257.0,412.0,2.1,27.5,635.0,357.82,258.19
2018,5,29,14,30,296.0,392.0,2.1,27.5,643.0,333.87,237.97
2018,5,29,14,45,258.5,378.5,2.15,27.45,591.0,293.95,208.81
2018,5,29,15,0,221.0,365.0,2.2,27.4,539.0,272.63,194.58
2018,5,29,15,15,159.0,339.0,2.2,27.3,461.0,233.55,169.37
2018,5,29,15,30,97.0,313.0,2.2,27.2,383.0,216.11,161.06
2018,5,29,15,45,63.5,246.0,2.2,27.1,290.5,175.08,137.78
2018,5,29,16,0,30.0,179.0,2.2,27.0,198.0,133.83,104.96
2018,5,29,16,15,15.0,141.5,2.15,26.8,151.0,114.16,89.35
2018,5,29,16,30,0.0,104.0,2.1,26.6,104.0,85.6,66.14
2018,5,29,16,45,0.0,79.0,2.0,26.45,79.0,65.6,49.74
2018,5,29,17,0,0.0,54.0,1.9,26.3,54.0,44.72,32.37
2018,5,29,17,15,0.0,53.0,1.8,25.95,53.0,43.87,31.84
2018,5,29,17,30,0.0,52.0,1.7,25.6,52.0,43.02,31.28
2018,5,29,17,45,0.0,35.0,1.6,25.3,35.0,28.89,19.26
2018,5,29,18,0,0.0,18.0,1.5,25.0,18.0,14.81,7.16
2018,5,29,18,15,0.0,12.0,1.5,25.0,12.0,9.86,2.85
2018,5,29,18,30,0.0,6.0,1.5,25.0,6.0,4.92,0.0
2018,5,29,18,45,0.0,5.0,1.35,24.15,5.0,4.1,0.0
2018,5,29,19,0,0.0,4.0,1.2,23.3,4.0,3.28,0.0
2018,5,29,19,15,0.0,2.0,1.2,23.1,2.0,1.71,0.0
2018,5,29,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.0,1.2,21.4,9.0,9.63,0.0
2018,5,30,5,30,3.0,17.0,1.3,21.6,17.0,16.11,2.87
2018,5,30,5,45,1.5,31.0,1.4,21.8,31.0,28.53,17.1
2018,5,30,6,0,0.0,45.0,1.5,22.0,45.0,40.65,27.69
2018,5,30,6,15,0.0,57.0,1.55,22.15,57.0,50.81,36.47
2018,5,30,6,30,0.0,69.0,1.6,22.3,69.0,61.03,45.12
2018,5,30,6,45,0.0,55.0,1.65,22.5,55.0,45.52,32.29
2018,5,30,7,0,0.0,41.0,1.7,22.7,41.0,33.87,22.57
2018,5,30,7,15,0.0,51.0,1.75,22.85,51.0,42.2,29.37
2018,5,30,7,30,0.0,61.0,1.8,23.0,61.0,50.54,36.09
2018,5,30,7,45,2.0,106.0,1.9,23.2,107.0,92.19,69.86
2018,5,30,8,0,4.0,151.0,2.0,23.4,153.0,137.1,105.54
2018,5,30,8,15,7.0,170.0,2.05,23.55,174.0,157.35,121.2
2018,5,30,8,30,10.0,189.0,2.1,23.7,195.0,177.5,136.64
2018,5,30,8,45,37.5,246.0,2.1,23.85,272.0,280.19,216.38
2018,5,30,9,0,65.0,303.0,2.1,24.0,349.0,367.22,281.57
2018,5,30,9,15,52.0,305.0,2.15,24.15,343.0,350.8,267.69
2018,5,30,9,30,39.0,307.0,2.2,24.3,337.0,334.88,254.71
2018,5,30,9,45,32.0,308.5,2.25,24.45,334.0,324.92,246.48
2018,5,30,10,0,25.0,310.0,2.3,24.6,331.0,315.31,238.55
2018,5,30,10,15,26.0,323.5,2.35,24.85,346.0,325.59,245.66
2018,5,30,10,30,27.0,337.0,2.4,25.1,361.0,335.38,252.32
2018,5,30,10,45,32.0,349.0,2.45,25.35,378.0,346.9,260.42
2018,5,30,11,0,37.0,361.0,2.5,25.6,395.0,357.66,267.91
2018,5,30,11,15,30.0,346.5,2.55,25.8,374.5,333.05,249.23
2018,5,30,11,30,23.0,332.0,2.6,26.0,354.0,309.39,231.36
2018,5,30,11,45,20.0,312.5,2.65,26.2,331.5,279.4,208.91
2018,5,30,12,0,17.0,293.0,2.7,26.4,309.0,258.49,193.15
2018,5,30,12,15,31.5,328.5,2.7,26.5,359.0,298.54,223.07
2018,5,30,12,30,46.0,364.0,2.7,26.6,409.0,331.81,247.43
2018,5,30,12,45,91.0,420.0,2.75,26.7,507.5,397.25,295.27
2018,5,30,13,0,136.0,476.0,2.8,26.8,606.0,450.54,333.13
2018,5,30,13,15,133.0,470.5,2.8,26.9,596.0,429.25,316.97
2018,5,30,13,30,130.0,465.0,2.8,27.0,586.0,408.41,301.37
2018,5,30,13,45,140.0,453.5,2.8,27.05,581.0,389.77,287.21
2018,5,30,14,0,150.0,442.0,2.8,27.1,576.0,370.42,272.25
2018,5,30,14,15,102.0,402.0,2.8,27.15,492.0,325.95,240.08
2018,5,30,14,30,54.0,362.0,2.8,27.2,408.0,277.01,205.1
2018,5,30,14,45,69.5,361.0,2.8,27.2,417.5,271.19,200.27
2018,5,30,15,0,85.0,360.0,2.8,27.2,427.0,263.1,193.77
2018,5,30,15,15,111.5,346.0,2.75,27.15,429.0,232.91,170.95
2018,5,30,15,30,138.0,332.0,2.7,27.1,431.0,213.45,158.54
2018,5,30,15,45,143.0,310.0,2.65,27.0,407.0,197.34,155.79
2018,5,30,16,0,148.0,288.0,2.6,26.9,383.0,186.68,147.76
2018,5,30,16,15,147.0,265.0,2.5,26.75,353.5,174.86,138.75
2018,5,30,16,30,146.0,242.0,2.4,26.6,324.0,162.49,129.24
2018,5,30,16,45,167.5,217.0,2.3,26.45,302.5,148.86,118.62
2018,5,30,17,0,189.0,192.0,2.2,26.3,281.0,134.6,107.36
2018,5,30,17,15,177.0,169.5,2.05,26.05,245.0,120.71,96.31
2018,5,30,17,30,165.0,147.0,1.9,25.8,209.0,106.37,84.71
2018,5,30,17,45,145.0,125.5,1.75,25.55,174.0,92.12,72.98
2018,5,30,18,0,125.0,104.0,1.6,25.3,139.0,77.51,60.7
2018,5,30,18,15,94.0,84.0,1.6,25.3,107.0,63.4,48.54
2018,5,30,18,30,63.0,64.0,1.6,25.3,75.0,49.03,35.94
2018,5,30,18,45,41.5,46.0,1.5,24.5,52.5,36.26,24.6
2018,5,30,19,0,20.0,28.0,1.4,23.7,30.0,22.54,11.02
2018,5,30,19,15,13.0,15.5,1.5,23.55,16.5,13.23,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.56,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,8.0,1.6,21.2,8.0,11.36,0.0
2018,5,31,5,30,7.0,14.0,1.8,21.5,14.0,16.67,3.58
2018,5,31,5,45,5.0,26.0,1.95,21.8,26.0,25.14,14.54
2018,5,31,6,0,3.0,38.0,2.1,22.1,38.0,33.88,22.26
2018,5,31,6,15,51.0,57.0,2.2,22.35,70.0,112.73,89.16
2018,5,31,6,30,99.0,76.0,2.3,22.6,102.0,177.05,143.52
2018,5,31,6,45,73.0,83.0,2.35,22.85,104.5,161.83,130.26
2018,5,31,7,0,47.0,90.0,2.4,23.1,107.0,130.23,103.45
2018,5,31,7,15,25.0,104.5,2.4,23.35,113.5,125.01,97.94
2018,5,31,7,30,3.0,119.0,2.4,23.6,120.0,107.27,82.18
2018,5,31,7,45,22.0,164.0,2.4,23.9,175.5,170.53,133.18
2018,5,31,8,0,41.0,209.0,2.4,24.2,231.0,254.39,198.7
2018,5,31,8,15,55.0,232.5,2.35,24.45,265.0,291.46,226.52
2018,5,31,8,30,69.0,256.0,2.3,24.7,299.0,328.16,253.7
2018,5,31,8,45,64.5,273.5,2.3,24.95,316.0,338.62,260.15
2018,5,31,9,0,60.0,291.0,2.3,25.2,333.0,348.62,266.34
2018,5,31,9,15,103.0,329.5,2.3,25.45,407.5,429.55,326.38
2018,5,31,9,30,146.0,368.0,2.3,25.7,482.0,529.87,398.06
2018,5,31,9,45,138.5,386.0,2.3,25.95,498.0,533.34,398.3
2018,5,31,10,0,131.0,404.0,2.3,26.2,514.0,535.86,398.52
2018,5,31,10,15,104.5,407.5,2.3,26.4,497.0,485.93,361.48
2018,5,31,10,30,78.0,411.0,2.3,26.6,480.0,456.28,338.91
2018,5,31,10,45,75.5,420.5,2.3,26.85,489.0,455.67,337.7
2018,5,31,11,0,73.0,430.0,2.3,27.1,498.0,454.63,336.1
2018,5,31,11,15,52.5,391.0,2.3,27.25,440.5,393.12,291.18
2018,5,31,11,30,32.0,352.0,2.3,27.4,383.0,334.68,248.25
2018,5,31,11,45,82.0,396.0,2.3,27.55,475.5,407.64,302.1
2018,5,31,12,0,132.0,440.0,2.3,27.7,568.0,479.74,353.4
2018,5,31,12,15,221.5,435.0,2.3,27.75,649.5,527.53,387.78
2018,5,31,12,30,311.0,430.0,2.3,27.8,731.0,564.04,413.48
2018,5,31,12,45,502.0,330.0,2.3,27.9,812.5,583.77,428.51
2018,5,31,13,0,693.0,230.0,2.3,28.0,894.0,584.51,428.74
2018,5,31,13,15,756.5,191.5,2.3,28.0,906.0,549.92,401.97
2018,5,31,13,30,820.0,153.0,2.3,28.0,918.0,509.94,370.14
2018,5,31,13,45,815.5,151.0,2.3,28.0,897.0,459.61,329.72
2018,5,31,14,0,811.0,149.0,2.3,28.0,876.0,409.09,288.16
2018,5,31,14,15,805.5,146.0,2.25,27.95,849.0,357.56,245.02
2018,5,31,14,30,800.0,143.0,2.2,27.9,822.0,306.31,201.79
2018,5,31,14,45,792.0,140.0,2.2,27.85,789.0,255.01,159.31
2018,5,31,15,0,784.0,137.0,2.2,27.8,756.0,204.63,120.01
2018,5,31,15,15,772.5,134.0,2.2,27.65,718.0,155.0,87.04
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,107.04,65.96
2018,5,31,15,45,736.0,129.5,2.15,27.4,633.0,88.51,67.67
2018,5,31,16,0,711.0,128.0,2.1,27.3,586.0,81.09,61.81
2018,5,31,16,15,636.0,134.0,2.05,27.1,520.0,85.93,66.07
2018,5,31,16,30,561.0,140.0,2.0,26.9,454.0,91.47,70.93
2018,5,31,16,45,522.5,127.5,2.0,26.7,398.5,85.31,66.12
2018,5,31,17,0,484.0,115.0,2.0,26.5,343.0,78.74,60.93
2018,5,31,17,15,339.0,109.0,1.9,26.15,259.5,75.0,58.09
2018,5,31,17,30,194.0,103.0,1.8,25.8,176.0,75.11,58.46
2018,5,31,17,45,138.0,98.0,1.7,25.45,146.0,74.96,58.53
2018,5,31,18,0,82.0,93.0,1.6,25.1,116.0,70.33,54.69
2018,5,31,18,15,87.0,78.0,1.6,25.1,98.0,59.59,45.37
2018,5,31,18,30,92.0,63.0,1.6,25.1,80.0,48.59,35.63
2018,5,31,18,45,54.5,43.5,1.35,24.2,52.5,34.18,22.94
2018,5,31,19,0,17.0,24.0,1.1,23.3,25.0,19.76,9.21
2018,5,31,19,15,12.0,13.5,1.1,23.15,14.0,11.52,0.0
2018,5,31,19,30,7.0,3.0,1.1,23.0,3.0,2.56,0.0
2018,5,31,19,45,3.5,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,7.9,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,13.89,2.24
2018,6,1,5,45,21.5,34.5,1.25,19.75,38.0,54.2,38.52
2018,6,1,6,0,42.0,53.0,1.4,20.0,60.0,92.37,71.78
2018,6,1,6,15,68.0,73.5,1.45,20.2,89.5,152.64,122.8
2018,6,1,6,30,94.0,94.0,1.5,20.4,119.0,199.85,162.42
2018,6,1,6,45,70.5,114.0,1.5,20.6,135.0,186.57,150.81
2018,6,1,7,0,47.0,134.0,1.5,20.8,151.0,186.92,149.85
2018,6,1,7,15,85.0,159.0,1.5,21.15,195.5,249.69,200.61
2018,6,1,7,30,123.0,184.0,1.5,21.5,240.0,333.14,265.51
2018,6,1,7,45,188.0,205.0,1.45,21.8,302.0,419.3,331.16
2018,6,1,8,0,253.0,226.0,1.4,22.1,364.0,528.64,410.9
2018,6,1,8,15,334.5,228.5,1.4,22.65,428.5,610.91,468.97
2018,6,1,8,30,416.0,231.0,1.4,23.2,493.0,716.99,541.1
2018,6,1,8,45,572.0,186.5,1.35,23.7,575.5,832.77,618.73
2018,6,1,9,0,728.0,142.0,1.3,24.2,658.0,938.42,682.86
2018,6,1,9,15,590.0,173.0,1.35,24.9,607.0,827.98,607.21
2018,6,1,9,30,452.0,204.0,1.4,25.6,556.0,704.02,521.59
2018,6,1,9,45,437.0,246.5,1.4,26.25,599.5,725.69,533.6
2018,6,1,10,0,422.0,289.0,1.4,26.9,643.0,743.14,541.35
2018,6,1,10,15,550.5,256.0,1.35,27.3,735.0,826.15,596.08
2018,6,1,10,30,679.0,223.0,1.3,27.7,827.0,898.62,641.46
2018,6,1,10,45,752.0,185.5,1.25,28.1,870.5,898.83,638.35
2018,6,1,11,0,825.0,148.0,1.2,28.5,914.0,891.11,631.2
2018,6,1,11,15,810.5,159.5,1.25,28.6,922.5,871.24,618.74
2018,6,1,11,30,796.0,171.0,1.3,28.7,931.0,836.84,597.13
2018,6,1,11,45,812.0,163.5,1.35,28.85,944.5,808.5,579.29
2018,6,1,12,0,828.0,156.0,1.4,29.0,958.0,768.28,553.36
2018,6,1,12,15,834.0,151.5,1.55,28.95,960.0,730.97,529.25
2018,6,1,12,30,840.0,147.0,1.7,28.9,962.0,691.72,502.87
2018,6,1,12,45,838.5,146.0,1.85,28.9,954.5,648.34,472.52
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,603.79,440.28
2018,6,1,13,15,842.0,139.5,2.1,28.8,936.0,558.64,406.45
2018,6,1,13,30,847.0,134.0,2.2,28.7,925.0,512.0,370.31
2018,6,1,13,45,830.0,140.0,2.3,28.6,900.5,461.9,330.56
2018,6,1,14,0,813.0,146.0,2.4,28.5,876.0,408.88,287.72
2018,6,1,14,15,786.0,155.5,2.35,28.35,843.0,358.75,246.23
2018,6,1,14,30,759.0,165.0,2.3,28.2,810.0,311.04,206.53
2018,6,1,14,45,782.5,144.5,2.25,28.1,786.0,257.13,161.21
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,201.02,116.25
2018,6,1,15,15,793.5,121.5,2.15,27.8,723.0,150.51,82.5
2018,6,1,15,30,781.0,119.0,2.1,27.6,684.0,101.74,60.76
2018,6,1,15,45,765.0,116.5,2.05,27.4,641.0,80.7,61.26
2018,6,1,16,0,749.0,114.0,2.0,27.2,598.0,80.82,61.62
2018,6,1,16,15,728.5,111.0,1.9,26.95,552.0,80.46,61.58
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,72.89,55.56
2018,6,1,16,45,605.5,121.5,1.7,26.4,439.0,82.35,63.74
2018,6,1,17,0,503.0,135.0,1.6,26.1,372.0,92.4,72.43
2018,6,1,17,15,322.5,134.5,1.55,25.7,280.0,91.34,71.9
2018,6,1,17,30,142.0,134.0,1.5,25.3,188.0,98.5,78.26
2018,6,1,17,45,71.0,78.5,1.45,24.95,105.5,61.23,46.95
2018,6,1,18,0,0.0,23.0,1.4,24.6,23.0,18.94,10.74
2018,6,1,18,15,0.0,17.0,1.4,24.6,17.0,13.98,6.43
2018,6,1,18,30,0.0,11.0,1.4,24.6,11.0,9.03,2.08
2018,6,1,18,45,0.0,9.0,1.5,23.9,9.0,7.39,0.56
2018,6,1,19,0,0.0,7.0,1.6,23.2,7.0,5.74,0.0
2018,6,1,19,15,0.0,4.0,1.6,23.05,4.0,3.41,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.85,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,1.0,5.0,1.25,19.6,5.0,4.92,0.0
2018,6,2,5,30,1.0,10.0,1.5,19.9,10.0,8.91,0.0
2018,6,2,5,45,0.5,19.5,1.75,20.2,19.5,16.43,7.57
2018,6,2,6,0,0.0,29.0,2.0,20.5,29.0,23.93,14.14
2018,6,2,6,15,0.0,28.0,2.0,20.85,28.0,23.08,13.65
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,22.25,13.03
2018,6,2,6,45,18.5,69.5,2.05,21.55,76.0,82.25,63.75
2018,6,2,7,0,37.0,112.0,2.1,21.9,125.0,148.24,118.17
2018,6,2,7,15,49.0,113.5,2.15,22.45,134.0,157.92,125.86
2018,6,2,7,30,61.0,115.0,2.2,23.0,143.0,169.35,134.89
2018,6,2,7,45,46.0,134.0,2.25,23.5,156.5,174.77,137.75
2018,6,2,8,0,31.0,153.0,2.3,24.0,170.0,179.22,139.79
2018,6,2,8,15,75.5,212.5,2.35,24.5,259.0,288.39,225.39
2018,6,2,8,30,120.0,272.0,2.4,25.0,348.0,420.47,324.27
2018,6,2,8,45,157.5,292.5,2.4,25.5,399.5,477.09,364.67
2018,6,2,9,0,195.0,313.0,2.4,26.0,451.0,532.87,403.87
2018,6,2,9,15,332.5,295.0,2.45,26.3,547.0,668.08,501.47
2018,6,2,9,30,470.0,277.0,2.5,26.6,643.0,801.37,593.21
2018,6,2,9,45,621.0,217.5,2.55,26.9,724.5,887.69,652.1
2018,6,2,10,0,772.0,158.0,2.6,27.2,806.0,953.09,692.84
2018,6,2,10,15,751.0,174.5,2.65,27.35,823.0,931.48,677.19
2018,6,2,10,30,730.0,191.0,2.7,27.5,840.0,915.35,666.0
2018,6,2,10,45,599.0,254.5,2.75,27.65,796.0,831.43,608.01
2018,6,2,11,0,468.0,318.0,2.8,27.8,752.0,745.71,546.86
2018,6,2,11,15,567.0,278.0,2.85,27.9,813.0,773.83,568.06
2018,6,2,11,30,666.0,238.0,2.9,28.0,874.0,794.33,582.92
2018,6,2,11,45,749.5,197.0,2.9,28.05,918.5,787.38,578.86
2018,6,2,12,0,833.0,156.0,2.9,28.1,963.0,772.72,569.4
2018,6,2,12,15,811.5,167.5,2.9,28.2,954.5,735.61,541.88
2018,6,2,12,30,790.0,179.0,2.9,28.3,946.0,689.08,507.88
2018,6,2,12,45,789.0,177.0,2.9,28.35,938.5,645.29,475.65
2018,6,2,13,0,788.0,175.0,2.9,28.4,931.0,600.45,441.91
2018,6,2,13,15,701.5,220.5,2.85,28.4,886.0,542.4,397.54
2018,6,2,13,30,615.0,266.0,2.8,28.4,841.0,489.55,356.77
2018,6,2,13,45,674.5,224.5,2.75,28.45,842.0,448.1,323.23
2018,6,2,14,0,734.0,183.0,2.7,28.5,843.0,405.2,286.92
2018,6,2,14,15,751.0,171.0,2.65,28.4,827.5,358.87,247.61
2018,6,2,14,30,768.0,159.0,2.6,28.3,812.0,310.59,206.25
2018,6,2,14,45,771.5,150.0,2.55,28.25,783.5,259.54,163.62
2018,6,2,15,0,775.0,141.0,2.5,28.2,755.0,208.25,123.01
2018,6,2,15,15,587.5,148.5,2.4,28.1,600.5,139.65,81.48
2018,6,2,15,30,400.0,156.0,2.3,28.0,446.0,105.05,69.62
2018,6,2,15,45,432.5,157.5,2.2,27.9,453.0,95.4,73.15
2018,6,2,16,0,465.0,159.0,2.1,27.8,460.0,98.96,76.32
2018,6,2,16,15,544.5,146.0,1.95,27.65,472.0,91.8,70.71
2018,6,2,16,30,624.0,133.0,1.8,27.5,484.0,87.64,67.56
2018,6,2,16,45,642.0,116.0,1.7,27.35,447.5,79.1,60.75
2018,6,2,17,0,660.0,99.0,1.6,27.2,411.0,69.86,53.31
2018,6,2,17,15,621.5,94.5,1.5,26.8,361.0,68.04,52.07
2018,6,2,17,30,583.0,90.0,1.4,26.4,311.0,66.18,50.76
2018,6,2,17,45,487.5,86.0,1.35,26.05,252.0,64.16,49.23
2018,6,2,18,0,392.0,82.0,1.3,25.7,193.0,60.35,46.08
2018,6,2,18,15,255.0,67.0,1.3,25.7,133.5,49.45,36.67
2018,6,2,18,30,118.0,52.0,1.3,25.7,74.0,39.98,28.32
2018,6,2,18,45,88.5,38.0,1.05,24.5,51.5,29.62,19.18
2018,6,2,19,0,59.0,24.0,0.8,23.3,29.0,19.02,9.0
2018,6,2,19,15,33.5,13.5,0.85,23.0,16.0,11.52,0.0
2018,6,2,19,30,8.0,3.0,0.9,22.7,3.0,2.56,0.0
2018,6,2,19,45,4.0,1.5,0.9,22.45,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.5,0.5,0.9,18.3,0.5,0.0,0.0
2018,6,3,5,0,9.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,6,3,5,15,9.0,9.0,1.15,18.85,9.5,13.51,0.0
2018,6,3,5,30,9.0,17.0,1.4,19.3,18.0,21.39,7.24
2018,6,3,5,45,51.0,34.0,1.65,19.75,42.0,86.64,65.33
2018,6,3,6,0,93.0,51.0,1.9,20.2,66.0,141.32,113.08
2018,6,3,6,15,285.0,60.0,1.9,20.7,130.0,343.07,280.7
2018,6,3,6,30,477.0,69.0,1.9,21.2,194.0,533.07,429.27
2018,6,3,6,45,550.5,72.5,1.9,21.7,247.5,616.39,489.88
2018,6,3,7,0,624.0,76.0,1.9,22.2,301.0,701.86,549.9
2018,6,3,7,15,659.5,81.5,2.0,22.95,352.0,756.35,585.63
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,810.19,620.0
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,846.75,641.45
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,887.28,665.28
