Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,15,768.0,98.5,2.3,25.7,551.0,918.45,682.57
2018,6,3,8,30,788.0,102.0,2.3,26.1,599.0,947.02,698.0
2018,6,3,8,45,803.5,105.0,2.3,26.5,644.0,967.54,708.09
2018,6,3,9,0,819.0,108.0,2.3,26.9,689.0,984.99,716.26
2018,6,3,9,15,830.0,111.5,2.3,27.15,729.5,982.56,712.17
2018,6,3,9,30,841.0,115.0,2.3,27.4,770.0,989.39,714.39
2018,6,3,9,45,849.0,117.5,2.3,27.6,805.0,988.71,712.0
2018,6,3,10,0,857.0,120.0,2.3,27.8,840.0,984.64,707.68
2018,6,3,10,15,849.0,128.5,2.3,28.0,862.5,967.51,695.21
2018,6,3,10,30,841.0,137.0,2.3,28.2,885.0,947.13,680.92
2018,6,3,10,45,807.5,157.5,2.3,28.35,891.0,924.42,665.38
2018,6,3,11,0,774.0,178.0,2.3,28.5,897.0,886.45,640.04
2018,6,3,11,15,798.5,169.0,2.3,28.65,921.5,870.49,629.15
2018,6,3,11,30,823.0,160.0,2.3,28.8,946.0,850.75,615.67
2018,6,3,11,45,822.0,163.0,2.25,28.95,954.0,817.28,592.86
2018,6,3,12,0,821.0,166.0,2.2,29.1,962.0,781.51,567.97
2018,6,3,12,15,828.5,163.5,2.2,29.25,967.5,745.36,542.42
2018,6,3,12,30,836.0,161.0,2.2,29.4,973.0,706.99,514.84
2018,6,3,12,45,734.0,210.5,2.15,29.5,919.5,638.44,464.71
2018,6,3,13,0,632.0,260.0,2.1,29.6,866.0,572.86,416.47
2018,6,3,13,15,635.0,260.5,2.05,29.65,862.0,535.91,388.39
2018,6,3,13,30,638.0,261.0,2.0,29.7,858.0,498.08,358.8
2018,6,3,13,45,668.0,238.5,1.95,29.7,851.0,455.66,325.18
2018,6,3,14,0,698.0,216.0,1.9,29.7,844.0,410.29,288.24
2018,6,3,14,15,717.0,201.0,1.85,29.7,828.5,363.27,249.18
2018,6,3,14,30,736.0,186.0,1.8,29.7,813.0,314.39,208.08
2018,6,3,14,45,661.0,212.0,1.75,29.65,758.0,269.04,173.34
2018,6,3,15,0,586.0,238.0,1.7,29.6,703.0,232.12,147.49
2018,6,3,15,15,511.5,254.0,1.6,29.55,645.0,199.06,128.43
2018,6,3,15,30,437.0,270.0,1.5,29.5,587.0,170.49,117.92
2018,6,3,15,45,300.0,272.5,1.45,29.45,484.0,167.93,130.54
2018,6,3,16,0,163.0,275.0,1.4,29.4,381.0,180.55,140.92
2018,6,3,16,15,245.0,240.0,1.4,29.2,385.5,153.14,119.58
2018,6,3,16,30,327.0,205.0,1.4,29.0,390.0,136.4,106.65
2018,6,3,16,45,389.0,179.5,1.45,28.8,379.0,116.51,90.97
2018,6,3,17,0,451.0,154.0,1.5,28.6,368.0,103.62,80.84
2018,6,3,17,15,431.0,140.0,1.35,28.15,325.0,96.17,75.11
2018,6,3,17,30,411.0,126.0,1.2,27.7,282.0,88.3,68.93
2018,6,3,17,45,344.5,111.5,1.1,27.25,229.0,79.21,61.6
2018,6,3,18,0,278.0,97.0,1.0,26.8,176.0,72.08,55.75
2018,6,3,18,15,188.5,80.5,1.0,26.8,129.0,60.21,45.57
2018,6,3,18,30,99.0,64.0,1.0,26.8,82.0,49.43,36.12
2018,6,3,18,45,66.5,46.5,0.95,25.9,57.0,36.38,24.69
2018,6,3,19,0,34.0,29.0,0.9,25.0,32.0,23.16,12.22
2018,6,3,19,15,18.5,16.0,0.9,24.8,17.5,12.98,0.0
2018,6,3,19,30,3.0,3.0,0.9,24.6,3.0,2.56,0.0
2018,6,3,19,45,1.5,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.0,15.0,1.45,17.1,22.0,77.55,0.0
2018,6,4,5,30,191.0,28.0,1.7,17.5,42.0,205.18,120.42
2018,6,4,5,45,301.5,39.5,1.9,17.85,80.5,313.85,248.96
2018,6,4,6,0,412.0,51.0,2.1,18.2,119.0,425.69,345.13
2018,6,4,6,15,487.0,59.0,2.1,18.65,167.0,512.36,415.56
2018,6,4,6,30,562.0,67.0,2.1,19.1,215.0,602.45,485.02
2018,6,4,6,45,612.5,73.5,2.1,19.5,267.0,672.07,535.91
2018,6,4,7,0,663.0,80.0,2.1,19.9,319.0,742.57,585.15
2018,6,4,7,15,698.5,85.0,2.2,20.55,371.5,797.45,621.45
2018,6,4,7,30,734.0,90.0,2.3,21.2,424.0,851.5,656.12
2018,6,4,7,45,760.0,94.5,2.4,21.8,476.0,888.53,678.3
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,929.81,703.1
2018,6,4,8,15,803.5,103.0,2.5,22.85,576.5,959.58,719.24
2018,6,4,8,30,821.0,107.0,2.5,23.3,625.0,986.53,733.42
2018,6,4,8,45,835.0,110.5,2.55,23.7,670.5,1006.28,743.46
2018,6,4,9,0,849.0,114.0,2.6,24.1,716.0,1022.79,751.5
2018,6,4,9,15,863.0,115.0,2.5,24.35,758.0,1020.14,746.13
2018,6,4,9,30,877.0,116.0,2.4,24.6,800.0,1027.05,747.28
2018,6,4,9,45,888.0,116.5,2.3,24.85,836.0,1026.95,743.93
2018,6,4,10,0,899.0,117.0,2.2,25.1,872.0,1023.34,738.54
2018,6,4,10,15,905.5,118.0,2.2,25.3,901.5,1012.29,729.91
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,997.77,719.29
2018,6,4,10,45,916.0,119.5,2.2,25.75,953.0,976.99,704.69
2018,6,4,11,0,920.0,120.0,2.2,26.0,975.0,952.95,688.16
2018,6,4,11,15,922.5,121.0,2.25,26.15,990.5,924.86,669.85
2018,6,4,11,30,925.0,122.0,2.3,26.3,1006.0,893.79,649.58
2018,6,4,11,45,926.5,121.5,2.35,26.45,1013.5,857.82,626.01
2018,6,4,12,0,928.0,121.0,2.4,26.6,1021.0,819.37,600.67
2018,6,4,12,15,929.5,119.5,2.45,26.7,1021.5,777.9,572.82
2018,6,4,12,30,931.0,118.0,2.5,26.8,1022.0,734.46,541.69
2018,6,4,12,45,931.5,115.5,2.5,26.9,1015.0,687.82,507.36
2018,6,4,13,0,932.0,113.0,2.5,27.0,1008.0,639.65,471.08
2018,6,4,13,15,929.5,111.5,2.55,27.05,993.0,589.14,432.41
2018,6,4,13,30,927.0,110.0,2.6,27.1,978.0,537.6,391.82
2018,6,4,13,45,924.0,108.0,2.6,27.15,956.5,484.66,348.84
2018,6,4,14,0,921.0,106.0,2.6,27.2,935.0,431.09,304.24
2018,6,4,14,15,915.0,104.5,2.6,27.15,906.5,376.45,258.04
2018,6,4,14,30,909.0,103.0,2.6,27.1,878.0,321.88,211.45
2018,6,4,14,45,902.0,101.0,2.6,27.1,844.0,267.07,165.27
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,212.87,122.11
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,159.09,85.34
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,106.69,61.04
2018,6,4,15,45,860.5,92.5,2.45,26.95,685.0,78.76,59.78
2018,6,4,16,0,847.0,90.0,2.4,26.9,640.0,77.52,58.97
2018,6,4,16,15,829.0,87.5,2.25,26.75,592.0,76.05,57.98
2018,6,4,16,30,811.0,85.0,2.1,26.6,544.0,65.62,49.53
2018,6,4,16,45,787.5,82.0,2.0,26.45,493.5,64.33,48.67
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,62.98,47.74
2018,6,4,17,15,731.5,75.5,1.75,25.8,391.0,61.08,46.42
2018,6,4,17,30,699.0,72.0,1.6,25.3,339.0,59.15,45.03
2018,6,4,17,45,654.0,67.0,1.4,24.8,287.5,51.25,38.49
2018,6,4,18,0,609.0,62.0,1.2,24.3,236.0,48.17,35.95
2018,6,4,18,15,544.0,56.0,1.2,24.3,188.0,44.13,32.38
2018,6,4,18,30,479.0,50.0,1.2,24.3,140.0,40.1,28.64
2018,6,4,18,45,380.0,41.0,1.15,22.6,99.0,33.35,22.56
2018,6,4,19,0,281.0,32.0,1.1,20.9,58.0,26.56,15.32
2018,6,4,19,15,163.5,19.5,1.15,20.55,32.5,15.25,0.0
2018,6,4,19,30,46.0,7.0,1.2,20.2,7.0,5.97,0.0
2018,6,4,19,45,23.0,3.5,1.25,19.85,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.3,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.4,1.0,0.0,0.0
2018,6,5,5,15,5.5,10.5,1.15,15.8,11.0,12.52,0.0
2018,6,5,5,30,7.0,20.0,1.2,16.2,21.0,25.07,10.05
2018,6,5,5,45,84.5,39.0,1.25,16.6,53.0,135.39,106.12
2018,6,5,6,0,162.0,58.0,1.3,17.0,85.0,222.2,181.4
2018,6,5,6,15,223.5,73.5,1.25,17.25,124.5,294.44,242.76
2018,6,5,6,30,285.0,89.0,1.2,17.5,164.0,390.36,320.16
2018,6,5,6,45,253.5,108.5,1.1,17.75,186.0,373.97,305.84
2018,6,5,7,0,222.0,128.0,1.0,18.0,208.0,374.07,303.97
2018,6,5,7,15,134.5,144.5,0.95,18.35,195.0,294.79,238.42
2018,6,5,7,30,47.0,161.0,0.9,18.7,182.0,210.61,168.11
2018,6,5,7,45,96.0,190.5,0.8,19.0,240.5,310.58,247.37
2018,6,5,8,0,145.0,220.0,0.7,19.3,299.0,391.73,308.16
2018,6,5,8,15,196.5,246.5,0.75,19.95,364.5,471.66,366.23
2018,6,5,8,30,248.0,273.0,0.8,20.6,430.0,573.67,437.59
2018,6,5,8,45,307.5,281.5,0.85,21.2,490.0,639.42,482.06
2018,6,5,9,0,367.0,290.0,0.9,21.8,550.0,704.36,525.14
2018,6,5,9,15,341.5,319.0,0.95,22.15,572.0,704.03,521.59
2018,6,5,9,30,316.0,348.0,1.0,22.5,594.0,701.38,517.36
2018,6,5,9,45,317.0,364.5,1.05,22.85,621.0,709.94,521.69
2018,6,5,10,0,318.0,381.0,1.1,23.2,648.0,716.55,524.64
2018,6,5,10,15,474.0,327.0,1.1,23.45,741.0,818.11,594.16
2018,6,5,10,30,630.0,273.0,1.1,23.7,834.0,900.59,648.16
2018,6,5,10,45,689.5,248.5,1.1,24.0,877.0,910.96,653.37
2018,6,5,11,0,749.0,224.0,1.1,24.3,920.0,915.7,655.62
2018,6,5,11,15,707.5,251.0,1.05,24.5,917.5,873.95,625.97
2018,6,5,11,30,666.0,278.0,1.0,24.7,915.0,830.45,595.48
2018,6,5,11,45,508.0,363.5,1.0,24.95,852.0,743.83,534.82
2018,6,5,12,0,350.0,449.0,1.0,25.2,789.0,658.92,474.94
2018,6,5,12,15,302.0,464.5,1.0,25.3,758.0,610.97,441.91
2018,6,5,12,30,254.0,480.0,1.0,25.4,727.0,565.54,409.93
2018,6,5,12,45,309.5,457.0,1.0,25.5,756.0,560.67,406.89
2018,6,5,13,0,365.0,434.0,1.0,25.6,785.0,551.46,399.95
2018,6,5,13,15,487.0,366.5,1.1,25.6,827.5,537.02,390.04
2018,6,5,13,30,609.0,299.0,1.2,25.6,870.0,511.52,370.71
2018,6,5,13,45,756.0,209.0,1.3,25.55,901.0,475.79,341.97
2018,6,5,14,0,903.0,119.0,1.4,25.5,932.0,433.96,305.82
2018,6,5,14,15,838.0,149.0,1.45,25.35,885.5,375.79,259.19
2018,6,5,14,30,773.0,179.0,1.5,25.2,839.0,328.52,220.86
2018,6,5,14,45,654.5,226.0,1.55,25.1,769.0,278.5,183.73
2018,6,5,15,0,536.0,273.0,1.6,25.0,699.0,249.83,165.59
2018,6,5,15,15,652.0,207.0,1.6,24.9,699.5,184.72,114.19
2018,6,5,15,30,768.0,141.0,1.6,24.8,700.0,120.02,73.46
2018,6,5,15,45,797.5,120.5,1.6,24.75,669.0,83.63,64.31
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,73.03,55.74
2018,6,5,16,15,811.0,95.5,1.55,24.65,590.0,71.3,54.5
2018,6,5,16,30,795.0,91.0,1.5,24.6,542.0,69.4,53.11
2018,6,5,16,45,773.5,87.0,1.5,24.6,492.0,67.61,51.8
2018,6,5,17,0,752.0,83.0,1.5,24.6,442.0,65.71,50.39
2018,6,5,17,15,722.0,78.0,1.4,24.15,390.5,62.83,48.22
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,59.83,45.92
2018,6,5,17,45,651.5,67.5,1.25,23.25,288.5,51.56,39.02
2018,6,5,18,0,611.0,62.0,1.2,22.8,238.0,48.15,36.18
2018,6,5,18,15,548.0,55.5,1.2,22.8,189.5,43.72,32.25
2018,6,5,18,30,485.0,49.0,1.2,22.8,141.0,39.25,28.12
2018,6,5,18,45,388.5,40.0,1.15,21.25,100.0,32.47,21.98
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,25.62,14.82
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,16.3,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,6.83,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.0,14.5,1.15,15.75,22.0,85.49,0.0
2018,6,6,5,30,213.0,27.0,1.3,16.4,42.0,218.74,132.55
2018,6,6,5,45,167.5,39.5,1.5,17.0,57.0,214.91,170.13
2018,6,6,6,0,122.0,52.0,1.7,17.6,72.0,180.29,146.31
2018,6,6,6,15,147.5,73.0,1.65,18.1,106.0,231.8,190.49
2018,6,6,6,30,173.0,94.0,1.6,18.6,140.0,283.28,232.94
2018,6,6,6,45,171.0,116.5,1.5,19.1,170.0,294.78,241.52
2018,6,6,7,0,169.0,139.0,1.4,19.6,200.0,322.09,261.79
2018,6,6,7,15,368.5,128.0,1.55,20.45,288.0,534.11,427.55
2018,6,6,7,30,568.0,117.0,1.7,21.3,376.0,726.68,565.67
2018,6,6,7,45,656.0,108.0,1.85,22.1,440.5,810.44,620.02
2018,6,6,8,0,744.0,99.0,2.0,22.9,505.0,888.01,669.53
2018,6,6,8,15,727.5,115.0,2.05,23.4,542.5,904.03,676.56
2018,6,6,8,30,711.0,131.0,2.1,23.9,580.0,910.53,677.9
2018,6,6,8,45,754.0,125.0,2.1,24.4,632.5,940.73,694.59
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,975.73,713.98
2018,6,6,9,15,805.5,123.5,2.05,25.25,724.0,984.5,716.08
2018,6,6,9,30,814.0,128.0,2.0,25.6,763.0,989.92,716.41
2018,6,6,9,45,819.0,132.5,1.95,25.9,796.5,988.39,712.62
2018,6,6,10,0,824.0,137.0,1.9,26.2,830.0,983.46,706.88
2018,6,6,10,15,801.5,155.0,1.85,26.45,848.5,962.24,691.15
2018,6,6,10,30,779.0,173.0,1.8,26.7,867.0,937.63,673.57
2018,6,6,10,45,785.5,174.0,1.75,26.9,889.0,921.01,661.39
2018,6,6,11,0,792.0,175.0,1.7,27.1,911.0,901.22,647.22
2018,6,6,11,15,747.5,202.5,1.7,27.25,906.5,857.24,618.25
2018,6,6,11,30,703.0,230.0,1.7,27.4,902.0,820.3,592.61
2018,6,6,11,45,710.5,228.0,1.75,27.55,912.5,791.2,573.14
2018,6,6,12,0,718.0,226.0,1.8,27.7,923.0,759.62,551.61
2018,6,6,12,15,504.0,296.5,1.85,27.75,786.0,625.76,457.57
2018,6,6,12,30,290.0,367.0,1.9,27.8,649.0,502.57,369.12
2018,6,6,12,45,211.5,290.5,1.95,27.9,495.5,371.54,275.7
2018,6,6,13,0,133.0,214.0,2.0,28.0,342.0,250.04,186.25
2018,6,6,13,15,287.0,234.5,2.0,28.05,505.0,335.54,249.48
2018,6,6,13,30,441.0,255.0,2.0,28.1,668.0,404.61,296.9
2018,6,6,13,45,310.0,260.0,2.0,28.1,547.0,320.99,234.51
2018,6,6,14,0,179.0,265.0,2.0,28.1,426.0,258.42,188.67
2018,6,6,14,15,269.5,297.5,1.95,28.05,532.0,294.7,212.2
2018,6,6,14,30,360.0,330.0,1.9,28.0,638.0,319.12,225.19
2018,6,6,14,45,362.5,300.5,1.8,27.95,600.0,264.64,182.76
2018,6,6,15,0,365.0,271.0,1.7,27.9,562.0,221.46,149.67
2018,6,6,15,15,389.5,260.0,1.65,27.9,556.0,191.86,128.13
2018,6,6,15,30,414.0,249.0,1.6,27.9,550.0,160.06,110.29
2018,6,6,15,45,299.5,254.0,1.55,27.85,465.0,158.1,123.59
2018,6,6,16,0,185.0,259.0,1.5,27.8,380.0,172.8,135.71
2018,6,6,16,15,240.5,224.0,1.45,27.65,368.5,144.17,113.11
2018,6,6,16,30,296.0,189.0,1.4,27.5,357.0,126.61,99.34
2018,6,6,16,45,452.0,155.5,1.3,27.4,385.0,102.47,79.93
2018,6,6,17,0,608.0,122.0,1.2,27.3,413.0,84.96,65.78
2018,6,6,17,15,541.0,118.0,1.15,26.85,355.0,83.91,65.29
2018,6,6,17,30,474.0,114.0,1.1,26.4,297.0,80.9,63.09
2018,6,6,17,45,428.5,101.0,1.05,25.9,248.0,72.77,56.52
2018,6,6,18,0,383.0,88.0,1.0,25.4,199.0,64.35,49.53
2018,6,6,18,15,354.0,77.5,1.0,25.4,164.0,57.52,43.61
2018,6,6,18,30,325.0,67.0,1.0,25.4,129.0,50.44,37.26
2018,6,6,18,45,243.5,52.0,1.0,23.85,91.0,39.54,27.66
2018,6,6,19,0,162.0,37.0,1.0,22.3,53.0,28.41,16.95
2018,6,6,19,15,91.5,22.0,1.1,21.95,30.0,17.19,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,5.97,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,52.0,15.5,2.35,16.1,19.0,46.86,0.0
2018,6,7,5,30,100.0,29.0,2.4,16.4,36.0,131.19,78.57
2018,6,7,5,45,140.0,44.0,2.5,16.7,62.5,186.15,147.91
2018,6,7,6,0,180.0,59.0,2.6,17.0,89.0,237.58,194.94
2018,6,7,6,15,263.5,71.5,2.55,17.55,132.5,342.42,283.24
2018,6,7,6,30,347.0,84.0,2.5,18.1,176.0,435.6,359.35
2018,6,7,6,45,397.0,99.0,2.5,18.6,225.5,507.42,415.33
2018,6,7,7,0,447.0,114.0,2.5,19.1,275.0,580.83,470.1
2018,6,7,7,15,505.0,123.0,2.4,19.65,332.0,654.97,522.56
2018,6,7,7,30,563.0,132.0,2.3,20.2,389.0,730.18,573.62
2018,6,7,7,45,591.0,140.5,2.25,20.75,438.0,785.55,608.99
2018,6,7,8,0,619.0,149.0,2.2,21.3,487.0,830.75,636.37
2018,6,7,8,15,643.5,154.5,2.1,21.8,534.5,867.12,656.78
2018,6,7,8,30,668.0,160.0,2.0,22.3,582.0,901.14,675.17
2018,6,7,8,45,687.5,164.5,1.9,22.8,626.5,926.34,687.31
2018,6,7,9,0,707.0,169.0,1.8,23.3,671.0,948.68,697.44
2018,6,7,9,15,732.5,167.0,1.75,23.7,713.5,966.77,705.59
2018,6,7,9,30,758.0,165.0,1.7,24.1,756.0,981.64,711.71
2018,6,7,9,45,783.5,158.5,1.6,24.5,794.0,980.69,707.14
2018,6,7,10,0,809.0,152.0,1.5,24.9,832.0,984.68,705.98
2018,6,7,10,15,817.5,154.0,1.45,25.25,862.0,977.09,698.44
2018,6,7,10,30,826.0,156.0,1.4,25.6,892.0,966.07,689.04
2018,6,7,10,45,832.5,157.0,1.3,25.9,915.0,948.76,675.28
2018,6,7,11,0,839.0,158.0,1.2,26.2,938.0,928.16,659.66
2018,6,7,11,15,843.5,158.5,1.15,26.4,954.0,902.13,641.8
2018,6,7,11,30,848.0,159.0,1.1,26.6,970.0,873.11,622.18
2018,6,7,11,45,851.0,158.5,1.0,26.85,978.5,828.72,592.01
2018,6,7,12,0,854.0,158.0,0.9,27.1,987.0,793.5,567.85
2018,6,7,12,15,856.5,155.5,0.8,27.25,988.0,754.33,539.91
2018,6,7,12,30,859.0,153.0,0.7,27.4,989.0,713.4,510.36
2018,6,7,12,45,861.0,150.5,0.65,27.55,983.5,670.54,479.65
2018,6,7,13,0,863.0,148.0,0.6,27.7,978.0,626.21,447.27
2018,6,7,13,15,859.0,147.5,0.55,27.8,963.5,578.57,411.91
2018,6,7,13,30,855.0,147.0,0.5,27.9,949.0,530.19,375.11
2018,6,7,13,45,849.0,146.5,0.5,27.95,928.0,480.32,336.76
2018,6,7,14,0,843.0,146.0,0.5,28.0,907.0,430.21,297.11
2018,6,7,14,15,835.5,144.5,0.5,28.0,879.0,374.12,252.38
2018,6,7,14,30,828.0,143.0,0.5,28.0,851.0,321.95,209.79
2018,6,7,14,45,815.0,143.0,0.5,28.05,816.5,270.16,167.9
2018,6,7,15,0,802.0,143.0,0.5,28.1,782.0,219.78,129.05
2018,6,7,15,15,783.5,142.0,0.5,28.0,740.5,169.78,95.49
2018,6,7,15,30,765.0,141.0,0.5,27.9,699.0,122.2,72.88
2018,6,7,15,45,711.5,150.0,0.55,27.85,644.0,90.91,69.23
2018,6,7,16,0,658.0,159.0,0.6,27.8,589.0,98.42,75.64
2018,6,7,16,15,625.5,155.0,0.6,27.7,539.0,98.61,76.05
2018,6,7,16,30,593.0,151.0,0.6,27.6,489.0,98.76,76.46
2018,6,7,16,45,619.5,131.0,0.65,27.45,455.0,88.61,68.43
2018,6,7,17,0,646.0,111.0,0.7,27.3,421.0,77.66,59.68
2018,6,7,17,15,567.0,111.5,0.75,27.05,361.0,79.35,61.4
2018,6,7,17,30,488.0,112.0,0.8,26.8,301.0,79.69,61.95
2018,6,7,17,45,411.0,104.0,0.8,26.55,247.0,74.61,57.89
2018,6,7,18,0,334.0,96.0,0.8,26.3,193.0,69.47,53.66
2018,6,7,18,15,301.5,79.0,0.8,26.3,153.5,58.2,44.01
2018,6,7,18,30,269.0,62.0,0.8,26.3,114.0,46.47,33.78
2018,6,7,18,45,201.5,49.0,0.8,24.75,81.5,37.12,25.56
2018,6,7,19,0,134.0,36.0,0.8,23.2,49.0,27.93,16.62
2018,6,7,19,15,78.5,21.5,0.8,22.85,28.0,16.84,0.0
2018,6,7,19,30,23.0,7.0,0.8,22.5,7.0,5.97,0.0
2018,6,7,19,45,11.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.8,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.35,15.0,24.13,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,64.66,35.61
2018,6,8,5,45,82.5,42.5,0.8,20.45,55.0,126.26,97.27
2018,6,8,6,0,130.0,60.0,0.9,21.0,82.0,200.59,160.4
2018,6,8,6,15,225.0,73.0,0.85,21.6,126.5,294.38,238.1
2018,6,8,6,30,320.0,86.0,0.8,22.2,171.0,415.41,332.8
2018,6,8,6,45,362.5,99.5,0.7,22.75,215.0,477.66,378.08
2018,6,8,7,0,405.0,113.0,0.6,23.3,259.0,541.27,422.4
2018,6,8,7,15,437.0,126.5,0.65,23.9,306.5,595.9,459.47
2018,6,8,7,30,469.0,140.0,0.7,24.5,354.0,650.35,495.18
2018,6,8,7,45,518.0,146.0,0.7,25.1,408.0,711.44,533.64
2018,6,8,8,0,567.0,152.0,0.7,25.7,462.0,782.41,577.28
2018,6,8,8,15,612.5,153.0,0.75,26.05,516.0,834.24,608.36
2018,6,8,8,30,658.0,154.0,0.8,26.4,570.0,884.14,637.86
2018,6,8,8,45,699.0,150.0,0.85,26.75,620.5,921.35,658.92
2018,6,8,9,0,740.0,146.0,0.9,27.1,671.0,955.81,678.23
2018,6,8,9,15,730.0,159.0,0.95,27.35,702.5,955.19,676.07
2018,6,8,9,30,720.0,172.0,1.0,27.6,734.0,951.15,672.4
2018,6,8,9,45,593.5,244.0,1.05,27.9,721.5,887.47,630.3
2018,6,8,10,0,467.0,316.0,1.1,28.2,709.0,815.91,580.89
2018,6,8,10,15,424.5,349.0,1.1,28.4,715.5,791.79,563.38
2018,6,8,10,30,382.0,382.0,1.1,28.6,722.0,751.78,535.44
2018,6,8,10,45,378.5,393.0,1.05,28.8,737.5,742.18,527.66
2018,6,8,11,0,375.0,404.0,1.0,29.0,753.0,730.76,518.44
2018,6,8,11,15,387.0,407.5,1.0,29.2,773.0,724.25,513.44
2018,6,8,11,30,399.0,411.0,1.0,29.4,793.0,715.38,506.83
2018,6,8,11,45,394.0,419.5,0.95,29.55,799.5,694.68,491.78
2018,6,8,12,0,389.0,428.0,0.9,29.7,806.0,672.62,475.91
2018,6,8,12,15,428.0,411.5,0.9,29.8,827.5,662.3,469.12
2018,6,8,12,30,467.0,395.0,0.9,29.9,849.0,646.27,458.17
2018,6,8,12,45,450.5,399.0,0.85,30.0,835.0,606.16,429.88
2018,6,8,13,0,434.0,403.0,0.8,30.1,821.0,566.93,402.07
2018,6,8,13,15,431.0,395.5,0.75,30.15,805.5,528.33,374.52
2018,6,8,13,30,428.0,388.0,0.7,30.2,790.0,490.11,346.7
2018,6,8,13,45,505.0,338.0,0.7,30.25,802.0,459.88,323.61
2018,6,8,14,0,582.0,288.0,0.7,30.3,814.0,417.8,290.7
2018,6,8,14,15,653.0,241.5,0.7,30.25,814.5,373.28,254.48
2018,6,8,14,30,724.0,195.0,0.7,30.2,815.0,321.97,211.8
2018,6,8,14,45,656.5,217.5,0.65,30.2,762.5,276.4,177.17
2018,6,8,15,0,589.0,240.0,0.6,30.2,710.0,238.4,150.34
2018,6,8,15,15,574.5,233.0,0.65,30.1,672.5,195.47,121.65
2018,6,8,15,30,560.0,226.0,0.7,30.0,635.0,156.91,102.66
2018,6,8,15,45,610.0,192.5,0.75,29.9,613.0,114.5,87.51
2018,6,8,16,0,660.0,159.0,0.8,29.8,591.0,98.37,74.95
2018,6,8,16,15,658.0,148.0,0.8,29.7,551.0,94.58,72.18
2018,6,8,16,30,656.0,137.0,0.8,29.6,511.0,90.33,69.0
2018,6,8,16,45,630.5,130.5,0.8,29.55,463.0,88.36,67.66
2018,6,8,17,0,605.0,124.0,0.8,29.5,415.0,86.2,66.15
2018,6,8,17,15,568.5,117.0,0.8,29.15,365.5,83.36,64.14
2018,6,8,17,30,532.0,110.0,0.8,28.8,316.0,80.37,61.98
2018,6,8,17,45,447.0,103.0,0.85,28.45,259.0,74.26,57.12
2018,6,8,18,0,362.0,96.0,0.9,28.1,202.0,69.68,53.43
2018,6,8,18,15,295.0,81.0,0.9,28.1,156.0,59.55,44.8
2018,6,8,18,30,228.0,66.0,0.9,28.1,110.0,50.33,36.75
2018,6,8,18,45,183.5,51.0,0.8,26.65,80.0,39.25,27.12
2018,6,8,19,0,139.0,36.0,0.7,25.2,50.0,27.97,16.58
2018,6,8,19,15,79.5,21.5,0.75,24.8,28.5,16.87,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,5.97,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,30.0,14.0,0.85,19.45,16.0,31.33,0.0
2018,6,9,5,30,55.0,26.0,1.0,20.0,30.0,80.78,46.27
2018,6,9,5,45,120.5,43.0,1.1,20.6,60.5,169.41,131.9
2018,6,9,6,0,186.0,60.0,1.2,21.2,91.0,243.74,195.82
2018,6,9,6,15,299.0,72.0,1.25,21.8,142.0,371.65,299.83
2018,6,9,6,30,412.0,84.0,1.3,22.4,193.0,490.26,392.19
2018,6,9,6,45,433.5,97.0,1.35,23.0,233.5,536.45,425.53
2018,6,9,7,0,455.0,110.0,1.4,23.6,274.0,582.51,457.8
2018,6,9,7,15,529.0,113.0,1.4,24.15,332.5,673.21,520.52
2018,6,9,7,30,603.0,116.0,1.4,24.7,391.0,758.6,576.45
2018,6,9,7,45,634.0,121.5,1.4,25.3,440.5,805.4,604.12
2018,6,9,8,0,665.0,127.0,1.4,25.9,490.0,850.65,630.39
2018,6,9,8,15,685.0,132.0,1.35,26.3,536.0,882.38,647.06
2018,6,9,8,30,705.0,137.0,1.3,26.7,582.0,911.69,662.0
2018,6,9,8,45,710.5,146.0,1.25,27.15,622.5,928.35,668.54
2018,6,9,9,0,716.0,155.0,1.2,27.6,663.0,941.94,673.27
2018,6,9,9,15,641.0,200.0,1.15,27.9,675.0,909.85,649.78
2018,6,9,9,30,566.0,245.0,1.1,28.2,687.0,865.17,617.66
2018,6,9,9,45,545.5,271.0,1.1,28.5,712.5,861.35,612.83
2018,6,9,10,0,525.0,297.0,1.1,28.8,738.0,854.48,605.73
2018,6,9,10,15,488.0,324.5,1.05,28.95,746.0,830.15,587.15
2018,6,9,10,30,451.0,352.0,1.0,29.1,754.0,803.7,567.55
2018,6,9,10,45,414.5,380.0,0.95,29.3,757.0,776.4,547.44
2018,6,9,11,0,378.0,408.0,0.9,29.5,760.0,737.51,520.19
2018,6,9,11,15,367.0,421.0,0.9,29.6,767.5,719.38,507.68
2018,6,9,11,30,356.0,434.0,0.9,29.7,775.0,699.85,494.05
2018,6,9,11,45,363.5,434.0,0.85,29.85,784.5,682.88,481.93
2018,6,9,12,0,371.0,434.0,0.8,30.0,794.0,664.15,468.59
2018,6,9,12,15,363.0,438.0,0.75,30.05,791.0,635.72,448.75
2018,6,9,12,30,355.0,442.0,0.7,30.1,788.0,606.96,428.65
2018,6,9,12,45,368.5,430.0,0.7,30.15,787.0,579.94,410.34
2018,6,9,13,0,382.0,418.0,0.7,30.2,786.0,551.85,390.87
2018,6,9,13,15,428.5,387.0,0.65,30.25,794.0,521.73,369.42
2018,6,9,13,30,475.0,356.0,0.6,30.3,802.0,492.53,347.64
2018,6,9,13,45,588.5,289.0,0.55,30.3,829.0,459.73,322.1
2018,6,9,14,0,702.0,222.0,0.5,30.3,856.0,421.31,290.55
2018,6,9,14,15,649.5,236.0,0.45,30.2,808.5,369.38,250.84
2018,6,9,14,30,597.0,250.0,0.4,30.1,761.0,322.79,215.23
2018,6,9,14,45,525.0,267.5,0.35,30.0,704.0,283.13,186.15
2018,6,9,15,0,453.0,285.0,0.3,29.9,647.0,246.22,161.0
2018,6,9,15,15,349.5,297.5,0.25,29.8,568.5,222.85,149.67
2018,6,9,15,30,246.0,310.0,0.2,29.7,490.0,198.07,139.52
2018,6,9,15,45,178.5,284.0,0.2,29.55,410.5,185.33,142.64
2018,6,9,16,0,111.0,258.0,0.2,29.4,331.0,170.85,131.92
2018,6,9,16,15,63.5,199.0,0.2,29.35,240.0,146.56,113.3
2018,6,9,16,30,16.0,140.0,0.2,29.3,149.0,112.73,86.8
2018,6,9,16,45,20.5,112.5,0.2,29.25,123.0,88.7,67.78
2018,6,9,17,0,25.0,85.0,0.2,29.2,97.0,68.85,51.83
2018,6,9,17,15,44.0,79.5,0.25,28.9,98.0,64.89,48.87
2018,6,9,17,30,63.0,74.0,0.3,28.6,99.0,58.17,43.5
2018,6,9,17,45,35.5,50.0,0.35,28.25,63.5,40.35,28.69
2018,6,9,18,0,8.0,26.0,0.4,27.9,28.0,22.08,13.24
2018,6,9,18,15,4.0,17.5,0.4,27.9,18.5,14.81,7.02
2018,6,9,18,30,0.0,9.0,0.4,27.9,9.0,7.39,0.62
2018,6,9,18,45,0.0,7.0,0.4,27.1,7.0,5.74,0.0
2018,6,9,19,0,0.0,5.0,0.4,26.3,5.0,4.1,0.0
2018,6,9,19,15,0.0,3.0,0.4,26.0,3.0,2.46,0.0
2018,6,9,19,30,0.0,1.0,0.4,25.7,1.0,0.85,0.0
2018,6,9,19,45,0.0,0.5,0.45,25.45,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.0,0.8,20.05,19.0,49.93,0.0
2018,6,10,5,30,110.0,28.0,0.9,20.5,36.0,135.48,81.23
2018,6,10,5,45,187.5,44.0,1.05,20.95,70.5,236.7,184.75
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,321.74,257.47
2018,6,10,6,15,331.0,73.0,1.2,21.95,148.0,398.88,320.43
2018,6,10,6,30,397.0,86.0,1.2,22.5,191.0,480.22,383.71
2018,6,10,6,45,449.0,95.5,1.25,23.0,238.5,547.84,433.49
2018,6,10,7,0,501.0,105.0,1.3,23.5,286.0,617.38,482.6
2018,6,10,7,15,539.0,112.5,1.35,24.05,334.5,681.84,526.07
2018,6,10,7,30,577.0,120.0,1.4,24.6,383.0,738.29,562.54
2018,6,10,7,45,607.0,126.0,1.45,25.15,431.5,784.31,590.91
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,828.8,617.7
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,862.82,636.85
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,894.53,654.31
2018,6,10,8,45,698.5,147.0,1.55,26.9,616.0,917.32,666.49
2018,6,10,9,0,716.0,151.0,1.6,27.3,659.0,937.32,676.95
2018,6,10,9,15,727.5,156.0,1.65,27.55,698.0,949.37,682.82
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,958.28,686.88
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,951.29,681.02
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,949.25,678.62
2018,6,10,10,15,760.5,173.0,1.85,28.4,832.0,941.45,673.02
2018,6,10,10,30,767.0,176.0,1.9,28.5,860.0,930.39,665.52
2018,6,10,10,45,770.5,179.5,1.95,28.55,881.5,913.76,654.71
2018,6,10,11,0,774.0,183.0,2.0,28.6,903.0,894.04,642.01
2018,6,10,11,15,777.0,184.5,2.0,28.6,918.0,869.08,625.61
2018,6,10,11,30,780.0,186.0,2.0,28.6,933.0,841.33,607.46
2018,6,10,11,45,765.5,197.0,2.0,28.55,935.5,804.76,583.09
2018,6,10,12,0,751.0,208.0,2.0,28.5,938.0,766.53,556.72
2018,6,10,12,15,738.5,215.5,2.0,28.45,934.0,730.89,531.65
2018,6,10,12,30,726.0,223.0,2.0,28.4,930.0,688.62,501.81
2018,6,10,12,45,757.5,202.5,2.0,28.3,936.0,650.29,474.9
2018,6,10,13,0,789.0,182.0,2.0,28.2,942.0,612.65,447.43
2018,6,10,13,15,778.5,184.0,1.95,28.2,925.0,564.8,411.21
2018,6,10,13,30,768.0,186.0,1.9,28.2,908.0,517.02,374.25
2018,6,10,13,45,776.5,177.0,1.85,28.15,893.0,470.29,337.11
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,422.22,297.89
2018,6,10,14,15,772.0,168.5,1.8,28.1,849.0,372.1,256.68
2018,6,10,14,30,759.0,169.0,1.8,28.1,820.0,323.05,215.89
2018,6,10,14,45,488.0,260.0,1.75,28.1,672.5,271.07,182.86
2018,6,10,15,0,217.0,351.0,1.7,28.1,525.0,270.29,191.97
2018,6,10,15,15,159.0,339.0,1.7,28.15,463.0,238.51,171.53
2018,6,10,15,30,101.0,327.0,1.7,28.2,401.0,227.39,167.45
2018,6,10,15,45,252.5,281.0,1.65,28.2,450.5,170.94,133.48
2018,6,10,16,0,404.0,235.0,1.6,28.2,500.0,140.29,109.42
2018,6,10,16,15,539.5,180.0,1.55,28.1,506.0,114.11,88.63
2018,6,10,16,30,675.0,125.0,1.5,28.0,512.0,82.67,63.21
2018,6,10,16,45,648.5,120.0,1.4,27.9,464.0,81.36,62.42
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,79.93,61.49
2018,6,10,17,15,586.0,108.5,1.2,27.5,366.5,77.19,59.5
2018,6,10,17,30,550.0,102.0,1.1,27.2,317.0,74.32,57.36
2018,6,10,17,45,497.0,95.0,1.05,26.9,268.0,70.76,54.58
2018,6,10,18,0,444.0,88.0,1.0,26.6,219.0,64.78,49.64
2018,6,10,18,15,309.0,77.5,1.0,26.6,160.0,57.11,43.06
2018,6,10,18,30,174.0,67.0,1.0,26.6,101.0,50.73,37.36
2018,6,10,18,45,135.0,50.0,0.9,25.75,72.0,38.39,26.56
2018,6,10,19,0,96.0,33.0,0.8,24.9,43.0,25.76,15.01
2018,6,10,19,15,55.5,20.0,0.8,24.8,25.0,15.78,0.0
2018,6,10,19,30,15.0,7.0,0.8,24.7,7.0,5.97,0.0
2018,6,10,19,45,7.5,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,23.0,12.5,0.7,20.5,14.0,25.51,0.0
2018,6,11,5,30,38.0,23.0,0.8,20.7,26.0,62.0,34.34
2018,6,11,5,45,68.0,40.5,0.85,20.9,50.0,111.09,84.87
2018,6,11,6,0,98.0,58.0,0.9,21.1,74.0,156.68,124.78
2018,6,11,6,15,152.0,76.0,0.95,21.25,111.5,239.83,194.02
2018,6,11,6,30,206.0,94.0,1.0,21.4,149.0,310.65,251.76
2018,6,11,6,45,364.0,95.5,1.05,21.55,217.5,473.12,379.65
2018,6,11,7,0,522.0,97.0,1.1,21.7,286.0,634.75,497.74
2018,6,11,7,15,508.5,115.0,1.15,22.15,322.5,647.18,503.23
2018,6,11,7,30,495.0,133.0,1.2,22.6,359.0,665.96,514.44
2018,6,11,7,45,449.0,165.0,1.3,23.0,388.0,667.28,512.61
2018,6,11,8,0,403.0,197.0,1.4,23.4,417.0,663.5,506.61
2018,6,11,8,15,440.0,205.0,1.45,23.85,465.5,711.45,538.49
2018,6,11,8,30,477.0,213.0,1.5,24.3,514.0,758.25,568.46
2018,6,11,8,45,566.0,194.0,1.55,24.7,577.0,834.69,619.25
2018,6,11,9,0,655.0,175.0,1.6,25.1,640.0,902.52,661.19
2018,6,11,9,15,689.0,170.5,1.6,25.3,685.0,926.78,674.1
2018,6,11,9,30,723.0,166.0,1.6,25.5,730.0,947.87,685.43
2018,6,11,9,45,708.5,183.0,1.6,25.65,757.0,940.64,678.9
2018,6,11,10,0,694.0,200.0,1.6,25.8,784.0,929.98,670.65
2018,6,11,10,15,653.0,233.0,1.6,25.95,797.5,906.13,653.83
2018,6,11,10,30,612.0,266.0,1.6,26.1,811.0,878.74,633.7
2018,6,11,10,45,578.0,287.5,1.55,26.2,813.0,844.76,609.34
2018,6,11,11,0,544.0,309.0,1.5,26.3,815.0,809.02,583.92
2018,6,11,11,15,433.5,377.5,1.5,26.35,785.0,748.72,540.74
2018,6,11,11,30,323.0,446.0,1.5,26.4,755.0,683.25,494.1
2018,6,11,11,45,321.5,441.5,1.5,26.45,751.5,656.04,475.78
2018,6,11,12,0,320.0,437.0,1.5,26.5,748.0,628.09,456.47
2018,6,11,12,15,317.0,412.5,1.45,26.5,721.0,582.35,424.86
2018,6,11,12,30,314.0,388.0,1.4,26.5,694.0,537.4,393.49
2018,6,11,12,45,204.5,385.0,1.35,26.55,584.0,441.37,324.41
2018,6,11,13,0,95.0,382.0,1.3,26.6,474.0,360.36,265.4
2018,6,11,13,15,66.0,320.0,1.2,26.55,383.5,291.1,215.22
2018,6,11,13,30,37.0,258.0,1.1,26.5,293.0,223.61,165.57
2018,6,11,13,45,49.0,224.5,0.95,26.5,269.5,199.68,147.66
2018,6,11,14,0,61.0,191.0,0.8,26.5,246.0,170.56,125.35
2018,6,11,14,15,117.0,274.5,0.65,26.4,376.0,241.43,176.55
2018,6,11,14,30,173.0,358.0,0.5,26.3,506.0,299.07,215.45
2018,6,11,14,45,274.5,344.0,0.35,26.2,568.5,284.53,199.48
2018,6,11,15,0,376.0,330.0,0.2,26.1,631.0,272.08,185.24
2018,6,11,15,15,279.5,323.0,0.35,25.9,540.5,229.77,159.84
2018,6,11,15,30,183.0,316.0,0.5,25.7,450.0,213.04,154.87
2018,6,11,15,45,275.5,265.0,0.65,25.45,453.0,163.11,128.04
2018,6,11,16,0,368.0,214.0,0.8,25.2,456.0,127.64,100.18
2018,6,11,16,15,311.5,218.5,0.95,24.95,412.5,142.2,112.64
2018,6,11,16,30,255.0,223.0,1.1,24.7,369.0,145.05,115.47
2018,6,11,16,45,189.5,208.5,1.2,24.4,311.5,144.89,115.9
2018,6,11,17,0,124.0,194.0,1.3,24.1,254.0,135.15,108.44
2018,6,11,17,15,64.5,138.5,1.35,23.8,169.5,105.65,84.34
2018,6,11,17,30,5.0,83.0,1.4,23.5,85.0,68.29,53.1
2018,6,11,17,45,2.5,57.5,1.4,23.2,58.5,47.63,35.62
2018,6,11,18,0,0.0,32.0,1.4,22.9,32.0,26.4,17.34
2018,6,11,18,15,0.0,28.0,1.4,22.9,28.0,23.08,14.42
2018,6,11,18,30,0.0,24.0,1.4,22.9,24.0,19.77,11.43
2018,6,11,18,45,0.0,18.5,1.4,22.35,18.5,15.23,7.34
2018,6,11,19,0,0.0,13.0,1.4,21.8,13.0,10.69,3.06
2018,6,11,19,15,0.0,7.5,1.5,21.6,7.5,6.16,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.71,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.56,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,4.92,0.0
2018,6,12,5,45,0.0,11.0,2.4,16.95,11.0,9.03,1.72
2018,6,12,6,0,0.0,16.0,2.5,17.1,16.0,13.16,5.38
2018,6,12,6,15,1.0,24.0,2.55,17.3,24.5,20.58,11.83
2018,6,12,6,30,2.0,32.0,2.6,17.5,33.0,28.08,18.32
2018,6,12,6,45,4.0,46.5,2.65,17.7,48.0,41.95,30.15
2018,6,12,7,0,6.0,61.0,2.7,17.9,63.0,55.96,41.97
2018,6,12,7,15,6.0,64.0,2.7,18.25,66.5,58.63,44.01
2018,6,12,7,30,6.0,67.0,2.7,18.6,70.0,61.28,46.0
2018,6,12,7,45,8.0,89.5,2.65,18.9,93.5,82.49,63.4
2018,6,12,8,0,10.0,112.0,2.6,19.2,117.0,105.06,81.65
2018,6,12,8,15,14.5,145.5,2.55,19.6,154.0,140.75,110.3
2018,6,12,8,30,19.0,179.0,2.5,20.0,191.0,176.66,138.56
2018,6,12,8,45,12.5,165.5,2.45,20.45,173.5,156.02,121.16
2018,6,12,9,0,6.0,152.0,2.4,20.9,156.0,136.23,104.64
2018,6,12,9,15,3.0,111.0,2.35,21.25,113.0,96.28,72.35
2018,6,12,9,30,0.0,70.0,2.3,21.6,70.0,58.35,41.61
2018,6,12,9,45,0.0,77.5,2.25,21.95,77.5,64.68,46.56
2018,6,12,10,0,0.0,85.0,2.2,22.3,85.0,71.02,51.46
2018,6,12,10,15,0.5,97.5,2.1,22.55,98.0,82.25,60.26
2018,6,12,10,30,1.0,110.0,2.0,22.8,111.0,93.46,68.97
2018,6,12,10,45,3.0,135.0,1.9,23.05,138.0,116.7,87.11
2018,6,12,11,0,5.0,160.0,1.8,23.3,165.0,139.76,104.89
2018,6,12,11,15,4.5,156.0,1.75,23.55,160.5,135.55,101.36
2018,6,12,11,30,4.0,152.0,1.7,23.8,156.0,131.38,97.93
2018,6,12,11,45,3.0,140.5,1.6,24.05,143.5,120.5,89.32
2018,6,12,12,0,2.0,129.0,1.5,24.3,131.0,109.77,80.85
2018,6,12,12,15,1.5,116.5,1.5,24.5,118.0,98.7,72.18
2018,6,12,12,30,1.0,104.0,1.5,24.7,105.0,87.74,63.59
2018,6,12,12,45,3.5,133.0,1.45,24.85,136.5,113.21,83.39
2018,6,12,13,0,6.0,162.0,1.4,25.0,168.0,138.09,102.5
2018,6,12,13,15,13.5,213.5,1.4,25.1,226.5,183.1,136.8
2018,6,12,13,30,21.0,265.0,1.4,25.2,285.0,221.02,165.17
2018,6,12,13,45,33.5,323.0,1.4,25.3,354.0,265.22,197.76
2018,6,12,14,0,46.0,381.0,1.4,25.4,423.0,304.43,226.08
2018,6,12,14,15,78.0,378.5,1.35,25.45,446.5,306.05,226.12
2018,6,12,14,30,110.0,376.0,1.3,25.5,470.0,292.35,214.61
2018,6,12,14,45,140.0,366.0,1.3,25.5,481.0,280.65,204.47
2018,6,12,15,0,170.0,356.0,1.3,25.5,492.0,265.75,192.02
2018,6,12,15,15,102.5,319.0,1.3,25.4,400.0,222.04,162.83
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,199.7,149.69
2018,6,12,15,45,33.0,263.0,1.25,25.25,286.0,184.2,145.55
2018,6,12,16,0,31.0,244.0,1.2,25.2,264.0,172.91,136.92
2018,6,12,16,15,17.0,198.5,1.25,25.05,209.5,154.32,122.43
2018,6,12,16,30,3.0,153.0,1.3,24.9,155.0,121.86,96.39
2018,6,12,16,45,1.5,115.0,1.3,24.7,116.0,93.68,73.48
2018,6,12,17,0,0.0,77.0,1.3,24.5,77.0,63.91,48.82
2018,6,12,17,15,0.0,72.0,1.25,24.25,72.0,59.72,45.53
2018,6,12,17,30,0.0,67.0,1.2,24.0,67.0,55.53,42.16
2018,6,12,17,45,38.0,54.5,1.15,23.7,66.0,43.73,32.2
2018,6,12,18,0,76.0,42.0,1.1,23.4,65.0,32.36,22.46
2018,6,12,18,15,154.5,46.0,1.1,23.4,81.0,33.63,23.52
2018,6,12,18,30,233.0,50.0,1.1,23.4,97.0,37.49,26.62
2018,6,12,18,45,126.0,29.5,0.85,22.45,54.0,22.31,13.38
2018,6,12,19,0,19.0,9.0,0.6,21.5,11.0,7.83,0.76
2018,6,12,19,15,21.0,8.0,0.6,21.25,9.0,6.59,0.0
2018,6,12,19,30,23.0,7.0,0.6,21.0,7.0,5.97,0.0
2018,6,12,19,45,11.5,3.5,0.55,20.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.55,9.5,14.13,0.0
2018,6,13,5,30,14.0,16.0,1.6,19.1,17.0,23.17,9.43
2018,6,13,5,45,7.0,23.0,1.85,19.65,23.5,24.58,14.44
2018,6,13,6,0,0.0,30.0,2.1,20.2,30.0,24.76,14.86
2018,6,13,6,15,44.0,54.0,2.2,20.65,65.5,88.77,69.89
2018,6,13,6,30,88.0,78.0,2.3,21.1,101.0,169.65,138.0
