Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,45,144.0,105.5,2.4,21.5,153.0,254.56,208.09
2018,6,13,7,0,200.0,133.0,2.5,21.9,205.0,360.44,292.16
2018,6,13,7,15,159.5,155.5,2.5,22.3,218.5,332.49,267.52
2018,6,13,7,30,119.0,178.0,2.5,22.7,232.0,320.61,255.57
2018,6,13,7,45,219.0,191.5,2.55,23.1,305.5,452.95,358.51
2018,6,13,8,0,319.0,205.0,2.6,23.5,379.0,567.22,443.57
2018,6,13,8,15,274.0,211.0,2.6,23.85,370.5,528.43,411.28
2018,6,13,8,30,229.0,217.0,2.6,24.2,362.0,487.81,378.58
2018,6,13,8,45,139.5,240.0,2.6,24.55,330.0,398.26,308.01
2018,6,13,9,0,50.0,263.0,2.6,24.9,298.0,307.47,235.67
2018,6,13,9,15,130.5,311.5,2.6,25.25,411.5,459.36,350.23
2018,6,13,9,30,211.0,360.0,2.6,25.6,525.0,587.41,442.0
2018,6,13,9,45,316.5,334.5,2.55,25.9,594.5,678.35,506.2
2018,6,13,10,0,422.0,309.0,2.5,26.2,664.0,765.17,565.71
2018,6,13,10,15,598.0,241.0,2.55,26.5,763.5,860.8,632.42
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,935.17,680.59
2018,6,13,10,45,781.5,173.5,2.6,27.1,885.5,919.48,668.15
2018,6,13,11,0,789.0,174.0,2.6,27.4,908.0,900.61,654.56
2018,6,13,11,15,689.0,223.0,2.6,27.6,872.0,835.96,610.41
2018,6,13,11,30,589.0,272.0,2.6,27.8,836.0,764.17,559.34
2018,6,13,11,45,419.0,346.5,2.6,28.05,749.5,661.02,484.74
2018,6,13,12,0,249.0,421.0,2.6,28.3,663.0,560.59,411.12
2018,6,13,12,15,535.5,292.0,2.6,28.4,813.5,645.24,475.25
2018,6,13,12,30,822.0,163.0,2.6,28.5,964.0,706.35,519.34
2018,6,13,12,45,832.0,154.0,2.6,28.6,960.5,658.87,484.31
2018,6,13,13,0,842.0,145.0,2.6,28.7,957.0,616.49,452.55
2018,6,13,13,15,791.5,172.0,2.65,28.7,926.5,565.64,413.85
2018,6,13,13,30,741.0,199.0,2.7,28.7,896.0,515.14,374.86
2018,6,13,13,45,730.0,197.5,2.7,28.7,871.5,463.53,334.33
2018,6,13,14,0,719.0,196.0,2.7,28.7,847.0,414.04,294.4
2018,6,13,14,15,703.5,196.0,2.7,28.65,817.0,364.82,254.08
2018,6,13,14,30,688.0,196.0,2.7,28.6,787.0,317.04,214.51
2018,6,13,14,45,740.5,164.5,2.7,28.5,778.0,273.51,176.09
2018,6,13,15,0,793.0,133.0,2.7,28.4,769.0,218.14,129.79
2018,6,13,15,15,780.5,131.0,2.65,28.3,731.0,168.75,94.76
2018,6,13,15,30,768.0,129.0,2.6,28.2,693.0,121.08,69.63
2018,6,13,15,45,752.5,125.5,2.55,28.1,650.5,85.42,64.89
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,85.15,64.92
2018,6,13,16,15,676.0,130.5,2.45,27.85,550.5,83.52,63.81
2018,6,13,16,30,615.0,139.0,2.4,27.7,493.0,90.61,69.92
2018,6,13,16,45,629.0,123.0,2.3,27.5,456.5,82.9,63.82
2018,6,13,17,0,643.0,107.0,2.2,27.3,420.0,74.52,57.13
2018,6,13,17,15,585.5,105.5,2.05,27.0,366.0,74.85,57.69
2018,6,13,17,30,528.0,104.0,1.9,26.7,312.0,75.4,58.42
2018,6,13,17,45,329.0,100.0,1.75,26.35,223.5,70.9,54.84
2018,6,13,18,0,130.0,96.0,1.6,26.0,135.0,73.06,56.81
2018,6,13,18,15,89.0,80.0,1.6,26.0,104.5,61.36,46.79
2018,6,13,18,30,48.0,64.0,1.6,26.0,74.0,50.57,37.35
2018,6,13,18,45,24.5,45.0,1.3,25.0,50.0,36.2,24.87
2018,6,13,19,0,1.0,26.0,1.0,24.0,26.0,21.49,11.8
2018,6,13,19,15,3.5,15.5,1.05,23.8,15.5,12.8,0.0
2018,6,13,19,30,6.0,5.0,1.1,23.6,5.0,4.27,0.0
2018,6,13,19,45,3.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,26.5,13.5,1.25,21.3,15.5,28.59,0.0
2018,6,14,5,30,48.0,25.0,1.4,21.6,29.0,73.39,41.38
2018,6,14,5,45,87.5,42.0,1.55,21.9,54.5,128.44,98.7
2018,6,14,6,0,127.0,59.0,1.7,22.2,80.0,195.99,156.47
2018,6,14,6,15,221.5,74.0,1.7,22.6,126.5,292.58,237.11
2018,6,14,6,30,316.0,89.0,1.7,23.0,173.0,415.39,334.76
2018,6,14,6,45,412.0,95.0,1.7,23.4,228.5,514.09,410.4
2018,6,14,7,0,508.0,101.0,1.7,23.8,284.0,617.65,485.19
2018,6,14,7,15,530.0,111.5,1.75,24.3,328.5,671.67,521.39
2018,6,14,7,30,552.0,122.0,1.8,24.8,373.0,716.13,550.11
2018,6,14,7,45,583.5,128.0,1.85,25.35,421.5,763.26,579.9
2018,6,14,8,0,615.0,134.0,1.9,25.9,470.0,808.98,608.01
2018,6,14,8,15,646.5,136.5,1.9,26.3,518.5,848.82,631.51
2018,6,14,8,30,678.0,139.0,1.9,26.7,567.0,886.59,653.29
2018,6,14,8,45,715.0,135.0,1.85,27.15,615.5,919.75,671.08
2018,6,14,9,0,752.0,131.0,1.8,27.6,664.0,943.9,682.83
2018,6,14,9,15,756.5,139.0,1.7,27.85,702.0,952.68,684.7
2018,6,14,9,30,761.0,147.0,1.6,28.1,740.0,958.16,684.68
2018,6,14,9,45,760.5,156.5,1.5,28.35,772.5,956.81,680.46
2018,6,14,10,0,760.0,166.0,1.4,28.6,805.0,952.1,674.33
2018,6,14,10,15,772.0,165.5,1.3,28.8,834.5,946.35,667.83
2018,6,14,10,30,784.0,165.0,1.2,29.0,864.0,937.24,659.36
2018,6,14,10,45,794.5,164.0,1.1,29.15,888.0,922.88,647.92
2018,6,14,11,0,805.0,163.0,1.0,29.3,912.0,905.23,634.61
2018,6,14,11,15,732.5,206.5,1.0,29.4,897.0,859.23,605.46
2018,6,14,11,30,660.0,250.0,1.0,29.5,882.0,805.66,569.51
2018,6,14,11,45,672.5,244.5,0.95,29.65,893.5,779.05,551.53
2018,6,14,12,0,685.0,239.0,0.9,29.8,905.0,749.8,531.36
2018,6,14,12,15,727.0,215.0,0.9,29.8,923.0,724.62,515.04
2018,6,14,12,30,769.0,191.0,0.9,29.8,941.0,692.36,493.59
2018,6,14,12,45,690.0,233.5,0.9,29.8,903.0,635.66,453.66
2018,6,14,13,0,611.0,276.0,0.9,29.8,865.0,579.36,413.81
2018,6,14,13,15,495.0,335.0,0.9,29.8,808.0,524.89,374.53
2018,6,14,13,30,379.0,394.0,0.9,29.8,751.0,480.07,342.0
2018,6,14,13,45,523.0,309.5,0.85,29.75,790.5,452.94,320.82
2018,6,14,14,0,667.0,225.0,0.8,29.7,830.0,413.72,288.64
2018,6,14,14,15,737.0,182.5,0.8,29.65,832.0,373.22,254.42
2018,6,14,14,30,807.0,140.0,0.8,29.6,834.0,321.13,210.32
2018,6,14,14,45,798.0,138.0,0.8,29.55,801.5,270.23,168.9
2018,6,14,15,0,789.0,136.0,0.8,29.5,769.0,220.31,129.79
2018,6,14,15,15,743.5,145.0,0.8,29.45,718.0,174.25,99.12
2018,6,14,15,30,698.0,154.0,0.8,29.4,667.0,124.28,72.81
2018,6,14,15,45,631.5,164.0,0.8,29.4,607.0,96.99,73.7
2018,6,14,16,0,565.0,174.0,0.8,29.4,547.0,105.45,80.8
2018,6,14,16,15,467.5,182.5,0.8,29.3,475.5,114.04,88.0
2018,6,14,16,30,370.0,191.0,0.8,29.2,404.0,119.89,93.03
2018,6,14,16,45,448.0,162.5,0.8,29.1,397.5,106.3,82.34
2018,6,14,17,0,526.0,134.0,0.8,29.0,391.0,91.56,70.62
2018,6,14,17,15,513.5,121.0,0.75,28.8,348.5,84.48,65.12
2018,6,14,17,30,501.0,108.0,0.7,28.6,306.0,77.0,59.18
2018,6,14,17,45,439.0,100.0,0.65,28.4,255.5,71.99,55.21
2018,6,14,18,0,377.0,92.0,0.6,28.2,205.0,66.88,51.05
2018,6,14,18,15,243.5,80.5,0.6,28.2,148.0,60.7,45.77
2018,6,14,18,30,110.0,69.0,0.6,28.2,91.0,53.18,39.17
2018,6,14,18,45,114.0,51.5,0.55,27.7,69.0,39.39,27.22
2018,6,14,19,0,118.0,34.0,0.5,27.2,47.0,26.6,15.73
2018,6,14,19,15,76.0,21.0,0.5,27.05,28.0,16.6,0.55
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,6.83,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,52.5,14.5,2.45,18.95,18.0,46.16,0.0
2018,6,15,5,30,97.0,27.0,2.5,19.2,34.0,123.78,74.03
2018,6,15,5,45,209.0,40.0,2.55,19.4,70.5,245.04,193.93
2018,6,15,6,0,321.0,53.0,2.6,19.6,107.0,353.38,287.36
2018,6,15,6,15,402.0,62.0,2.55,20.15,153.0,445.03,362.77
2018,6,15,6,30,483.0,71.0,2.5,20.7,199.0,538.52,435.69
2018,6,15,6,45,535.0,77.0,2.45,21.25,247.0,606.54,485.91
2018,6,15,7,0,587.0,83.0,2.4,21.8,295.0,675.63,534.68
2018,6,15,7,15,625.0,88.0,2.5,22.55,345.0,731.05,571.96
2018,6,15,7,30,663.0,93.0,2.6,23.3,395.0,786.02,607.79
2018,6,15,7,45,692.5,97.0,2.65,24.0,445.0,830.52,635.11
2018,6,15,8,0,722.0,101.0,2.7,24.7,495.0,867.69,656.84
2018,6,15,8,15,744.0,104.5,2.65,25.15,543.0,900.93,675.45
2018,6,15,8,30,766.0,108.0,2.6,25.6,591.0,931.68,692.12
2018,6,15,8,45,784.0,109.5,2.6,26.1,635.5,953.25,702.82
2018,6,15,9,0,802.0,111.0,2.6,26.6,680.0,971.86,711.64
2018,6,15,9,15,814.5,113.5,2.55,26.9,720.5,982.93,715.71
2018,6,15,9,30,827.0,116.0,2.5,27.2,761.0,977.99,709.61
2018,6,15,9,45,837.0,118.0,2.45,27.55,796.5,979.47,707.83
2018,6,15,10,0,847.0,120.0,2.4,27.9,832.0,977.6,703.98
2018,6,15,10,15,853.0,122.5,2.35,28.1,861.0,968.91,696.37
2018,6,15,10,30,859.0,125.0,2.3,28.3,890.0,956.86,686.83
2018,6,15,10,45,862.5,126.5,2.25,28.55,912.0,938.2,673.1
2018,6,15,11,0,866.0,128.0,2.2,28.8,934.0,916.42,657.55
2018,6,15,11,15,868.0,130.0,2.15,28.9,949.5,890.71,640.0
2018,6,15,11,30,870.0,132.0,2.1,29.0,965.0,862.12,620.67
2018,6,15,11,45,870.5,133.5,2.05,29.15,973.5,829.19,598.44
2018,6,15,12,0,871.0,135.0,2.0,29.3,982.0,793.9,574.66
2018,6,15,12,15,870.5,135.5,2.0,29.4,983.0,754.99,548.32
2018,6,15,12,30,870.0,136.0,2.0,29.5,984.0,714.35,519.42
2018,6,15,12,45,868.5,135.5,2.0,29.55,977.5,670.82,488.04
2018,6,15,13,0,867.0,135.0,2.0,29.6,971.0,626.03,455.03
2018,6,15,13,15,836.0,154.5,2.0,29.55,951.5,577.24,418.33
2018,6,15,13,30,805.0,174.0,2.0,29.5,932.0,531.03,382.65
2018,6,15,13,45,787.0,180.5,2.0,29.45,908.0,481.61,344.0
2018,6,15,14,0,769.0,187.0,2.0,29.4,884.0,433.24,305.25
2018,6,15,14,15,747.5,191.5,1.95,29.25,852.5,378.5,261.37
2018,6,15,14,30,726.0,196.0,1.9,29.1,821.0,329.53,221.33
2018,6,15,14,45,709.5,193.0,1.9,28.9,784.0,279.17,180.59
2018,6,15,15,0,693.0,190.0,1.9,28.7,747.0,230.76,142.84
2018,6,15,15,15,743.5,155.5,1.8,28.55,726.5,181.91,105.69
2018,6,15,15,30,794.0,121.0,1.7,28.4,706.0,119.6,66.89
2018,6,15,15,45,768.5,122.0,1.6,28.25,660.0,83.45,63.17
2018,6,15,16,0,743.0,123.0,1.5,28.1,614.0,85.83,65.39
2018,6,15,16,15,736.5,115.0,1.45,28.05,571.5,82.57,62.92
2018,6,15,16,30,730.0,107.0,1.4,28.0,529.0,78.97,60.18
2018,6,15,16,45,701.0,104.0,1.35,27.9,479.5,71.37,54.12
2018,6,15,17,0,672.0,101.0,1.3,27.8,430.0,70.76,53.85
2018,6,15,17,15,646.5,94.5,1.2,27.5,382.0,67.73,51.58
2018,6,15,17,30,621.0,88.0,1.1,27.2,334.0,64.5,49.11
2018,6,15,17,45,578.5,81.5,1.05,26.9,285.0,60.92,46.29
2018,6,15,18,0,536.0,75.0,1.0,26.6,236.0,57.23,43.27
2018,6,15,18,15,475.5,67.0,1.0,26.6,190.0,52.08,38.83
2018,6,15,18,30,415.0,59.0,1.0,26.6,144.0,46.83,34.13
2018,6,15,18,45,331.0,48.0,0.9,25.3,104.0,36.87,25.43
2018,6,15,19,0,247.0,37.0,0.8,24.0,64.0,28.59,17.66
2018,6,15,19,15,149.5,23.5,0.85,23.6,37.5,18.27,1.91
2018,6,15,19,30,52.0,10.0,0.9,23.2,11.0,8.54,0.0
2018,6,15,19,45,26.0,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.5,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,5.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,24.5,12.5,0.35,20.45,14.0,26.42,0.0
2018,6,16,5,30,44.0,24.0,0.4,20.9,27.0,68.31,37.89
2018,6,16,5,45,72.0,41.5,0.45,21.35,51.5,116.15,88.57
2018,6,16,6,0,100.0,59.0,0.5,21.8,76.0,160.01,126.77
2018,6,16,6,15,145.0,77.5,0.55,22.5,111.0,236.44,189.45
2018,6,16,6,30,190.0,96.0,0.6,23.2,146.0,299.93,240.13
2018,6,16,6,45,207.5,115.0,0.6,23.9,180.5,342.13,271.89
2018,6,16,7,0,225.0,134.0,0.6,24.6,215.0,384.34,302.5
2018,6,16,7,15,261.0,153.0,0.6,25.1,261.0,443.63,345.22
2018,6,16,7,30,297.0,172.0,0.6,25.6,307.0,503.42,386.67
2018,6,16,7,45,340.5,186.0,0.6,26.1,358.0,564.24,427.74
2018,6,16,8,0,384.0,200.0,0.6,26.6,409.0,625.31,467.64
2018,6,16,8,15,372.5,223.0,0.5,27.0,441.5,641.82,473.96
2018,6,16,8,30,361.0,246.0,0.4,27.4,474.0,655.96,479.03
2018,6,16,8,45,382.0,261.0,0.3,27.85,518.0,691.61,498.89
2018,6,16,9,0,403.0,276.0,0.2,28.3,562.0,746.99,530.11
2018,6,16,9,15,401.5,294.5,0.25,28.65,593.5,759.23,535.41
2018,6,16,9,30,400.0,313.0,0.3,29.0,625.0,769.06,539.9
2018,6,16,9,45,357.5,347.0,0.3,29.35,635.5,733.24,514.21
2018,6,16,10,0,315.0,381.0,0.3,29.7,646.0,715.11,500.03
2018,6,16,10,15,304.0,398.5,0.35,29.95,661.5,709.37,495.49
2018,6,16,10,30,293.0,416.0,0.4,30.2,677.0,702.0,489.84
2018,6,16,10,45,290.0,427.5,0.45,30.45,691.5,694.76,484.63
2018,6,16,11,0,287.0,439.0,0.5,30.7,706.0,685.91,478.43
2018,6,16,11,15,405.0,383.5,0.5,30.85,767.5,730.67,508.95
2018,6,16,11,30,523.0,328.0,0.5,31.0,829.0,758.99,527.95
2018,6,16,11,45,569.5,301.5,0.5,31.15,851.5,743.96,518.19
2018,6,16,12,0,616.0,275.0,0.5,31.3,874.0,727.07,507.5
2018,6,16,12,15,507.5,335.0,0.5,31.4,829.0,664.39,464.48
2018,6,16,12,30,399.0,395.0,0.5,31.5,784.0,603.36,422.7
2018,6,16,12,45,488.5,349.5,0.5,31.6,823.0,598.52,420.2
2018,6,16,13,0,578.0,304.0,0.5,31.7,862.0,580.85,407.96
2018,6,16,13,15,612.5,281.5,0.5,31.7,865.5,547.51,384.25
2018,6,16,13,30,647.0,259.0,0.5,31.7,869.0,510.83,357.47
2018,6,16,13,45,535.5,289.0,0.5,31.75,786.5,446.03,311.33
2018,6,16,14,0,424.0,319.0,0.5,31.8,704.0,385.98,268.85
2018,6,16,14,15,299.5,348.5,0.45,31.75,616.5,341.4,237.82
2018,6,16,14,30,175.0,378.0,0.4,31.7,529.0,313.15,219.69
2018,6,16,14,45,283.5,333.0,0.4,31.65,566.0,282.32,193.45
2018,6,16,15,0,392.0,288.0,0.4,31.6,603.0,241.69,159.37
2018,6,16,15,15,359.5,284.5,0.4,31.5,562.5,220.58,146.55
2018,6,16,15,30,327.0,281.0,0.4,31.4,522.0,191.18,130.9
2018,6,16,15,45,413.0,242.5,0.35,31.3,528.0,140.71,107.22
2018,6,16,16,0,499.0,204.0,0.3,31.2,534.0,124.21,94.71
2018,6,16,16,15,555.5,178.5,0.25,31.1,520.5,113.22,86.33
2018,6,16,16,30,612.0,153.0,0.2,31.0,507.0,99.71,75.84
2018,6,16,16,45,516.5,159.0,0.2,30.95,439.0,105.14,80.54
2018,6,16,17,0,421.0,165.0,0.2,30.9,371.0,109.47,84.31
2018,6,16,17,15,346.5,155.0,0.2,30.6,312.0,109.24,84.52
2018,6,16,17,30,272.0,145.0,0.2,30.3,253.0,102.51,79.43
2018,6,16,17,45,226.0,125.0,0.15,29.95,206.0,89.71,69.26
2018,6,16,18,0,180.0,105.0,0.1,29.6,159.0,76.5,58.57
2018,6,16,18,15,214.5,90.5,0.1,29.6,143.0,67.13,50.75
2018,6,16,18,30,249.0,76.0,0.1,29.6,127.0,57.29,42.31
2018,6,16,18,45,188.0,58.5,0.2,28.85,91.0,44.54,31.35
2018,6,16,19,0,127.0,41.0,0.3,28.1,55.0,31.57,19.73
2018,6,16,19,15,74.0,25.0,0.35,27.75,32.0,19.5,2.83
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,7.68,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.0,15.0,0.8,21.55,19.0,48.78,0.0
2018,6,17,5,30,107.0,28.0,0.9,22.0,36.0,132.91,77.7
2018,6,17,5,45,186.5,44.0,1.0,22.45,70.0,235.39,182.35
2018,6,17,6,0,266.0,60.0,1.1,22.9,104.0,321.68,255.58
2018,6,17,6,15,334.5,72.0,1.1,23.45,147.0,399.28,318.51
2018,6,17,6,30,403.0,84.0,1.1,24.0,190.0,481.39,381.85
2018,6,17,6,45,457.5,92.0,1.1,24.55,237.0,549.33,431.02
2018,6,17,7,0,512.0,100.0,1.1,25.1,284.0,628.0,485.67
2018,6,17,7,15,553.0,106.0,1.2,25.8,333.0,686.2,524.17
2018,6,17,7,30,594.0,112.0,1.3,26.5,382.0,744.01,561.35
2018,6,17,7,45,627.0,117.0,1.4,27.25,431.5,792.09,590.8
2018,6,17,8,0,660.0,122.0,1.5,28.0,481.0,838.78,618.75
2018,6,17,8,15,684.0,125.5,1.45,28.45,528.0,872.86,636.9
2018,6,17,8,30,708.0,129.0,1.4,28.9,575.0,904.69,653.35
2018,6,17,8,45,727.0,132.5,1.4,29.4,619.5,928.93,665.28
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,943.47,671.12
2018,6,17,9,15,760.0,138.0,1.35,30.25,703.5,955.42,675.2
2018,6,17,9,30,774.0,140.0,1.3,30.6,743.0,964.18,677.38
2018,6,17,9,45,785.0,142.5,1.25,30.95,778.0,967.18,676.12
2018,6,17,10,0,796.0,145.0,1.2,31.3,813.0,966.83,673.01
2018,6,17,10,15,804.0,147.0,1.15,31.55,842.5,959.61,666.15
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,949.04,657.49
2018,6,17,10,45,817.5,150.5,1.0,32.05,894.5,932.29,644.43
2018,6,17,11,0,823.0,152.0,0.9,32.3,917.0,912.35,629.61
2018,6,17,11,15,783.0,178.5,0.8,32.5,916.5,872.26,602.78
2018,6,17,11,30,743.0,205.0,0.7,32.7,916.0,829.91,574.81
2018,6,17,11,45,634.5,264.5,0.55,32.85,876.0,766.7,530.1
2018,6,17,12,0,526.0,324.0,0.4,33.0,836.0,700.75,483.99
2018,6,17,12,15,437.5,361.0,0.4,33.15,787.0,634.11,439.87
2018,6,17,12,30,349.0,398.0,0.4,33.3,738.0,571.72,397.91
2018,6,17,12,45,559.0,294.5,0.35,33.4,835.5,598.32,417.04
2018,6,17,13,0,769.0,191.0,0.3,33.5,933.0,612.43,425.26
2018,6,17,13,15,786.0,178.5,0.4,33.55,928.0,570.31,396.1
2018,6,17,13,30,803.0,166.0,0.5,33.6,923.0,525.89,364.73
2018,6,17,13,45,751.0,192.0,0.65,33.6,888.0,474.93,328.19
2018,6,17,14,0,699.0,218.0,0.8,33.6,853.0,423.92,290.74
2018,6,17,14,15,690.0,211.5,0.85,33.55,822.5,373.45,251.89
2018,6,17,14,30,681.0,205.0,0.9,33.5,792.0,323.91,213.0
2018,6,17,14,45,706.0,185.0,1.0,33.45,772.5,274.92,173.36
2018,6,17,15,0,731.0,165.0,1.1,33.4,753.0,223.77,132.9
2018,6,17,15,15,741.5,151.0,1.15,33.3,722.5,180.37,102.08
2018,6,17,15,30,752.0,137.0,1.2,33.2,692.0,128.61,72.73
2018,6,17,15,45,734.5,134.5,1.25,33.1,649.5,90.58,67.5
2018,6,17,16,0,717.0,132.0,1.3,33.0,607.0,82.52,61.33
2018,6,17,16,15,695.5,128.5,1.3,32.85,561.5,82.44,61.51
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,82.28,61.62
2018,6,17,16,45,646.5,120.5,1.3,32.6,468.0,81.29,61.07
2018,6,17,17,0,619.0,116.0,1.3,32.5,420.0,80.21,60.44
2018,6,17,17,15,584.0,110.5,1.25,32.1,371.5,78.25,59.16
2018,6,17,17,30,549.0,105.0,1.2,31.7,323.0,76.19,57.77
2018,6,17,17,45,504.0,96.5,1.15,31.3,275.0,71.62,54.24
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,64.78,48.73
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,58.02,43.03
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,51.1,37.01
2018,6,17,18,45,262.5,54.0,0.95,29.35,99.0,40.97,28.35
2018,6,17,19,0,183.0,40.0,0.8,27.8,60.0,30.64,19.03
2018,6,17,19,15,110.0,24.5,0.8,27.45,35.0,18.96,3.08
2018,6,17,19,30,37.0,9.0,0.8,27.1,10.0,7.68,0.0
2018,6,17,19,45,18.5,4.5,0.85,26.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,64.0,14.0,1.25,22.5,18.5,53.03,0.0
2018,6,18,5,30,121.0,26.0,1.4,22.9,35.0,152.23,88.47
2018,6,18,5,45,209.0,40.5,1.55,23.25,69.5,245.78,190.59
2018,6,18,6,0,297.0,55.0,1.7,23.6,104.0,337.75,269.0
2018,6,18,6,15,363.0,65.5,1.65,24.2,146.5,412.54,329.96
2018,6,18,6,30,429.0,76.0,1.6,24.8,189.0,491.68,390.57
2018,6,18,6,45,451.0,89.0,1.55,25.35,230.5,539.29,424.82
2018,6,18,7,0,473.0,102.0,1.5,25.9,272.0,586.72,457.41
2018,6,18,7,15,531.5,106.0,1.6,26.75,325.0,666.01,511.7
2018,6,18,7,30,590.0,110.0,1.7,27.6,378.0,737.6,558.35
2018,6,18,7,45,624.5,115.0,1.8,28.4,428.5,787.05,588.64
2018,6,18,8,0,659.0,120.0,1.9,29.2,479.0,835.2,617.53
2018,6,18,8,15,690.0,122.0,1.9,29.7,528.5,874.45,639.75
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,911.6,660.3
2018,6,18,8,45,719.0,135.0,1.95,30.75,616.0,923.85,665.02
2018,6,18,9,0,717.0,146.0,2.0,31.3,654.0,932.83,667.99
2018,6,18,9,15,686.0,170.5,1.95,31.6,679.5,924.35,659.64
2018,6,18,9,30,655.0,195.0,1.9,31.9,705.0,911.72,649.01
2018,6,18,9,45,588.0,242.5,1.85,32.2,716.0,882.11,626.6
2018,6,18,10,0,521.0,290.0,1.8,32.5,727.0,845.16,598.89
2018,6,18,10,15,480.0,322.5,1.75,32.75,736.5,822.4,581.23
2018,6,18,10,30,439.0,355.0,1.7,33.0,746.0,797.32,562.11
2018,6,18,10,45,481.5,346.0,1.6,33.2,785.0,810.22,569.31
2018,6,18,11,0,524.0,337.0,1.5,33.4,824.0,819.28,573.55
2018,6,18,11,15,532.0,340.0,1.5,33.55,842.0,804.66,563.16
2018,6,18,11,30,540.0,343.0,1.5,33.7,860.0,787.4,551.29
2018,6,18,11,45,580.0,319.5,1.5,33.85,879.5,770.94,540.79
2018,6,18,12,0,620.0,296.0,1.5,34.0,899.0,748.07,525.98
2018,6,18,12,15,552.5,335.0,1.5,34.1,873.0,698.48,491.52
2018,6,18,12,30,485.0,374.0,1.5,34.2,847.0,647.98,456.49
2018,6,18,12,45,506.5,355.0,1.5,34.25,846.5,615.3,434.46
2018,6,18,13,0,528.0,336.0,1.5,34.3,846.0,580.82,410.48
2018,6,18,13,15,529.0,330.0,1.5,34.3,835.0,542.35,383.05
2018,6,18,13,30,530.0,324.0,1.5,34.3,824.0,503.59,354.77
2018,6,18,13,45,465.5,350.0,1.5,34.3,782.0,456.23,320.22
2018,6,18,14,0,401.0,376.0,1.5,34.3,740.0,414.24,289.49
2018,6,18,14,15,373.5,366.0,1.55,34.25,697.0,378.55,262.99
2018,6,18,14,30,346.0,356.0,1.6,34.2,654.0,337.06,232.42
2018,6,18,14,45,389.5,321.5,1.6,34.1,645.0,289.84,195.51
2018,6,18,15,0,433.0,287.0,1.6,34.0,636.0,249.39,163.49
2018,6,18,15,15,511.0,245.0,1.6,33.9,637.0,205.14,129.17
2018,6,18,15,30,589.0,203.0,1.6,33.8,638.0,149.51,92.4
2018,6,18,15,45,544.5,202.5,1.6,33.7,585.5,121.43,91.79
2018,6,18,16,0,500.0,202.0,1.6,33.6,533.0,123.0,93.38
2018,6,18,16,15,506.0,186.5,1.55,33.45,500.5,116.87,88.83
2018,6,18,16,30,512.0,171.0,1.5,33.3,468.0,110.19,83.84
2018,6,18,16,45,445.0,167.5,1.5,33.1,409.0,109.15,83.38
2018,6,18,17,0,378.0,164.0,1.5,32.9,350.0,108.14,82.94
2018,6,18,17,15,247.5,153.0,1.45,32.55,269.5,106.71,82.19
2018,6,18,17,30,117.0,142.0,1.4,32.2,189.0,103.46,79.93
2018,6,18,17,45,137.0,120.0,1.35,31.8,167.5,89.33,68.69
2018,6,18,18,0,157.0,98.0,1.3,31.4,146.0,71.75,54.38
2018,6,18,18,15,220.0,82.5,1.3,31.4,135.5,61.89,46.14
2018,6,18,18,30,283.0,67.0,1.3,31.4,125.0,50.01,36.03
2018,6,18,18,45,216.0,53.0,1.05,29.8,90.5,40.01,27.51
2018,6,18,19,0,149.0,39.0,0.8,28.2,56.0,30.28,18.74
2018,6,18,19,15,83.5,24.0,0.85,27.85,32.5,18.83,3.41
2018,6,18,19,30,18.0,9.0,0.9,27.5,9.0,7.68,0.0
2018,6,18,19,45,9.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.0,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,8.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,84.0,15.0,1.35,23.25,20.5,66.67,0.0
2018,6,19,5,30,160.0,28.0,1.5,23.7,39.0,182.52,105.48
2018,6,19,5,45,253.0,40.0,1.65,24.2,74.0,276.92,214.09
2018,6,19,6,0,346.0,52.0,1.8,24.7,109.0,370.52,293.72
2018,6,19,6,15,413.5,61.5,1.8,25.3,153.0,452.89,359.55
2018,6,19,6,30,481.0,71.0,1.8,25.9,197.0,535.92,422.44
2018,6,19,6,45,530.5,78.0,1.75,26.5,245.0,602.98,470.25
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,671.04,516.46
2018,6,19,7,15,615.0,91.0,1.95,27.85,342.0,724.93,552.59
2018,6,19,7,30,650.0,97.0,2.2,28.6,391.0,778.23,587.38
2018,6,19,7,45,676.0,101.5,2.45,29.4,439.5,819.84,613.24
2018,6,19,8,0,702.0,106.0,2.7,30.2,488.0,859.81,637.57
2018,6,19,8,15,722.5,110.5,2.65,30.6,535.0,892.31,655.45
2018,6,19,8,30,743.0,115.0,2.6,31.0,582.0,916.5,667.64
2018,6,19,8,45,759.5,118.0,2.6,31.4,626.0,938.33,678.68
2018,6,19,9,0,776.0,121.0,2.6,31.8,670.0,957.23,687.82
2018,6,19,9,15,786.5,124.5,2.55,32.1,709.0,967.48,691.33
2018,6,19,9,30,797.0,128.0,2.5,32.4,748.0,974.5,692.95
2018,6,19,9,45,804.0,131.5,2.45,32.7,782.0,974.67,690.39
2018,6,19,10,0,811.0,135.0,2.4,33.0,816.0,971.51,685.93
2018,6,19,10,15,818.0,137.5,2.35,33.2,845.0,963.9,679.16
2018,6,19,10,30,825.0,140.0,2.3,33.4,874.0,939.99,662.34
2018,6,19,10,45,829.5,141.5,2.3,33.65,896.0,922.8,650.33
2018,6,19,11,0,834.0,143.0,2.3,33.9,918.0,902.52,636.42
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.0,877.91,620.12
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,850.47,602.08
2018,6,19,11,45,811.0,164.0,2.35,34.35,946.5,818.54,581.51
2018,6,19,12,0,782.0,182.0,2.4,34.5,943.0,774.61,552.17
2018,6,19,12,15,634.0,265.5,2.45,34.55,883.0,699.98,499.42
2018,6,19,12,30,486.0,349.0,2.5,34.6,823.0,630.01,449.48
2018,6,19,12,45,574.0,299.5,2.5,34.65,856.0,612.79,438.32
2018,6,19,13,0,662.0,250.0,2.5,34.7,889.0,594.17,424.86
2018,6,19,13,15,651.0,251.0,2.55,34.65,872.5,549.06,391.97
2018,6,19,13,30,640.0,252.0,2.6,34.6,856.0,504.39,358.74
2018,6,19,13,45,701.0,215.0,2.6,34.6,863.0,466.92,329.22
2018,6,19,14,0,762.0,178.0,2.6,34.6,870.0,427.33,296.54
2018,6,19,14,15,707.0,198.5,2.55,34.5,825.5,372.2,253.57
2018,6,19,14,30,652.0,219.0,2.5,34.4,781.0,325.88,217.13
2018,6,19,14,45,640.0,212.5,2.5,34.3,746.5,278.16,179.13
2018,6,19,15,0,628.0,206.0,2.5,34.2,712.0,232.02,143.55
2018,6,19,15,15,650.0,189.0,2.45,34.1,690.0,185.34,109.32
2018,6,19,15,30,672.0,172.0,2.4,34.0,668.0,136.95,80.62
2018,6,19,15,45,641.5,167.5,2.35,33.85,618.0,98.95,74.04
2018,6,19,16,0,611.0,163.0,2.3,33.7,568.0,99.1,74.46
2018,6,19,16,15,474.5,176.0,2.25,33.5,476.5,110.18,83.61
2018,6,19,16,30,338.0,189.0,2.2,33.3,385.0,126.99,97.39
2018,6,19,16,45,265.5,180.0,2.1,33.1,325.5,121.61,93.44
2018,6,19,17,0,193.0,171.0,2.0,32.9,266.0,116.11,89.41
2018,6,19,17,15,121.5,146.0,1.9,32.55,203.5,106.65,82.18
2018,6,19,17,30,50.0,121.0,1.8,32.2,141.0,93.35,71.72
2018,6,19,17,45,127.5,91.5,1.65,31.8,132.5,70.85,53.48
2018,6,19,18,0,205.0,62.0,1.5,31.4,124.0,44.54,31.77
2018,6,19,18,15,142.0,42.5,1.5,31.4,81.5,31.0,20.41
2018,6,19,18,30,79.0,23.0,1.5,31.4,39.0,18.49,9.83
2018,6,19,18,45,130.0,32.5,1.2,29.85,50.5,24.49,14.71
2018,6,19,19,0,181.0,42.0,0.9,28.3,62.0,32.12,20.25
2018,6,19,19,15,107.0,26.0,0.9,28.0,36.5,20.31,4.49
2018,6,19,19,30,33.0,10.0,0.9,27.7,11.0,8.54,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.0,15.0,1.2,23.1,19.0,52.53,0.0
2018,6,20,5,30,119.0,28.0,1.3,23.5,36.0,140.89,79.47
2018,6,20,5,45,206.5,41.5,1.4,23.9,70.0,245.68,189.59
2018,6,20,6,0,294.0,55.0,1.5,24.3,104.0,335.27,265.82
2018,6,20,6,15,364.5,65.5,1.6,24.95,147.0,413.49,329.54
2018,6,20,6,30,435.0,76.0,1.7,25.6,190.0,496.42,393.26
2018,6,20,6,45,488.0,83.5,1.75,26.3,237.5,572.25,448.46
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,643.08,497.61
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,699.84,535.0
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,756.23,570.95
2018,6,20,7,45,649.0,107.0,2.0,28.95,431.5,800.56,598.06
2018,6,20,8,0,679.0,111.0,2.1,29.6,480.0,843.42,623.7
2018,6,20,8,15,702.0,114.5,2.0,30.0,527.0,876.84,641.49
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,901.71,653.4
2018,6,20,8,45,743.5,120.5,1.85,30.8,618.0,924.93,664.65
2018,6,20,9,0,762.0,123.0,1.8,31.2,662.0,945.29,674.0
2018,6,20,9,15,742.5,141.0,1.8,31.45,691.5,941.12,668.91
2018,6,20,9,30,723.0,159.0,1.8,31.7,721.0,941.15,666.9
2018,6,20,9,45,752.0,153.5,1.8,32.0,762.0,946.21,668.01
2018,6,20,10,0,781.0,148.0,1.8,32.3,803.0,955.77,672.0
2018,6,20,10,15,796.5,145.5,1.8,32.5,834.0,951.55,667.74
2018,6,20,10,30,812.0,143.0,1.8,32.7,865.0,943.89,661.63
2018,6,20,10,45,748.5,174.0,1.85,32.9,853.5,891.67,628.32
2018,6,20,11,0,685.0,205.0,1.9,33.1,842.0,845.69,599.06
2018,6,20,11,15,429.5,315.5,1.9,33.2,717.5,692.88,493.83
2018,6,20,11,30,174.0,426.0,1.9,33.3,593.0,532.95,380.92
2018,6,20,11,45,112.5,375.5,1.95,33.45,484.0,425.16,306.43
2018,6,20,12,0,51.0,325.0,2.0,33.6,375.0,317.27,229.49
2018,6,20,12,15,237.0,288.0,2.0,33.6,519.5,423.93,309.11
2018,6,20,12,30,423.0,251.0,2.0,33.6,664.0,509.26,369.9
2018,6,20,12,45,352.0,316.5,2.05,33.65,658.5,486.99,351.48
2018,6,20,13,0,281.0,382.0,2.1,33.7,653.0,469.45,337.22
2018,6,20,13,15,197.5,356.5,2.1,33.65,546.0,382.75,275.68
2018,6,20,13,30,114.0,331.0,2.1,33.6,439.0,312.92,225.76
2018,6,20,13,45,103.5,337.0,2.1,33.5,433.5,301.24,217.2
2018,6,20,14,0,93.0,343.0,2.1,33.4,428.0,290.28,209.01
2018,6,20,14,15,53.0,242.5,2.05,33.3,290.5,205.85,148.18
2018,6,20,14,30,13.0,142.0,2.0,33.2,153.0,116.28,82.75
2018,6,20,14,45,167.5,159.5,1.95,33.05,295.0,148.71,101.73
2018,6,20,15,0,322.0,177.0,1.9,32.9,437.0,165.49,107.37
2018,6,20,15,15,371.5,215.0,1.85,32.75,500.5,171.64,110.58
2018,6,20,15,30,421.0,253.0,1.8,32.6,564.0,171.03,113.44
2018,6,20,15,45,437.5,239.0,1.75,32.45,545.5,139.06,106.22
2018,6,20,16,0,454.0,225.0,1.7,32.3,527.0,134.95,103.37
2018,6,20,16,15,567.0,172.5,1.65,32.1,521.5,108.01,82.24
2018,6,20,16,30,680.0,120.0,1.6,31.9,516.0,79.08,59.22
2018,6,20,16,45,623.5,116.0,1.5,31.7,454.0,77.82,58.49
2018,6,20,17,0,567.0,112.0,1.4,31.5,392.0,76.57,57.73
2018,6,20,17,15,346.0,100.0,1.35,31.2,265.0,68.65,51.49
2018,6,20,17,30,125.0,88.0,1.3,30.9,138.0,64.17,48.03
2018,6,20,17,45,64.5,60.5,1.2,30.55,86.0,48.42,35.11
2018,6,20,18,0,4.0,33.0,1.1,30.2,34.0,27.26,17.43
2018,6,20,18,15,13.5,23.0,1.1,30.2,26.0,19.55,10.9
2018,6,20,18,30,23.0,13.0,1.1,30.2,18.0,11.21,3.79
2018,6,20,18,45,11.5,9.0,0.9,29.15,11.5,7.82,0.87
2018,6,20,19,0,0.0,5.0,0.7,28.1,5.0,4.1,0.0
2018,6,20,19,15,1.5,3.0,0.7,27.8,3.0,2.52,0.0
2018,6,20,19,30,3.0,1.0,0.7,27.5,1.0,0.85,0.0
2018,6,20,19,45,1.5,0.5,0.7,27.25,0.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,49.5,13.5,0.95,22.8,17.0,43.21,0.0
2018,6,21,5,30,93.0,25.0,1.1,23.0,32.0,115.85,63.55
2018,6,21,5,45,144.5,40.0,1.25,23.25,59.5,180.71,139.26
2018,6,21,6,0,196.0,55.0,1.4,23.5,87.0,241.96,192.91
2018,6,21,6,15,278.5,68.0,1.45,23.85,131.0,347.86,279.14
2018,6,21,6,30,361.0,81.0,1.5,24.2,175.0,441.26,352.94
2018,6,21,6,45,366.5,90.0,1.55,24.55,203.5,466.44,371.65
2018,6,21,7,0,372.0,99.0,1.6,24.9,232.0,490.98,389.23
2018,6,21,7,15,252.0,133.0,1.75,25.7,229.5,408.13,322.54
2018,6,21,7,30,132.0,167.0,1.9,26.5,227.0,318.77,249.96
2018,6,21,7,45,315.5,166.0,2.0,27.35,331.5,514.3,399.64
2018,6,21,8,0,499.0,165.0,2.1,28.2,436.0,719.99,545.27
2018,6,21,8,15,616.0,138.5,2.05,28.7,504.0,820.15,608.71
2018,6,21,8,30,733.0,112.0,2.0,29.2,572.0,902.77,658.85
2018,6,21,8,45,597.5,175.0,2.0,29.75,568.0,846.5,617.96
2018,6,21,9,0,462.0,238.0,2.0,30.3,564.0,766.34,559.77
2018,6,21,9,15,346.5,298.0,2.05,30.5,550.5,686.89,502.47
2018,6,21,9,30,231.0,358.0,2.1,30.7,537.0,606.3,443.42
2018,6,21,9,45,202.5,375.5,2.15,30.9,538.0,587.93,429.33
2018,6,21,10,0,174.0,393.0,2.2,31.1,539.0,568.83,414.37
2018,6,21,10,15,162.5,404.0,2.3,31.05,544.0,559.26,407.21
2018,6,21,10,30,151.0,415.0,2.4,31.0,549.0,549.12,399.63
2018,6,21,10,45,215.0,397.0,2.45,31.0,593.5,596.19,433.47
2018,6,21,11,0,279.0,379.0,2.5,31.0,638.0,623.31,453.12
2018,6,21,11,15,212.0,423.0,2.55,31.0,622.0,577.1,418.97
2018,6,21,11,30,145.0,467.0,2.6,31.0,606.0,544.94,394.66
2018,6,21,11,45,163.0,477.0,2.65,31.05,634.5,554.32,401.3
2018,6,21,12,0,181.0,487.0,2.7,31.1,663.0,561.23,405.93
2018,6,21,12,15,109.0,415.5,2.7,31.2,521.5,433.23,315.42
2018,6,21,12,30,37.0,344.0,2.7,31.3,380.0,311.46,227.56
2018,6,21,12,45,71.5,394.0,2.7,31.35,463.0,367.66,268.59
2018,6,21,13,0,106.0,444.0,2.7,31.4,546.0,414.66,301.69
2018,6,21,13,15,118.5,450.5,2.7,31.35,563.5,412.85,299.95
2018,6,21,13,30,131.0,457.0,2.7,31.3,581.0,409.37,297.04
2018,6,21,13,45,149.0,450.5,2.65,31.2,588.5,398.16,288.45
2018,6,21,14,0,167.0,444.0,2.6,31.1,596.0,385.2,278.28
2018,6,21,14,15,234.0,398.0,2.55,30.85,604.0,351.33,252.02
2018,6,21,14,30,301.0,352.0,2.5,30.6,612.0,322.72,228.27
2018,6,21,14,45,486.0,270.5,2.45,30.35,671.0,283.47,191.51
2018,6,21,15,0,671.0,189.0,2.4,30.1,730.0,230.42,143.06
2018,6,21,15,15,471.0,243.5,2.35,29.8,614.5,200.83,130.0
2018,6,21,15,30,271.0,298.0,2.3,29.5,499.0,198.22,139.73
2018,6,21,15,45,201.0,280.0,2.2,29.2,424.0,183.7,143.28
2018,6,21,16,0,131.0,262.0,2.1,28.9,349.0,173.29,135.54
2018,6,21,16,15,334.5,214.5,2.05,28.6,414.5,140.13,109.47
2018,6,21,16,30,538.0,167.0,2.0,28.3,480.0,108.15,83.99
2018,6,21,16,45,534.5,152.0,1.9,28.0,439.5,100.99,78.53
2018,6,21,17,0,531.0,137.0,1.8,27.7,399.0,93.32,72.57
2018,6,21,17,15,457.5,132.5,1.65,27.4,340.5,90.98,70.98
2018,6,21,17,30,384.0,128.0,1.5,27.1,282.0,88.67,69.37
2018,6,21,17,45,294.5,116.5,1.35,26.8,225.0,85.02,66.57
2018,6,21,18,0,205.0,105.0,1.2,26.5,168.0,76.73,59.75
2018,6,21,18,15,206.0,79.0,1.2,26.5,132.0,59.45,45.08
2018,6,21,18,30,207.0,53.0,1.2,26.5,96.0,39.41,27.9
2018,6,21,18,45,213.0,45.0,0.95,25.9,79.0,34.08,23.09
2018,6,21,19,0,219.0,37.0,0.7,25.3,62.0,28.48,17.65
2018,6,21,19,15,132.5,23.5,0.7,25.15,36.5,18.22,4.12
2018,6,21,19,30,46.0,10.0,0.7,25.0,11.0,8.54,0.0
2018,6,21,19,45,23.0,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,4.5,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,9.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,84.0,13.5,1.65,22.45,19.0,65.24,0.0
2018,6,22,5,30,159.0,25.0,1.8,22.8,36.0,175.17,96.85
2018,6,22,5,45,259.0,36.5,1.9,23.1,71.5,274.9,213.45
2018,6,22,6,0,359.0,48.0,2.0,23.4,107.0,378.45,301.67
2018,6,22,6,15,439.0,55.5,1.95,23.7,152.5,465.72,371.87
2018,6,22,6,30,519.0,63.0,1.9,24.0,198.0,557.21,441.78
2018,6,22,6,45,524.5,72.0,1.8,24.3,234.0,589.37,464.41
2018,6,22,7,0,530.0,81.0,1.7,24.6,270.0,620.08,484.9
2018,6,22,7,15,412.5,98.5,1.55,25.1,259.5,534.17,418.82
2018,6,22,7,30,295.0,116.0,1.4,25.6,249.0,452.06,354.3
2018,6,22,7,45,150.5,140.0,1.3,26.1,208.0,301.13,236.0
2018,6,22,8,0,6.0,164.0,1.2,26.6,167.0,152.3,115.42
2018,6,22,8,15,7.5,176.5,1.25,27.05,181.0,164.41,124.69
2018,6,22,8,30,9.0,189.0,1.3,27.5,195.0,176.54,133.44
2018,6,22,8,45,126.0,215.0,1.35,28.0,304.0,356.59,272.29
2018,6,22,9,0,243.0,241.0,1.4,28.5,413.0,522.84,392.38
2018,6,22,9,15,419.5,215.5,1.5,28.8,533.0,692.77,511.43
2018,6,22,9,30,596.0,190.0,1.6,29.1,653.0,847.04,613.85
2018,6,22,9,45,615.5,202.5,1.75,29.4,700.0,869.91,626.72
2018,6,22,10,0,635.0,215.0,1.9,29.7,747.0,889.32,638.71
2018,6,22,10,15,695.0,195.0,2.0,29.95,796.5,911.61,652.21
2018,6,22,10,30,755.0,175.0,2.1,30.2,846.0,921.77,657.97
2018,6,22,10,45,803.0,152.5,2.2,30.4,883.5,922.52,658.06
2018,6,22,11,0,851.0,130.0,2.3,30.6,921.0,907.48,648.21
2018,6,22,11,15,853.5,131.5,2.35,30.75,936.5,882.44,631.8
2018,6,22,11,30,856.0,133.0,2.4,30.9,952.0,854.57,613.61
2018,6,22,11,45,763.0,184.0,2.5,31.1,919.5,798.17,576.83
2018,6,22,12,0,670.0,235.0,2.6,31.3,887.0,739.07,534.99
2018,6,22,12,15,591.5,277.5,2.65,31.35,853.5,679.64,492.96
2018,6,22,12,30,513.0,320.0,2.7,31.4,820.0,627.62,455.42
2018,6,22,12,45,662.5,240.5,2.75,31.45,882.5,627.97,456.86
2018,6,22,13,0,812.0,161.0,2.8,31.5,945.0,619.29,450.41
2018,6,22,13,15,820.5,154.0,2.85,31.5,937.0,574.89,416.93
2018,6,22,13,30,829.0,147.0,2.9,31.5,929.0,529.09,381.6
2018,6,22,13,45,747.5,182.5,2.95,31.55,876.5,470.07,336.17
2018,6,22,14,0,666.0,218.0,3.0,31.6,824.0,413.96,292.74
2018,6,22,14,15,667.0,209.0,3.0,31.6,800.5,367.09,254.56
2018,6,22,14,30,668.0,200.0,3.0,31.6,777.0,320.15,215.75
2018,6,22,14,45,726.5,169.0,3.0,31.55,774.0,279.84,179.89
2018,6,22,15,0,785.0,138.0,3.0,31.5,771.0,227.07,135.45
2018,6,22,15,15,694.5,160.0,3.0,31.45,700.0,175.23,101.12
2018,6,22,15,30,604.0,182.0,3.0,31.4,629.0,139.9,85.21
2018,6,22,15,45,575.0,186.0,2.95,31.3,591.0,108.57,82.62
2018,6,22,16,0,546.0,190.0,2.9,31.2,553.0,116.99,89.69
2018,6,22,16,15,592.5,163.0,2.85,31.0,530.5,102.14,78.02
2018,6,22,16,30,639.0,136.0,2.8,30.8,508.0,88.59,67.33
2018,6,22,16,45,624.0,127.5,2.75,30.65,464.0,85.44,65.04
2018,6,22,17,0,609.0,119.0,2.7,30.5,420.0,81.97,62.46
2018,6,22,17,15,581.5,110.5,2.55,30.1,372.5,78.02,59.53
2018,6,22,17,30,554.0,102.0,2.4,29.7,325.0,73.81,56.33
2018,6,22,17,45,466.0,98.0,2.25,29.35,267.5,70.78,54.04
2018,6,22,18,0,378.0,94.0,2.1,29.0,210.0,68.14,51.98
2018,6,22,18,15,345.5,81.0,2.1,29.0,172.0,59.67,44.81
2018,6,22,18,30,313.0,68.0,2.1,29.0,134.0,50.87,37.18
2018,6,22,18,45,228.5,53.5,1.85,27.9,94.5,40.41,28.12
2018,6,22,19,0,144.0,39.0,1.6,26.8,55.0,30.3,18.99
2018,6,22,19,15,96.5,25.0,1.6,26.45,33.5,19.61,5.02
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,9.39,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
