Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,78.0,14.5,2.1,21.85,19.5,62.21,0.0
2018,6,23,5,30,149.0,27.0,2.4,22.2,37.0,171.81,93.02
2018,6,23,5,45,209.5,39.5,2.65,22.55,66.5,244.45,190.0
2018,6,23,6,0,270.0,52.0,2.9,22.9,96.0,311.92,250.37
2018,6,23,6,15,373.0,60.0,3.2,23.4,144.0,411.55,333.19
2018,6,23,6,30,476.0,68.0,3.5,23.9,192.0,527.19,424.32
2018,6,23,6,45,456.0,84.0,3.8,24.35,223.5,535.84,430.75
2018,6,23,7,0,436.0,100.0,4.1,24.8,255.0,549.9,440.76
2018,6,23,7,15,303.5,123.5,4.15,25.05,239.5,443.18,355.87
2018,6,23,7,30,171.0,147.0,4.2,25.3,224.0,330.25,263.93
2018,6,23,7,45,96.0,165.0,4.25,25.5,209.0,278.69,220.29
2018,6,23,8,0,21.0,183.0,4.3,25.7,194.0,186.98,144.73
2018,6,23,8,15,24.5,201.0,4.2,25.95,215.5,206.58,159.68
2018,6,23,8,30,28.0,219.0,4.1,26.2,237.0,244.42,188.34
2018,6,23,8,45,80.0,262.0,4.05,26.4,317.5,341.71,263.66
2018,6,23,9,0,132.0,305.0,4.0,26.6,398.0,460.31,352.15
2018,6,23,9,15,155.0,315.0,3.95,27.1,430.5,488.96,371.74
2018,6,23,9,30,178.0,325.0,3.9,27.6,463.0,516.84,390.83
2018,6,23,9,45,319.5,307.0,3.8,28.05,569.0,653.31,490.11
2018,6,23,10,0,461.0,289.0,3.7,28.5,675.0,785.49,581.68
2018,6,23,10,15,583.5,241.0,3.7,28.9,747.5,849.08,625.11
2018,6,23,10,30,706.0,193.0,3.7,29.3,820.0,901.09,659.0
2018,6,23,10,45,506.0,273.5,3.65,29.65,729.0,765.26,562.03
2018,6,23,11,0,306.0,354.0,3.6,30.0,638.0,624.63,459.6
2018,6,23,11,15,577.0,249.0,3.6,30.25,796.5,765.18,562.1
2018,6,23,11,30,848.0,144.0,3.6,30.5,955.0,857.49,624.79
2018,6,23,11,45,862.0,137.0,3.6,30.7,968.5,829.39,604.64
2018,6,23,12,0,876.0,130.0,3.6,30.9,982.0,798.35,583.36
2018,6,23,12,15,867.5,135.0,3.6,31.05,980.0,757.17,554.89
2018,6,23,12,30,859.0,140.0,3.6,31.2,978.0,714.63,523.87
2018,6,23,12,45,867.5,133.0,3.55,31.3,975.0,673.55,493.48
2018,6,23,13,0,876.0,126.0,3.5,31.4,972.0,630.48,460.99
2018,6,23,13,15,821.0,154.5,3.45,31.45,939.0,576.14,419.48
2018,6,23,13,30,766.0,183.0,3.4,31.5,906.0,523.25,378.57
2018,6,23,13,45,816.0,150.5,3.35,31.5,906.0,479.43,343.32
2018,6,23,14,0,866.0,118.0,3.3,31.5,906.0,434.85,305.85
2018,6,23,14,15,840.0,127.0,3.25,31.45,872.5,383.24,263.24
2018,6,23,14,30,814.0,136.0,3.2,31.4,839.0,327.35,217.32
2018,6,23,14,45,827.0,123.5,3.15,31.35,814.0,282.27,178.43
2018,6,23,15,0,840.0,111.0,3.1,31.3,789.0,229.5,135.24
2018,6,23,15,15,830.5,109.0,3.05,31.2,752.0,178.88,98.58
2018,6,23,15,30,821.0,107.0,3.0,31.1,715.0,129.45,70.99
2018,6,23,15,45,808.5,104.0,3.0,31.05,673.0,72.95,53.97
2018,6,23,16,0,796.0,101.0,3.0,31.0,631.0,72.47,53.79
2018,6,23,16,15,601.5,143.5,2.9,30.85,527.0,89.8,68.1
2018,6,23,16,30,407.0,186.0,2.8,30.7,423.0,117.15,90.58
2018,6,23,16,45,383.5,158.5,2.75,30.5,366.0,102.52,79.02
2018,6,23,17,0,360.0,131.0,2.7,30.3,309.0,87.05,66.68
2018,6,23,17,15,512.0,104.0,2.5,29.95,326.5,72.42,54.92
2018,6,23,17,30,664.0,77.0,2.3,29.6,344.0,56.94,42.28
2018,6,23,17,45,624.0,72.0,2.05,29.25,295.0,54.14,40.12
2018,6,23,18,0,584.0,67.0,1.8,28.9,246.0,51.27,37.83
2018,6,23,18,15,519.0,60.5,1.8,28.9,197.5,46.98,34.16
2018,6,23,18,30,454.0,54.0,1.8,28.9,149.0,42.66,30.32
2018,6,23,18,45,301.0,41.5,1.4,27.35,97.5,32.8,21.86
2018,6,23,19,0,148.0,29.0,1.0,25.8,46.0,22.22,12.53
2018,6,23,19,15,100.0,20.0,1.0,25.5,29.0,15.48,2.96
2018,6,23,19,30,52.0,11.0,1.0,25.2,12.0,9.39,0.0
2018,6,23,19,45,26.0,5.5,1.0,24.9,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,75.0,14.0,1.75,21.7,19.0,59.81,0.0
2018,6,24,5,30,143.0,26.0,1.9,22.2,36.0,165.46,87.0
2018,6,24,5,45,235.0,39.0,2.05,22.65,70.5,262.11,203.3
2018,6,24,6,0,327.0,52.0,2.2,23.1,105.0,355.52,284.04
2018,6,24,6,15,396.5,61.5,2.3,23.75,148.5,432.66,347.35
2018,6,24,6,30,466.0,71.0,2.4,24.4,192.0,522.12,416.74
2018,6,24,6,45,400.0,89.0,2.55,25.05,209.0,493.95,394.7
2018,6,24,7,0,334.0,107.0,2.7,25.7,226.0,467.28,372.4
2018,6,24,7,15,367.5,121.5,2.8,26.25,271.0,523.0,413.41
2018,6,24,7,30,401.0,136.0,2.9,26.8,316.0,578.84,452.88
2018,6,24,7,45,550.5,120.5,3.05,27.4,399.5,721.02,554.13
2018,6,24,8,0,700.0,105.0,3.2,28.0,483.0,855.99,644.72
2018,6,24,8,15,714.0,110.5,3.3,28.45,527.5,883.43,659.72
2018,6,24,8,30,728.0,116.0,3.4,28.9,572.0,902.26,669.63
2018,6,24,8,45,756.5,114.5,3.45,29.35,619.0,931.16,686.02
2018,6,24,9,0,785.0,113.0,3.5,29.8,666.0,957.26,700.37
2018,6,24,9,15,798.0,115.5,3.55,30.1,706.5,969.24,705.87
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,977.99,709.48
2018,6,24,9,45,821.5,119.5,3.6,30.75,782.0,967.06,699.96
2018,6,24,10,0,832.0,121.0,3.6,31.1,817.0,965.74,697.02
2018,6,24,10,15,839.0,123.0,3.6,31.3,846.5,958.15,690.51
2018,6,24,10,30,846.0,125.0,3.6,31.5,876.0,947.25,682.05
2018,6,24,10,45,850.5,126.0,3.55,31.7,898.5,929.75,669.14
2018,6,24,11,0,855.0,127.0,3.5,31.9,921.0,909.13,654.39
2018,6,24,11,15,859.0,128.0,3.45,31.95,937.5,885.03,637.86
2018,6,24,11,30,863.0,129.0,3.4,32.0,954.0,858.01,619.49
2018,6,24,11,45,865.5,128.5,3.35,32.05,963.0,825.72,597.69
2018,6,24,12,0,868.0,128.0,3.3,32.1,972.0,791.02,574.29
2018,6,24,12,15,870.5,126.5,3.3,32.25,974.5,753.35,548.66
2018,6,24,12,30,873.0,125.0,3.3,32.4,977.0,713.75,520.02
2018,6,24,12,45,779.5,167.0,3.3,32.55,924.5,646.66,470.85
2018,6,24,13,0,686.0,209.0,3.3,32.7,872.0,581.05,422.44
2018,6,24,13,15,614.0,232.0,3.3,32.85,819.5,517.61,375.45
2018,6,24,13,30,542.0,255.0,3.3,33.0,767.0,459.58,331.86
2018,6,24,13,45,481.5,277.0,3.3,33.15,724.5,417.5,299.34
2018,6,24,14,0,421.0,299.0,3.3,33.3,682.0,375.35,266.91
2018,6,24,14,15,489.5,271.0,3.3,33.35,703.5,351.78,245.8
2018,6,24,14,30,558.0,243.0,3.3,33.4,725.0,316.58,214.99
2018,6,24,14,45,694.5,178.5,3.25,33.4,755.0,272.54,174.55
2018,6,24,15,0,831.0,114.0,3.2,33.4,785.0,230.25,135.06
2018,6,24,15,15,819.5,112.0,3.15,33.35,747.0,179.82,98.8
2018,6,24,15,30,808.0,110.0,3.1,33.3,709.0,120.24,63.49
2018,6,24,15,45,793.0,108.0,3.05,33.2,666.5,75.03,55.14
2018,6,24,16,0,778.0,106.0,3.0,33.1,624.0,75.25,55.54
2018,6,24,16,15,726.5,111.0,2.9,32.9,567.0,79.4,59.11
2018,6,24,16,30,675.0,116.0,2.8,32.7,510.0,76.36,56.88
2018,6,24,16,45,541.0,128.0,2.65,32.5,426.0,84.4,63.68
2018,6,24,17,0,407.0,140.0,2.5,32.3,342.0,93.35,71.25
2018,6,24,17,15,398.0,123.5,2.25,31.85,303.0,84.36,64.26
2018,6,24,17,30,389.0,107.0,2.0,31.4,264.0,74.85,56.75
2018,6,24,17,45,437.5,92.5,1.8,31.0,245.5,66.76,50.3
2018,6,24,18,0,486.0,78.0,1.6,30.6,227.0,58.88,43.89
2018,6,24,18,15,453.5,68.0,1.6,30.6,187.0,52.48,38.49
2018,6,24,18,30,421.0,58.0,1.6,30.6,147.0,45.77,32.67
2018,6,24,18,45,262.5,46.5,1.25,29.1,97.0,35.4,23.84
2018,6,24,19,0,104.0,35.0,0.9,27.6,47.0,27.35,16.56
2018,6,24,19,15,57.0,21.0,0.9,27.25,27.0,16.64,3.68
2018,6,24,19,30,10.0,7.0,0.9,26.9,7.0,5.97,0.0
2018,6,24,19,45,5.0,3.5,0.9,26.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,1.1,22.3,10.5,15.87,0.0
2018,6,25,5,30,18.0,19.0,1.2,22.5,20.0,31.3,11.46
2018,6,25,5,45,45.0,36.0,1.25,22.75,42.5,86.62,63.95
2018,6,25,6,0,72.0,53.0,1.3,23.0,65.0,128.69,100.73
2018,6,25,6,15,93.5,65.0,1.25,23.5,86.0,158.97,126.91
2018,6,25,6,30,115.0,77.0,1.2,24.0,107.0,191.22,153.88
2018,6,25,6,45,58.0,73.5,1.2,24.45,88.5,135.61,107.4
2018,6,25,7,0,1.0,70.0,1.2,24.9,70.0,59.06,42.94
2018,6,25,7,15,37.0,121.5,1.15,25.55,138.0,156.51,122.59
2018,6,25,7,30,73.0,173.0,1.1,26.2,206.0,251.25,196.47
2018,6,25,7,45,45.5,175.5,1.1,26.8,197.0,223.04,172.24
2018,6,25,8,0,18.0,178.0,1.1,27.4,188.0,178.84,136.28
2018,6,25,8,15,16.5,183.5,1.0,27.75,193.0,180.63,137.0
2018,6,25,8,30,15.0,189.0,0.9,28.1,198.0,182.71,137.79
2018,6,25,8,45,34.5,211.0,0.85,28.45,234.5,239.1,180.39
2018,6,25,9,0,54.0,233.0,0.8,28.8,271.0,279.7,210.03
2018,6,25,9,15,185.0,283.0,0.9,28.85,424.5,484.36,360.06
2018,6,25,9,30,316.0,333.0,1.0,28.9,578.0,687.12,497.99
2018,6,25,9,45,279.0,362.5,1.1,29.0,586.0,672.16,484.35
2018,6,25,10,0,242.0,392.0,1.2,29.1,594.0,655.54,471.86
2018,6,25,10,15,247.5,407.5,1.25,29.1,621.0,664.96,477.81
2018,6,25,10,30,253.0,423.0,1.3,29.1,648.0,672.46,482.29
2018,6,25,10,45,244.5,439.0,1.35,29.1,661.0,665.3,476.79
2018,6,25,11,0,236.0,455.0,1.4,29.1,674.0,643.45,461.89
2018,6,25,11,15,180.0,445.0,1.4,29.1,614.0,569.78,410.88
2018,6,25,11,30,124.0,435.0,1.4,29.1,554.0,499.33,361.62
2018,6,25,11,45,79.5,414.0,1.4,29.05,490.5,424.18,308.74
2018,6,25,12,0,35.0,393.0,1.4,29.0,427.0,363.16,264.9
2018,6,25,12,15,28.5,370.0,1.35,29.0,397.5,332.78,243.25
2018,6,25,12,30,22.0,347.0,1.3,29.0,368.0,302.86,221.65
2018,6,25,12,45,39.0,373.5,1.3,29.05,411.0,330.73,241.94
2018,6,25,13,0,56.0,400.0,1.3,29.1,454.0,354.91,259.02
2018,6,25,13,15,57.5,405.0,1.3,29.1,460.0,351.58,256.35
2018,6,25,13,30,59.0,410.0,1.3,29.1,466.0,347.78,253.47
2018,6,25,13,45,43.5,373.5,1.3,29.1,414.0,306.8,224.09
2018,6,25,14,0,28.0,337.0,1.3,29.1,362.0,268.51,196.67
2018,6,25,14,15,27.5,317.5,1.3,29.0,341.5,249.69,183.16
2018,6,25,14,30,27.0,298.0,1.3,28.9,321.0,231.43,169.91
2018,6,25,14,45,36.5,274.5,1.35,28.85,304.5,213.45,156.45
2018,6,25,15,0,46.0,251.0,1.4,28.8,288.0,194.93,142.45
2018,6,25,15,15,233.0,260.0,1.4,28.65,434.0,193.82,134.46
2018,6,25,15,30,420.0,269.0,1.4,28.5,580.0,181.65,122.72
2018,6,25,15,45,548.5,210.5,1.4,28.35,591.5,125.61,97.11
2018,6,25,16,0,677.0,152.0,1.4,28.2,603.0,93.39,71.42
2018,6,25,16,15,627.0,155.5,1.3,28.0,549.5,97.82,75.36
2018,6,25,16,30,577.0,159.0,1.2,27.8,496.0,102.72,79.66
2018,6,25,16,45,315.0,142.0,1.05,27.6,323.5,91.34,70.61
2018,6,25,17,0,53.0,125.0,0.9,27.4,151.0,97.58,76.09
2018,6,25,17,15,40.5,131.5,0.8,27.15,150.0,101.08,79.3
2018,6,25,17,30,28.0,138.0,0.7,26.9,149.0,103.95,81.99
2018,6,25,17,45,18.0,101.5,0.6,26.65,108.0,81.34,63.4
2018,6,25,18,0,8.0,65.0,0.5,26.4,67.0,53.75,40.32
2018,6,25,18,15,4.0,43.0,0.5,26.4,44.0,35.57,24.85
2018,6,25,18,30,0.0,21.0,0.5,26.4,21.0,17.29,9.14
2018,6,25,18,45,0.0,16.5,0.4,25.85,16.5,13.57,5.85
2018,6,25,19,0,0.0,12.0,0.3,25.3,12.0,9.86,2.47
2018,6,25,19,15,1.0,7.5,0.35,25.0,7.5,6.16,0.0
2018,6,25,19,30,2.0,3.0,0.4,24.7,3.0,2.56,0.0
2018,6,25,19,45,1.0,1.5,0.45,24.4,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,9.0,0.85,21.35,9.0,8.32,0.0
2018,6,26,5,30,1.0,17.0,1.0,21.5,17.0,14.71,2.01
2018,6,26,5,45,2.5,33.0,1.15,21.7,33.5,32.47,20.23
2018,6,26,6,0,4.0,49.0,1.3,21.9,50.0,49.52,35.06
2018,6,26,6,15,10.0,65.0,1.3,22.15,67.5,69.37,52.09
2018,6,26,6,30,16.0,81.0,1.3,22.4,85.0,89.22,68.89
2018,6,26,6,45,9.0,70.5,1.3,22.65,73.0,67.94,51.15
2018,6,26,7,0,2.0,60.0,1.3,22.9,61.0,51.49,37.21
2018,6,26,7,15,1.0,54.0,1.3,23.2,54.5,45.62,32.2
2018,6,26,7,30,0.0,48.0,1.3,23.5,48.0,39.72,27.15
2018,6,26,7,45,0.5,66.0,1.3,23.8,66.5,55.22,39.68
2018,6,26,8,0,1.0,84.0,1.3,24.1,85.0,70.78,52.07
2018,6,26,8,15,8.5,143.0,1.3,24.5,148.5,132.49,101.25
2018,6,26,8,30,16.0,202.0,1.3,24.9,212.0,196.76,150.94
2018,6,26,8,45,21.0,222.5,1.3,25.3,236.5,220.24,168.2
2018,6,26,9,0,26.0,243.0,1.3,25.7,261.0,261.92,199.05
2018,6,26,9,15,17.0,223.5,1.3,26.05,235.5,213.53,161.33
2018,6,26,9,30,8.0,204.0,1.3,26.4,210.0,184.88,138.82
2018,6,26,9,45,10.5,217.0,1.35,26.8,225.5,198.42,148.79
2018,6,26,10,0,13.0,230.0,1.4,27.2,241.0,211.78,158.42
2018,6,26,10,15,12.5,232.0,1.5,27.45,243.0,212.03,158.2
2018,6,26,10,30,12.0,234.0,1.6,27.7,245.0,212.31,158.07
2018,6,26,10,45,9.0,202.5,1.75,27.95,211.0,180.85,134.1
2018,6,26,11,0,6.0,171.0,1.9,28.2,177.0,150.21,110.71
2018,6,26,11,15,4.0,146.5,1.95,28.35,150.5,127.07,92.95
2018,6,26,11,30,2.0,122.0,2.0,28.5,124.0,104.31,75.41
2018,6,26,11,45,1.0,106.5,2.1,28.65,107.5,90.27,64.55
2018,6,26,12,0,0.0,91.0,2.2,28.8,91.0,76.36,53.77
2018,6,26,12,15,1.0,98.0,2.25,28.8,99.0,82.9,58.85
2018,6,26,12,30,2.0,105.0,2.3,28.8,107.0,89.3,63.79
2018,6,26,12,45,3.0,124.0,2.35,28.85,127.0,105.51,76.22
2018,6,26,13,0,4.0,143.0,2.4,28.9,147.0,121.43,88.37
2018,6,26,13,15,3.5,139.5,2.35,28.7,143.0,117.84,85.69
2018,6,26,13,30,3.0,136.0,2.3,28.5,139.0,114.34,83.12
2018,6,26,13,45,4.0,125.5,2.3,28.35,129.5,105.94,76.77
2018,6,26,14,0,5.0,115.0,2.3,28.2,120.0,97.49,70.35
2018,6,26,14,15,20.0,209.0,2.2,27.85,226.5,170.42,126.02
2018,6,26,14,30,35.0,303.0,2.1,27.5,333.0,237.17,175.82
2018,6,26,14,45,19.0,217.5,2.0,27.15,233.5,170.7,126.29
2018,6,26,15,0,3.0,132.0,1.9,26.8,134.0,109.07,80.0
2018,6,26,15,15,11.0,182.0,1.9,26.5,190.0,147.55,109.83
2018,6,26,15,30,19.0,232.0,1.9,26.2,246.0,181.87,136.4
2018,6,26,15,45,11.0,177.5,1.95,25.85,185.5,141.24,110.93
2018,6,26,16,0,3.0,123.0,2.0,25.5,125.0,100.74,78.33
2018,6,26,16,15,1.5,93.5,2.1,25.3,94.5,77.83,59.7
2018,6,26,16,30,0.0,64.0,2.2,25.1,64.0,53.12,39.28
2018,6,26,16,45,9.0,98.5,2.35,24.85,103.0,81.44,63.31
2018,6,26,17,0,18.0,133.0,2.5,24.6,142.0,106.54,84.65
2018,6,26,17,15,49.5,117.0,2.5,24.25,138.0,91.59,72.45
2018,6,26,17,30,81.0,101.0,2.5,23.9,134.0,77.06,60.48
2018,6,26,17,45,52.5,62.5,2.5,23.6,82.5,49.76,37.36
2018,6,26,18,0,24.0,24.0,2.5,23.3,31.0,20.11,11.83
2018,6,26,18,15,17.5,22.0,2.5,23.3,26.5,18.51,10.43
2018,6,26,18,30,11.0,20.0,2.5,23.3,22.0,16.97,9.01
2018,6,26,18,45,5.5,18.0,2.3,22.7,19.0,15.22,7.37
2018,6,26,19,0,0.0,16.0,2.1,22.1,16.0,13.17,5.29
2018,6,26,19,15,0.5,10.0,2.05,21.9,10.0,8.22,0.0
2018,6,26,19,30,1.0,4.0,2.0,21.7,4.0,3.41,0.0
2018,6,26,19,45,0.5,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.45,4.0,5.32,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,7.93,0.0
2018,6,27,5,45,1.5,17.0,1.0,20.95,17.0,15.08,6.42
2018,6,27,6,0,0.0,27.0,1.2,21.2,27.0,22.27,12.7
2018,6,27,6,15,0.0,31.0,1.25,21.65,31.0,25.57,15.65
2018,6,27,6,30,0.0,35.0,1.3,22.1,35.0,28.89,18.5
2018,6,27,6,45,0.0,45.0,1.3,22.5,45.0,37.19,25.41
2018,6,27,7,0,0.0,55.0,1.3,22.9,55.0,45.52,32.21
2018,6,27,7,15,0.5,74.5,1.3,23.3,74.5,62.27,45.83
2018,6,27,7,30,1.0,94.0,1.3,23.7,94.0,80.6,60.52
2018,6,27,7,45,1.0,104.0,1.25,24.1,104.5,89.38,67.24
2018,6,27,8,0,1.0,114.0,1.2,24.5,115.0,98.15,73.88
2018,6,27,8,15,3.5,138.5,1.25,24.8,141.0,123.17,93.47
2018,6,27,8,30,6.0,163.0,1.3,25.1,167.0,148.21,112.74
2018,6,27,8,45,10.5,189.5,1.35,25.35,197.0,177.12,134.84
2018,6,27,9,0,15.0,216.0,1.4,25.6,227.0,205.87,156.49
2018,6,27,9,15,12.5,209.0,1.5,25.95,218.5,195.21,147.64
2018,6,27,9,30,10.0,202.0,1.6,26.3,210.0,185.08,139.36
2018,6,27,9,45,22.5,256.0,1.7,26.65,274.5,262.74,197.98
2018,6,27,10,0,35.0,310.0,1.8,27.0,339.0,326.25,244.42
2018,6,27,10,15,59.0,357.0,1.9,27.2,408.5,392.46,292.51
2018,6,27,10,30,83.0,404.0,2.0,27.4,478.0,456.33,337.92
2018,6,27,10,45,104.0,410.5,2.05,27.6,505.5,491.07,362.03
2018,6,27,11,0,125.0,417.0,2.1,27.8,533.0,506.68,372.79
2018,6,27,11,15,99.0,402.5,2.15,27.85,495.5,459.51,338.54
2018,6,27,11,30,73.0,388.0,2.2,27.9,458.0,403.67,298.18
2018,6,27,11,45,71.5,398.5,2.2,28.0,467.5,404.3,298.39
2018,6,27,12,0,70.0,409.0,2.2,28.1,477.0,404.31,297.92
2018,6,27,12,15,140.5,445.5,2.2,28.05,582.5,482.06,354.14
2018,6,27,12,30,211.0,482.0,2.2,28.0,688.0,545.35,398.43
2018,6,27,12,45,290.0,453.5,2.15,28.0,734.5,553.66,404.24
2018,6,27,13,0,369.0,425.0,2.1,28.0,781.0,556.66,405.96
2018,6,27,13,15,371.0,421.0,2.05,27.95,775.0,527.48,384.17
2018,6,27,13,30,373.0,417.0,2.0,27.9,769.0,498.0,361.98
2018,6,27,13,45,461.0,352.5,1.9,27.8,778.5,459.76,332.9
2018,6,27,14,0,549.0,288.0,1.8,27.7,788.0,420.84,301.55
2018,6,27,14,15,381.5,311.5,1.8,27.7,654.0,340.78,243.65
2018,6,27,14,30,214.0,335.0,1.8,27.7,520.0,288.32,207.58
2018,6,27,14,45,242.5,310.0,1.85,27.7,512.0,262.12,186.21
2018,6,27,15,0,271.0,285.0,1.9,27.7,504.0,233.6,163.03
2018,6,27,15,15,162.0,284.5,1.95,27.65,413.5,213.17,152.69
2018,6,27,15,30,53.0,284.0,2.0,27.6,323.0,203.65,150.97
2018,6,27,15,45,66.5,261.5,2.05,27.55,307.5,184.2,144.54
2018,6,27,16,0,80.0,239.0,2.1,27.5,292.0,171.2,134.62
2018,6,27,16,15,114.5,238.0,2.1,27.4,308.0,160.38,126.38
2018,6,27,16,30,149.0,237.0,2.1,27.3,324.0,160.27,126.77
2018,6,27,16,45,116.5,216.0,2.15,27.25,280.5,147.99,117.25
2018,6,27,17,0,84.0,195.0,2.2,27.2,237.0,141.52,112.42
2018,6,27,17,15,167.0,170.5,2.05,26.9,242.0,121.82,96.68
2018,6,27,17,30,250.0,146.0,1.9,26.6,247.0,102.83,81.33
2018,6,27,17,45,207.5,122.5,1.7,26.35,198.5,87.92,69.13
2018,6,27,18,0,165.0,99.0,1.5,26.1,150.0,72.47,56.26
2018,6,27,18,15,206.5,80.5,1.5,26.1,132.0,60.47,46.05
2018,6,27,18,30,248.0,62.0,1.5,26.1,114.0,46.12,33.65
2018,6,27,18,45,212.5,50.0,1.25,25.2,86.0,37.73,26.26
2018,6,27,19,0,177.0,38.0,1.0,24.3,58.0,29.07,18.29
2018,6,27,19,15,106.5,23.5,1.1,24.15,34.0,18.16,4.93
2018,6,27,19,30,36.0,9.0,1.2,24.0,10.0,7.68,0.0
2018,6,27,19,45,18.0,4.5,1.25,23.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,54.5,12.0,1.85,21.5,15.0,44.88,0.0
2018,6,28,5,30,100.0,22.0,2.0,21.8,28.0,126.85,55.3
2018,6,28,5,45,112.5,37.5,2.15,22.1,50.5,153.84,117.52
2018,6,28,6,0,125.0,53.0,2.3,22.4,73.0,184.9,147.13
2018,6,28,6,15,245.0,63.5,2.35,22.8,120.0,313.92,254.46
2018,6,28,6,30,365.0,74.0,2.4,23.2,167.0,433.81,351.27
2018,6,28,6,45,307.5,96.5,2.45,23.6,187.0,423.42,341.37
2018,6,28,7,0,250.0,119.0,2.5,24.0,207.0,385.89,310.51
2018,6,28,7,15,367.5,123.0,2.55,24.6,275.0,524.69,417.17
2018,6,28,7,30,485.0,127.0,2.6,25.2,343.0,646.9,505.67
2018,6,28,7,45,525.0,134.5,2.65,25.85,394.0,701.87,541.62
2018,6,28,8,0,565.0,142.0,2.7,26.5,445.0,767.42,584.48
2018,6,28,8,15,483.0,182.5,2.65,27.0,459.0,727.82,552.2
2018,6,28,8,30,401.0,223.0,2.6,27.5,473.0,692.74,522.41
2018,6,28,8,45,325.5,267.0,2.6,28.05,479.5,641.84,482.31
2018,6,28,9,0,250.0,311.0,2.6,28.6,486.0,610.44,455.58
2018,6,28,9,15,303.0,318.5,2.55,28.9,543.5,666.25,493.94
2018,6,28,9,30,356.0,326.0,2.5,29.2,601.0,720.49,529.8
2018,6,28,9,45,349.0,347.5,2.45,29.55,627.5,727.08,531.19
2018,6,28,10,0,342.0,369.0,2.4,29.9,654.0,731.55,531.58
2018,6,28,10,15,408.5,350.5,2.35,30.05,703.5,781.82,564.95
2018,6,28,10,30,475.0,332.0,2.3,30.2,753.0,812.45,584.78
2018,6,28,10,45,421.0,371.0,2.25,30.35,751.5,779.47,559.6
2018,6,28,11,0,367.0,410.0,2.2,30.5,750.0,734.63,527.39
2018,6,28,11,15,387.5,407.5,2.15,30.55,772.5,730.79,524.54
2018,6,28,11,30,408.0,405.0,2.1,30.6,795.0,732.02,524.54
2018,6,28,11,45,444.5,386.0,2.1,30.65,814.5,720.63,517.1
2018,6,28,12,0,481.0,367.0,2.1,30.7,834.0,705.76,507.26
2018,6,28,12,15,626.5,279.5,2.05,30.7,889.5,709.81,511.95
2018,6,28,12,30,772.0,192.0,2.0,30.7,945.0,703.11,508.45
2018,6,28,12,45,736.0,215.0,2.0,30.7,929.5,659.35,476.59
2018,6,28,13,0,700.0,238.0,2.0,30.7,914.0,613.04,442.87
2018,6,28,13,15,569.5,318.0,1.95,30.65,863.0,561.1,403.85
2018,6,28,13,30,439.0,398.0,1.9,30.6,812.0,512.0,367.33
2018,6,28,13,45,557.5,317.5,1.85,30.6,832.0,480.97,343.27
2018,6,28,14,0,676.0,237.0,1.8,30.6,852.0,433.54,305.48
2018,6,28,14,15,734.0,193.0,1.75,30.55,843.0,382.86,263.98
2018,6,28,14,30,792.0,149.0,1.7,30.5,834.0,331.95,220.71
2018,6,28,14,45,699.0,187.0,1.65,30.4,774.5,280.6,181.39
2018,6,28,15,0,606.0,225.0,1.6,30.3,715.0,244.04,155.26
2018,6,28,15,15,465.5,273.5,1.55,30.25,639.0,219.6,143.37
2018,6,28,15,30,325.0,322.0,1.5,30.2,563.0,216.27,150.38
2018,6,28,15,45,262.5,310.5,1.4,30.1,497.5,185.34,143.57
2018,6,28,16,0,200.0,299.0,1.3,30.0,432.0,193.16,150.18
2018,6,28,16,15,169.0,276.5,1.25,29.9,383.5,181.27,141.25
2018,6,28,16,30,138.0,254.0,1.2,29.8,335.0,168.92,131.95
2018,6,28,16,45,209.5,224.0,1.15,29.75,334.5,153.77,120.33
2018,6,28,17,0,281.0,194.0,1.1,29.7,334.0,130.78,102.25
2018,6,28,17,15,224.0,178.5,1.0,29.45,282.0,121.61,95.28
2018,6,28,17,30,167.0,163.0,0.9,29.2,230.0,116.41,91.44
2018,6,28,17,45,125.5,139.0,0.85,28.95,185.5,100.78,78.89
2018,6,28,18,0,84.0,115.0,0.8,28.7,141.0,84.74,65.8
2018,6,28,18,15,67.5,95.5,0.8,28.7,114.0,72.99,55.96
2018,6,28,18,30,51.0,76.0,0.8,28.7,87.0,58.72,43.78
2018,6,28,18,45,34.5,57.5,0.75,27.8,64.0,44.93,31.92
2018,6,28,19,0,18.0,39.0,0.7,26.9,41.0,31.0,19.62
2018,6,28,19,15,14.5,24.0,0.75,26.65,25.0,19.35,5.54
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,7.68,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.0,13.0,2.2,20.8,19.0,77.12,0.0
2018,6,29,5,30,197.0,24.0,2.3,21.2,36.0,196.25,83.16
2018,6,29,5,45,299.0,34.0,2.4,21.6,71.5,302.72,234.54
2018,6,29,6,0,401.0,44.0,2.5,22.0,107.0,404.4,323.41
2018,6,29,6,15,471.0,51.5,2.5,22.75,151.5,484.65,388.61
2018,6,29,6,30,541.0,59.0,2.5,23.5,196.0,568.6,453.18
2018,6,29,6,45,589.5,65.0,2.5,24.2,245.0,634.89,501.42
2018,6,29,7,0,638.0,71.0,2.5,24.9,294.0,702.3,548.14
2018,6,29,7,15,593.5,93.0,2.55,25.65,326.5,705.64,547.36
2018,6,29,7,30,549.0,115.0,2.6,26.4,359.0,702.84,542.3
2018,6,29,7,45,567.0,127.0,2.65,27.15,405.5,744.15,568.37
2018,6,29,8,0,585.0,139.0,2.7,27.9,452.0,783.67,592.24
2018,6,29,8,15,622.0,141.0,2.55,28.45,502.5,828.64,618.51
2018,6,29,8,30,659.0,143.0,2.4,29.0,553.0,871.72,642.65
2018,6,29,8,45,712.5,134.5,2.25,29.55,608.0,916.74,667.32
2018,6,29,9,0,766.0,126.0,2.1,30.1,663.0,953.15,685.67
2018,6,29,9,15,808.0,115.5,1.9,30.5,712.0,979.82,697.24
2018,6,29,9,30,850.0,105.0,1.7,30.9,761.0,990.99,698.8
2018,6,29,9,45,856.0,108.5,1.55,31.3,796.0,990.8,694.06
2018,6,29,10,0,862.0,112.0,1.4,31.7,831.0,987.19,687.37
2018,6,29,10,15,847.5,124.5,1.3,32.0,853.0,969.15,673.05
2018,6,29,10,30,833.0,137.0,1.2,32.3,875.0,947.71,656.98
2018,6,29,10,45,703.5,214.0,1.1,32.55,849.0,899.36,624.75
2018,6,29,11,0,574.0,291.0,1.0,32.8,823.0,826.89,574.67
2018,6,29,11,15,562.5,307.0,1.0,33.0,836.0,805.49,560.42
2018,6,29,11,30,551.0,323.0,1.0,33.2,849.0,783.32,545.07
2018,6,29,11,45,519.0,347.0,1.05,33.4,846.5,749.12,522.25
2018,6,29,12,0,487.0,371.0,1.1,33.6,844.0,714.07,498.79
2018,6,29,12,15,478.0,373.5,1.2,33.7,838.5,678.8,476.19
2018,6,29,12,30,469.0,376.0,1.3,33.8,833.0,643.05,452.76
2018,6,29,12,45,474.0,371.0,1.35,33.9,831.0,610.79,430.96
2018,6,29,13,0,479.0,366.0,1.4,34.0,829.0,577.73,408.08
2018,6,29,13,15,441.5,383.5,1.45,34.0,805.5,535.82,378.55
2018,6,29,13,30,404.0,401.0,1.5,34.0,782.0,496.49,350.47
2018,6,29,13,45,433.5,378.0,1.55,34.0,779.0,464.53,326.95
2018,6,29,14,0,463.0,355.0,1.6,34.0,776.0,430.1,300.69
2018,6,29,14,15,392.0,371.0,1.65,33.95,720.5,382.13,265.95
2018,6,29,14,30,321.0,387.0,1.7,33.9,665.0,351.73,244.16
2018,6,29,14,45,297.5,371.0,1.75,33.8,621.0,311.5,214.81
2018,6,29,15,0,274.0,355.0,1.8,33.7,577.0,274.41,188.31
2018,6,29,15,15,360.5,312.5,1.9,33.55,589.5,240.37,160.95
2018,6,29,15,30,447.0,270.0,2.0,33.4,602.0,185.09,121.94
2018,6,29,15,45,336.0,264.5,2.05,33.2,505.5,163.56,125.15
2018,6,29,16,0,225.0,259.0,2.1,33.0,409.0,160.4,123.17
2018,6,29,16,15,232.5,249.0,2.1,32.75,394.0,157.01,120.99
2018,6,29,16,30,240.0,239.0,2.1,32.5,379.0,153.25,118.52
2018,6,29,16,45,372.5,192.0,2.1,32.25,387.5,122.68,94.57
2018,6,29,17,0,505.0,145.0,2.1,32.0,396.0,97.84,74.91
2018,6,29,17,15,501.0,131.0,2.0,31.55,357.0,90.49,69.33
2018,6,29,17,30,497.0,117.0,1.9,31.1,318.0,82.66,63.26
2018,6,29,17,45,437.5,109.0,1.8,30.65,268.0,77.85,59.57
2018,6,29,18,0,378.0,101.0,1.7,30.2,218.0,72.92,55.67
2018,6,29,18,15,315.0,87.0,1.7,30.2,172.0,63.63,47.87
2018,6,29,18,30,252.0,73.0,1.7,30.2,126.0,54.07,39.65
2018,6,29,18,45,199.5,58.0,1.4,28.65,93.0,44.36,31.32
2018,6,29,19,0,147.0,43.0,1.1,27.1,60.0,33.13,21.33
2018,6,29,19,15,87.0,26.5,1.1,26.75,35.5,20.68,6.32
2018,6,29,19,30,27.0,10.0,1.1,26.4,11.0,8.54,0.0
2018,6,29,19,45,13.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,24.0,11.0,1.25,22.5,12.5,24.61,0.0
2018,6,30,5,30,46.0,21.0,1.4,22.8,24.0,63.81,21.1
2018,6,30,5,45,61.0,37.5,1.5,23.1,45.0,103.16,76.41
2018,6,30,6,0,76.0,54.0,1.6,23.4,66.0,134.89,105.37
2018,6,30,6,15,221.5,68.5,1.5,24.0,121.0,283.93,228.6
2018,6,30,6,30,367.0,83.0,1.4,24.6,176.0,448.26,357.52
2018,6,30,6,45,425.0,92.5,1.3,25.2,223.5,519.95,409.79
2018,6,30,7,0,483.0,102.0,1.2,25.8,271.0,594.14,461.36
2018,6,30,7,15,522.0,110.0,1.1,26.55,319.0,659.59,503.78
2018,6,30,7,30,561.0,118.0,1.0,27.3,367.0,717.58,539.03
2018,6,30,7,45,590.5,124.5,0.95,28.05,415.0,763.91,565.55
2018,6,30,8,0,620.0,131.0,0.9,28.8,463.0,808.81,590.3
2018,6,30,8,15,657.5,132.0,0.85,29.25,513.5,853.41,614.76
2018,6,30,8,30,695.0,133.0,0.8,29.7,564.0,896.07,637.31
2018,6,30,8,45,689.0,147.5,0.75,30.2,602.0,908.44,640.46
2018,6,30,9,0,683.0,162.0,0.7,30.7,640.0,917.4,641.93
2018,6,30,9,15,650.0,189.5,0.7,31.05,666.5,909.68,634.67
2018,6,30,9,30,617.0,217.0,0.7,31.4,693.0,897.7,625.13
2018,6,30,9,45,519.5,274.0,0.75,31.75,688.0,841.72,586.83
2018,6,30,10,0,422.0,331.0,0.8,32.1,683.0,790.15,551.3
2018,6,30,10,15,377.0,365.0,0.8,32.35,688.0,749.44,523.63
2018,6,30,10,30,332.0,399.0,0.8,32.6,693.0,725.57,506.1
2018,6,30,10,45,322.5,415.5,0.85,32.9,707.5,716.89,499.66
2018,6,30,11,0,313.0,432.0,0.9,33.2,722.0,706.55,492.03
2018,6,30,11,15,333.5,432.0,0.9,33.4,746.0,706.04,491.21
2018,6,30,11,30,354.0,432.0,0.9,33.6,770.0,702.99,488.64
2018,6,30,11,45,322.5,446.5,0.9,33.8,757.0,667.2,464.12
2018,6,30,12,0,291.0,461.0,0.9,34.0,744.0,631.74,440.02
2018,6,30,12,15,286.0,463.0,0.9,34.15,741.5,606.59,423.13
2018,6,30,12,30,281.0,465.0,0.9,34.3,739.0,581.08,405.77
2018,6,30,12,45,303.0,449.0,0.9,34.45,743.0,559.61,391.36
2018,6,30,13,0,325.0,433.0,0.9,34.6,747.0,536.63,375.55
2018,6,30,13,15,441.5,369.5,0.9,34.65,790.0,526.41,368.63
2018,6,30,13,30,558.0,306.0,0.9,34.7,833.0,510.7,356.47
2018,6,30,13,45,578.0,283.5,0.9,34.75,819.0,462.85,321.55
2018,6,30,14,0,598.0,261.0,0.9,34.8,805.0,418.67,288.15
2018,6,30,14,15,605.5,248.5,0.95,34.75,785.5,374.83,254.33
2018,6,30,14,30,613.0,236.0,1.0,34.7,766.0,330.35,219.26
2018,6,30,14,45,508.5,263.0,1.0,34.7,691.5,287.38,188.63
2018,6,30,15,0,404.0,290.0,1.0,34.7,617.0,249.83,163.9
2018,6,30,15,15,455.0,262.0,1.0,34.5,613.5,212.03,135.25
2018,6,30,15,30,506.0,234.0,1.0,34.3,610.0,169.56,107.8
2018,6,30,15,45,414.5,241.5,1.05,34.15,537.5,139.63,105.63
2018,6,30,16,0,323.0,249.0,1.1,34.0,465.0,157.02,119.68
2018,6,30,16,15,260.5,241.0,1.1,33.8,407.0,153.21,117.1
2018,6,30,16,30,198.0,233.0,1.1,33.6,349.0,158.99,122.12
2018,6,30,16,45,154.0,213.0,1.1,33.4,298.5,146.96,113.13
2018,6,30,17,0,110.0,193.0,1.1,33.2,248.0,134.6,103.82
2018,6,30,17,15,106.0,171.0,1.1,32.75,219.0,121.31,93.74
2018,6,30,17,30,102.0,149.0,1.1,32.3,190.0,107.55,83.11
2018,6,30,17,45,134.5,131.0,1.05,31.9,177.5,96.14,74.17
2018,6,30,18,0,167.0,113.0,1.0,31.5,165.0,84.28,64.67
2018,6,30,18,15,158.5,92.5,1.0,31.5,134.5,68.06,51.22
2018,6,30,18,30,150.0,72.0,1.0,31.5,104.0,54.09,39.41
2018,6,30,18,45,105.0,54.5,0.85,30.15,74.0,42.56,29.63
2018,6,30,19,0,60.0,37.0,0.7,28.8,44.0,29.34,18.1
2018,6,30,19,15,33.0,22.5,0.7,28.5,26.0,18.11,4.75
2018,6,30,19,30,6.0,8.0,0.7,28.2,8.0,6.83,0.0
2018,6,30,19,45,3.0,4.0,0.75,27.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,38.0,10.5,0.45,23.85,13.0,33.03,0.0
2018,7,1,5,30,76.0,21.0,0.5,24.2,26.0,94.31,29.98
2018,7,1,5,45,154.0,36.0,0.55,24.6,56.5,199.16,149.73
2018,7,1,6,0,232.0,51.0,0.6,25.0,87.0,281.45,220.27
2018,7,1,6,15,323.5,62.5,0.55,25.55,132.5,375.19,295.16
2018,7,1,6,30,415.0,74.0,0.5,26.1,178.0,475.37,370.39
2018,7,1,6,45,480.5,80.5,0.4,26.7,227.5,559.74,428.99
2018,7,1,7,0,546.0,87.0,0.3,27.3,277.0,640.39,481.56
2018,7,1,7,15,584.0,93.0,0.4,27.75,325.5,696.48,517.89
2018,7,1,7,30,622.0,99.0,0.5,28.2,374.0,752.22,553.21
2018,7,1,7,45,651.0,104.0,0.6,28.65,423.0,797.2,580.63
2018,7,1,8,0,680.0,109.0,0.7,29.1,472.0,840.74,606.73
2018,7,1,8,15,702.0,112.5,0.8,29.4,518.5,873.55,626.02
2018,7,1,8,30,724.0,116.0,0.9,29.7,565.0,897.9,639.96
2018,7,1,8,45,741.0,119.5,1.0,30.0,609.0,921.2,653.29
2018,7,1,9,0,758.0,123.0,1.1,30.3,653.0,941.62,664.85
2018,7,1,9,15,770.0,126.5,1.15,30.55,693.0,953.9,670.75
2018,7,1,9,30,782.0,130.0,1.2,30.8,733.0,963.0,674.89
2018,7,1,9,45,791.5,132.5,1.3,31.05,767.5,965.17,675.7
2018,7,1,10,0,801.0,135.0,1.4,31.3,802.0,964.04,674.63
2018,7,1,10,15,807.5,138.0,1.45,31.45,831.5,957.12,669.67
2018,7,1,10,30,814.0,141.0,1.5,31.6,861.0,946.86,662.82
2018,7,1,10,45,818.5,142.5,1.55,31.8,883.5,917.21,643.9
2018,7,1,11,0,823.0,144.0,1.6,32.0,906.0,897.61,631.44
2018,7,1,11,15,826.5,145.5,1.65,32.1,922.5,874.12,616.68
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,847.78,600.12
2018,7,1,11,45,821.5,153.5,1.7,32.3,944.0,812.9,577.56
2018,7,1,12,0,813.0,160.0,1.7,32.4,949.0,785.91,560.08
2018,7,1,12,15,758.0,192.5,1.7,32.45,929.5,733.31,523.6
2018,7,1,12,30,703.0,225.0,1.7,32.5,910.0,685.89,490.2
2018,7,1,12,45,562.0,303.5,1.7,32.55,849.0,613.23,438.44
2018,7,1,13,0,421.0,382.0,1.7,32.6,788.0,554.54,395.92
2018,7,1,13,15,357.5,408.5,1.7,32.6,750.5,512.13,365.46
2018,7,1,13,30,294.0,435.0,1.7,32.6,713.0,471.05,335.86
2018,7,1,13,45,259.0,413.5,1.7,32.6,654.5,416.41,297.08
2018,7,1,14,0,224.0,392.0,1.7,32.6,596.0,366.24,261.18
2018,7,1,14,15,178.5,359.5,1.7,32.5,519.0,321.71,229.43
2018,7,1,14,30,133.0,327.0,1.7,32.4,442.0,272.32,194.38
2018,7,1,14,45,246.0,262.0,1.65,32.3,464.5,234.31,162.3
2018,7,1,15,0,359.0,197.0,1.6,32.2,487.0,186.71,121.8
2018,7,1,15,15,560.0,163.0,1.6,32.1,590.5,162.71,96.28
2018,7,1,15,30,761.0,129.0,1.6,32.0,694.0,130.81,72.42
2018,7,1,15,45,714.5,135.5,1.6,31.95,641.0,81.66,60.69
2018,7,1,16,0,668.0,142.0,1.6,31.9,588.0,87.11,65.33
2018,7,1,16,15,612.5,143.5,1.6,31.75,529.5,89.84,67.78
2018,7,1,16,30,557.0,145.0,1.6,31.6,471.0,92.9,70.51
2018,7,1,16,45,472.5,131.0,1.55,31.45,390.5,87.08,66.06
2018,7,1,17,0,388.0,117.0,1.5,31.3,310.0,78.62,59.43
2018,7,1,17,15,467.5,108.5,1.4,30.95,315.5,75.6,57.26
2018,7,1,17,30,547.0,100.0,1.3,30.6,321.0,72.1,54.65
2018,7,1,17,45,534.5,88.5,1.2,30.25,279.5,65.45,49.36
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,58.36,43.58
2018,7,1,18,15,464.0,68.5,1.1,29.9,192.0,52.91,38.97
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,47.3,34.07
2018,7,1,18,45,326.5,49.5,0.95,28.8,107.0,37.91,25.97
2018,7,1,19,0,247.0,39.0,0.8,27.7,68.0,30.06,18.78
2018,7,1,19,15,152.5,25.5,0.8,27.45,40.5,19.79,5.71
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,10.24,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,4.0,0.6,23.75,4.0,3.41,0.0
2018,7,2,5,30,0.0,8.0,0.7,24.0,8.0,6.57,0.0
2018,7,2,5,45,0.0,16.0,0.8,24.25,16.0,13.17,4.61
2018,7,2,6,0,0.0,24.0,0.9,24.5,24.0,19.78,10.42
2018,7,2,6,15,0.0,35.0,0.9,24.9,35.0,28.9,18.1
2018,7,2,6,30,0.0,46.0,0.9,25.3,46.0,38.04,25.73
2018,7,2,6,45,7.5,70.0,0.9,25.65,72.5,66.38,49.22
2018,7,2,7,0,15.0,94.0,0.9,26.0,99.0,96.75,73.94
2018,7,2,7,15,61.5,134.0,0.9,26.4,160.5,195.68,153.69
2018,7,2,7,30,108.0,174.0,0.9,26.8,222.0,306.29,238.59
2018,7,2,7,45,113.0,195.5,0.85,27.15,251.0,334.69,257.88
2018,7,2,8,0,118.0,217.0,0.8,27.5,280.0,362.42,276.71
2018,7,2,8,15,181.0,241.5,0.7,27.8,348.5,451.15,340.53
2018,7,2,8,30,244.0,266.0,0.6,28.1,417.0,562.48,416.19
2018,7,2,8,45,297.0,275.5,0.5,28.35,473.0,623.2,454.58
2018,7,2,9,0,350.0,285.0,0.4,28.6,529.0,683.21,491.59
2018,7,2,9,15,339.0,309.0,0.35,28.9,557.0,692.85,493.88
2018,7,2,9,30,328.0,333.0,0.3,29.2,585.0,700.32,495.46
2018,7,2,9,45,304.0,357.0,0.25,29.5,599.5,692.59,487.17
2018,7,2,10,0,280.0,381.0,0.2,29.8,614.0,683.11,478.15
2018,7,2,10,15,309.5,386.5,0.35,29.95,653.0,705.64,494.09
2018,7,2,10,30,339.0,392.0,0.5,30.1,692.0,725.73,508.14
2018,7,2,10,45,311.5,415.5,0.6,30.2,697.0,706.99,495.46
2018,7,2,11,0,284.0,439.0,0.7,30.3,702.0,687.1,482.42
2018,7,2,11,15,395.5,387.5,0.75,30.35,761.0,730.68,513.27
2018,7,2,11,30,507.0,336.0,0.8,30.4,820.0,758.15,532.77
2018,7,2,11,45,503.5,330.5,0.8,30.45,815.0,723.23,509.41
2018,7,2,12,0,500.0,325.0,0.8,30.5,810.0,687.16,485.75
2018,7,2,12,15,561.5,289.5,0.85,30.55,835.5,670.89,476.43
2018,7,2,12,30,623.0,254.0,0.9,30.6,861.0,653.08,465.26
2018,7,2,12,45,599.5,277.0,0.9,30.65,858.5,618.57,440.56
2018,7,2,13,0,576.0,300.0,0.9,30.7,856.0,584.21,415.77
2018,7,2,13,15,472.5,353.0,0.9,30.75,805.0,532.8,378.67
2018,7,2,13,30,369.0,406.0,0.9,30.8,754.0,489.68,347.47
2018,7,2,13,45,300.5,413.5,0.85,30.8,693.0,435.61,309.09
2018,7,2,14,0,232.0,421.0,0.8,30.8,632.0,388.15,275.5
2018,7,2,14,15,362.0,359.0,0.8,30.8,677.5,374.38,262.36
2018,7,2,14,30,492.0,297.0,0.8,30.8,723.0,337.9,230.84
2018,7,2,14,45,524.5,266.5,0.75,30.75,705.0,293.7,195.16
2018,7,2,15,0,557.0,236.0,0.7,30.7,687.0,242.72,154.88
2018,7,2,15,15,446.5,254.5,0.7,30.65,605.0,206.86,133.63
2018,7,2,15,30,336.0,273.0,0.7,30.6,523.0,191.58,130.72
2018,7,2,15,45,416.5,235.0,0.7,30.55,526.0,136.12,104.21
2018,7,2,16,0,497.0,197.0,0.7,30.5,529.0,119.79,91.71
2018,7,2,16,15,585.5,161.0,0.65,30.45,524.5,100.48,76.54
2018,7,2,16,30,674.0,125.0,0.6,30.4,520.0,81.93,61.81
2018,7,2,16,45,653.0,119.0,0.6,30.3,473.5,80.06,60.57
2018,7,2,17,0,632.0,113.0,0.6,30.2,427.0,78.0,59.13
2018,7,2,17,15,600.0,106.5,0.55,30.0,378.5,75.25,57.14
2018,7,2,17,30,568.0,100.0,0.5,29.8,330.0,72.35,54.99
2018,7,2,17,45,525.0,92.5,0.5,29.55,282.0,68.42,51.94
2018,7,2,18,0,482.0,85.0,0.5,29.3,234.0,64.33,48.67
2018,7,2,18,15,424.5,75.5,0.5,29.3,189.0,56.35,41.95
2018,7,2,18,30,367.0,66.0,0.5,29.3,144.0,49.74,36.19
2018,7,2,18,45,238.0,52.5,0.55,28.55,98.0,39.69,27.48
2018,7,2,19,0,109.0,39.0,0.6,27.8,52.0,30.21,18.89
2018,7,2,19,15,62.0,24.0,0.65,27.6,30.5,18.84,5.1
2018,7,2,19,30,15.0,9.0,0.7,27.4,9.0,7.68,0.0
2018,7,2,19,45,7.5,4.5,0.7,27.15,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
