Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,11.0,1.55,23.85,14.0,44.79,0.0
2018,7,3,5,30,112.0,22.0,1.7,24.3,28.0,132.91,31.91
2018,7,3,5,45,200.5,36.5,1.9,24.8,61.5,234.03,176.48
2018,7,3,6,0,289.0,51.0,2.1,25.3,95.0,324.91,256.31
2018,7,3,6,15,357.5,62.0,2.05,26.05,137.0,401.53,319.25
2018,7,3,6,30,426.0,73.0,2.0,26.8,179.0,482.91,382.03
2018,7,3,6,45,476.0,82.0,1.95,27.55,226.0,557.12,436.18
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,626.85,484.37
2018,7,3,7,15,562.0,99.0,1.95,29.05,321.5,683.21,521.55
2018,7,3,7,30,598.0,107.0,2.0,29.8,370.0,739.16,557.17
2018,7,3,7,45,624.5,113.5,2.05,30.6,418.0,783.26,583.49
2018,7,3,8,0,651.0,120.0,2.1,31.4,466.0,825.83,608.19
2018,7,3,8,15,671.5,126.0,2.15,31.8,512.5,859.93,627.79
2018,7,3,8,30,692.0,132.0,2.2,32.2,559.0,891.75,645.74
2018,7,3,8,45,706.0,138.5,2.25,32.55,603.0,915.02,658.17
2018,7,3,9,0,720.0,145.0,2.3,32.9,647.0,935.45,668.83
2018,7,3,9,15,735.5,147.5,2.3,33.25,687.0,949.68,675.13
2018,7,3,9,30,751.0,150.0,2.3,33.6,727.0,953.54,675.02
2018,7,3,9,45,639.5,203.0,2.3,33.9,711.0,896.32,636.62
2018,7,3,10,0,528.0,256.0,2.3,34.2,695.0,819.81,583.86
2018,7,3,10,15,491.5,286.5,2.35,34.45,707.0,801.04,569.77
2018,7,3,10,30,455.0,317.0,2.4,34.7,719.0,779.81,553.69
2018,7,3,10,45,573.5,267.5,2.4,34.95,788.5,829.1,587.23
2018,7,3,11,0,692.0,218.0,2.4,35.2,858.0,868.89,613.49
2018,7,3,11,15,654.0,243.5,2.4,35.4,857.0,831.58,586.92
2018,7,3,11,30,616.0,269.0,2.4,35.6,856.0,792.46,559.75
2018,7,3,11,45,465.0,336.5,2.4,35.8,782.5,697.08,493.48
2018,7,3,12,0,314.0,404.0,2.4,36.0,709.0,602.58,427.24
2018,7,3,12,15,363.5,384.5,2.4,36.15,738.0,600.93,426.75
2018,7,3,12,30,413.0,365.0,2.4,36.3,767.0,596.63,423.57
2018,7,3,12,45,490.5,334.0,2.45,36.4,809.0,595.13,422.52
2018,7,3,13,0,568.0,303.0,2.5,36.5,851.0,581.78,412.84
2018,7,3,13,15,492.5,338.5,2.5,36.55,809.5,534.05,377.91
2018,7,3,13,30,417.0,374.0,2.5,36.6,768.0,486.05,343.04
2018,7,3,13,45,457.0,335.0,2.55,36.65,758.0,447.95,314.91
2018,7,3,14,0,497.0,296.0,2.6,36.7,748.0,406.61,283.3
2018,7,3,14,15,597.5,247.5,2.65,36.65,775.5,372.02,254.15
2018,7,3,14,30,698.0,199.0,2.7,36.6,803.0,332.37,219.39
2018,7,3,14,45,735.5,174.5,2.75,36.5,789.0,289.57,183.12
2018,7,3,15,0,773.0,150.0,2.8,36.4,775.0,236.56,140.17
2018,7,3,15,15,752.0,150.5,2.8,36.2,734.5,188.34,106.25
2018,7,3,15,30,731.0,151.0,2.8,36.0,694.0,133.9,74.44
2018,7,3,15,45,724.0,144.0,2.85,35.85,655.0,86.65,63.69
2018,7,3,16,0,717.0,137.0,2.9,35.7,616.0,85.11,62.73
2018,7,3,16,15,696.5,133.0,2.85,35.35,570.5,84.87,62.83
2018,7,3,16,30,676.0,129.0,2.8,35.0,525.0,84.53,62.86
2018,7,3,16,45,650.5,123.5,2.75,34.7,477.0,83.01,61.94
2018,7,3,17,0,625.0,118.0,2.7,34.4,429.0,81.35,60.9
2018,7,3,17,15,591.0,112.0,2.5,33.9,380.0,79.09,59.41
2018,7,3,17,30,557.0,106.0,2.3,33.4,331.0,76.7,57.79
2018,7,3,17,45,512.5,98.0,2.15,32.85,282.5,72.55,54.67
2018,7,3,18,0,468.0,90.0,2.0,32.3,234.0,66.15,49.58
2018,7,3,18,15,410.5,79.5,2.0,32.3,189.0,59.07,43.66
2018,7,3,18,30,353.0,69.0,2.0,32.3,144.0,51.82,37.42
2018,7,3,18,45,275.0,55.0,1.6,30.6,104.0,41.71,28.86
2018,7,3,19,0,197.0,41.0,1.2,28.9,64.0,31.4,19.72
2018,7,3,19,15,117.5,25.5,1.2,28.55,37.5,19.72,5.44
2018,7,3,19,30,38.0,10.0,1.2,28.2,11.0,8.54,0.0
2018,7,3,19,45,19.0,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,11.0,1.05,22.8,13.5,40.01,0.0
2018,7,4,5,30,97.0,22.0,1.2,23.3,27.0,122.32,21.89
2018,7,4,5,45,187.0,36.5,1.4,23.75,60.0,224.6,169.04
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,315.87,249.44
2018,7,4,6,15,351.5,62.5,1.65,24.95,136.0,397.49,316.46
2018,7,4,6,30,426.0,74.0,1.7,25.7,179.0,484.29,383.71
2018,7,4,6,45,484.5,81.0,1.75,26.4,227.0,563.11,441.67
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,638.3,494.34
2018,7,4,7,15,581.5,94.5,1.95,27.65,324.0,695.52,533.11
2018,7,4,7,30,620.0,101.0,2.1,28.2,373.0,752.41,570.57
2018,7,4,7,45,655.5,104.0,2.25,28.7,423.0,801.19,601.62
2018,7,4,8,0,691.0,107.0,2.4,29.2,473.0,848.72,631.25
2018,7,4,8,15,714.0,110.0,2.5,29.6,520.5,882.14,650.86
2018,7,4,8,30,737.0,113.0,2.6,30.0,568.0,907.4,665.01
2018,7,4,8,45,755.0,116.5,2.7,30.45,613.0,931.91,678.55
2018,7,4,9,0,773.0,120.0,2.8,30.9,658.0,953.54,690.17
2018,7,4,9,15,766.5,131.0,2.85,31.25,692.0,955.59,689.1
2018,7,4,9,30,760.0,142.0,2.9,31.6,726.0,954.18,686.1
2018,7,4,9,45,739.0,160.0,2.95,31.95,750.0,942.04,676.38
2018,7,4,10,0,718.0,178.0,3.0,32.3,774.0,935.22,670.33
2018,7,4,10,15,546.5,252.0,3.0,32.55,715.5,825.75,595.25
2018,7,4,10,30,375.0,326.0,3.0,32.8,657.0,711.77,514.25
2018,7,4,10,45,227.0,364.5,3.0,33.1,566.5,578.25,419.37
2018,7,4,11,0,79.0,403.0,3.0,33.4,476.0,437.92,317.36
2018,7,4,11,15,108.0,398.0,3.0,33.6,500.0,464.27,336.59
2018,7,4,11,30,137.0,393.0,3.0,33.8,524.0,474.21,343.6
2018,7,4,11,45,290.0,371.0,3.0,34.0,651.0,575.68,416.42
2018,7,4,12,0,443.0,349.0,3.0,34.2,778.0,663.04,476.75
2018,7,4,12,15,296.5,412.5,2.95,34.3,700.0,574.32,412.15
2018,7,4,12,30,150.0,476.0,2.9,34.4,622.0,499.28,357.41
2018,7,4,12,45,144.5,458.0,2.9,34.5,598.0,465.95,334.24
2018,7,4,13,0,139.0,440.0,2.9,34.6,574.0,433.86,311.54
2018,7,4,13,15,201.0,432.0,2.85,34.65,623.0,448.07,321.3
2018,7,4,13,30,263.0,424.0,2.8,34.7,672.0,448.25,320.41
2018,7,4,13,45,446.5,337.0,2.8,34.7,747.5,444.63,315.86
2018,7,4,14,0,630.0,250.0,2.8,34.7,823.0,425.23,297.56
2018,7,4,14,15,613.0,251.5,2.8,34.65,795.5,380.26,261.91
2018,7,4,14,30,596.0,253.0,2.8,34.6,768.0,337.04,227.34
2018,7,4,14,45,514.0,269.0,2.75,34.5,701.0,292.87,194.58
2018,7,4,15,0,432.0,285.0,2.7,34.4,634.0,252.51,166.42
2018,7,4,15,15,400.5,273.5,2.75,34.25,585.0,211.81,138.39
2018,7,4,15,30,369.0,262.0,2.8,34.1,536.0,175.14,116.69
2018,7,4,15,45,527.5,207.0,2.8,33.9,573.0,123.19,93.22
2018,7,4,16,0,686.0,152.0,2.8,33.7,610.0,93.47,69.94
2018,7,4,16,15,666.0,147.0,2.75,33.4,565.0,93.03,69.92
2018,7,4,16,30,646.0,142.0,2.7,33.1,520.0,92.46,69.78
2018,7,4,16,45,621.0,135.5,2.7,32.8,472.5,90.65,68.65
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,88.66,67.36
2018,7,4,17,15,563.0,121.0,2.5,32.05,376.0,85.29,64.97
2018,7,4,17,30,530.0,113.0,2.3,31.6,327.0,81.7,62.36
2018,7,4,17,45,488.5,103.5,2.15,31.15,279.5,74.68,56.83
2018,7,4,18,0,447.0,94.0,2.0,30.7,232.0,68.72,52.07
2018,7,4,18,15,389.5,83.0,2.0,30.7,187.0,61.38,45.9
2018,7,4,18,30,332.0,72.0,2.0,30.7,142.0,53.85,39.38
2018,7,4,18,45,258.5,57.5,1.6,29.25,103.0,43.48,30.5
2018,7,4,19,0,185.0,43.0,1.2,27.8,64.0,32.86,21.0
2018,7,4,19,15,111.0,26.5,1.25,27.45,37.5,20.72,5.92
2018,7,4,19,30,37.0,10.0,1.3,27.1,11.0,8.54,0.0
2018,7,4,19,45,18.5,5.0,1.3,26.8,5.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,48.5,11.0,0.9,23.75,13.5,39.98,0.0
2018,7,5,5,30,97.0,22.0,1.0,24.1,27.0,121.83,13.32
2018,7,5,5,45,191.5,35.5,1.1,24.5,59.5,226.28,168.99
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,319.53,250.85
2018,7,5,6,15,363.0,59.0,1.2,25.35,134.5,401.23,317.57
2018,7,5,6,30,440.0,69.0,1.2,25.8,177.0,495.38,389.61
2018,7,5,6,45,498.0,75.5,1.25,26.3,225.0,568.04,442.57
2018,7,5,7,0,556.0,82.0,1.3,26.8,273.0,642.28,494.34
2018,7,5,7,15,597.0,87.5,1.3,27.25,322.5,700.71,532.59
2018,7,5,7,30,638.0,93.0,1.3,27.7,372.0,758.97,569.38
2018,7,5,7,45,670.0,96.5,1.35,28.1,421.5,805.28,597.65
2018,7,5,8,0,702.0,100.0,1.4,28.5,471.0,850.26,624.5
2018,7,5,8,15,491.5,166.0,1.35,28.9,438.0,716.5,531.32
2018,7,5,8,30,281.0,232.0,1.3,29.3,405.0,559.47,416.85
2018,7,5,8,45,260.5,268.5,1.3,29.7,438.5,578.23,427.99
2018,7,5,9,0,240.0,305.0,1.3,30.1,472.0,594.31,435.8
2018,7,5,9,15,241.0,327.0,1.25,30.45,503.5,613.55,446.35
2018,7,5,9,30,242.0,349.0,1.2,30.8,535.0,631.02,455.57
2018,7,5,9,45,215.5,347.0,1.15,31.15,518.5,572.52,413.98
2018,7,5,10,0,189.0,345.0,1.1,31.5,502.0,535.7,387.25
2018,7,5,10,15,145.5,349.0,1.05,31.8,472.5,488.64,352.84
2018,7,5,10,30,102.0,353.0,1.0,32.1,443.0,442.45,318.97
2018,7,5,10,45,107.0,388.0,0.95,32.4,484.5,473.16,339.03
2018,7,5,11,0,112.0,423.0,0.9,32.7,526.0,501.61,356.69
2018,7,5,11,15,112.0,437.0,0.85,32.95,542.0,503.85,356.77
2018,7,5,11,30,112.0,451.0,0.8,33.2,558.0,504.91,356.28
2018,7,5,11,45,118.5,444.5,0.7,33.45,558.5,492.29,346.73
2018,7,5,12,0,125.0,438.0,0.6,33.7,559.0,479.05,336.87
2018,7,5,12,15,96.0,404.0,0.55,33.8,497.0,416.24,293.77
2018,7,5,12,30,67.0,370.0,0.5,33.9,435.0,354.66,251.33
2018,7,5,12,45,74.5,378.0,0.45,34.05,450.0,358.32,253.77
2018,7,5,13,0,82.0,386.0,0.4,34.2,465.0,360.84,254.88
2018,7,5,13,15,81.0,400.5,0.4,34.25,477.5,362.23,255.41
2018,7,5,13,30,80.0,415.0,0.4,34.3,490.0,362.87,255.43
2018,7,5,13,45,210.5,392.5,0.35,34.35,585.0,380.74,266.43
2018,7,5,14,0,341.0,370.0,0.3,34.4,680.0,400.0,276.25
2018,7,5,14,15,325.0,358.5,0.3,34.35,647.0,361.36,248.03
2018,7,5,14,30,309.0,347.0,0.3,34.3,614.0,324.78,221.5
2018,7,5,14,45,327.0,313.0,0.3,34.2,586.0,285.17,191.82
2018,7,5,15,0,345.0,279.0,0.3,34.1,558.0,232.8,153.08
2018,7,5,15,15,489.0,230.5,0.3,33.95,605.0,198.71,123.63
2018,7,5,15,30,633.0,182.0,0.3,33.8,652.0,144.85,85.4
2018,7,5,15,45,607.0,174.5,0.3,33.65,603.5,102.04,76.04
2018,7,5,16,0,581.0,167.0,0.3,33.5,555.0,100.62,75.32
2018,7,5,16,15,501.0,167.5,0.4,33.25,484.5,105.52,79.58
2018,7,5,16,30,421.0,168.0,0.5,33.0,414.0,106.59,80.8
2018,7,5,16,45,331.0,165.5,0.55,32.8,348.5,105.87,80.59
2018,7,5,17,0,241.0,163.0,0.6,32.6,283.0,111.94,85.84
2018,7,5,17,15,382.0,134.0,0.6,32.25,299.5,90.85,69.21
2018,7,5,17,30,523.0,105.0,0.6,31.9,316.0,75.57,57.1
2018,7,5,17,45,497.5,95.0,0.65,31.6,273.0,70.09,52.85
2018,7,5,18,0,472.0,85.0,0.7,31.3,230.0,64.27,48.19
2018,7,5,18,15,292.5,79.5,0.7,31.3,164.0,58.18,43.09
2018,7,5,18,30,113.0,74.0,0.7,31.3,98.0,56.66,41.57
2018,7,5,18,45,90.5,55.5,0.7,30.05,71.5,43.12,30.09
2018,7,5,19,0,68.0,37.0,0.7,28.8,45.0,29.34,18.06
2018,7,5,19,15,58.5,24.0,0.7,28.35,28.5,18.82,4.67
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,9.39,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,23.0,9.5,1.3,23.35,10.5,22.6,0.0
2018,7,6,5,30,46.0,19.0,1.4,23.7,21.0,69.28,0.0
2018,7,6,5,45,74.0,34.0,1.5,24.0,42.5,122.02,89.07
2018,7,6,6,0,102.0,49.0,1.6,24.3,64.0,162.26,126.76
2018,7,6,6,15,125.0,69.0,1.65,24.8,94.5,193.11,153.88
2018,7,6,6,30,148.0,89.0,1.7,25.3,125.0,238.91,191.59
2018,7,6,6,45,205.0,106.5,1.75,25.85,169.0,328.62,262.83
2018,7,6,7,0,262.0,124.0,1.8,26.4,213.0,404.26,320.89
2018,7,6,7,15,287.5,142.0,1.8,27.05,255.0,453.7,356.41
2018,7,6,7,30,313.0,160.0,1.8,27.7,297.0,503.16,390.89
2018,7,6,7,45,305.5,184.0,1.8,28.35,331.0,528.11,405.73
2018,7,6,8,0,298.0,208.0,1.8,29.0,365.0,550.93,418.85
2018,7,6,8,15,296.0,230.0,1.75,29.45,399.0,574.71,432.68
2018,7,6,8,30,294.0,252.0,1.7,29.9,433.0,596.68,445.01
2018,7,6,8,45,337.0,260.0,1.65,30.3,482.5,646.16,477.49
2018,7,6,9,0,380.0,268.0,1.6,30.7,532.0,694.78,508.36
2018,7,6,9,15,413.5,275.0,1.55,30.95,578.5,752.96,544.46
2018,7,6,9,30,447.0,282.0,1.5,31.2,625.0,787.23,564.54
2018,7,6,9,45,335.0,334.0,1.5,31.45,598.0,699.78,502.39
2018,7,6,10,0,223.0,386.0,1.5,31.7,571.0,612.52,440.45
2018,7,6,10,15,241.0,400.0,1.5,31.9,606.5,652.99,466.97
2018,7,6,10,30,259.0,414.0,1.5,32.1,642.0,671.47,477.95
2018,7,6,10,45,296.5,418.0,1.5,32.25,686.0,696.11,493.76
2018,7,6,11,0,334.0,422.0,1.5,32.4,730.0,717.59,507.28
2018,7,6,11,15,332.0,431.5,1.5,32.55,742.5,705.58,498.16
2018,7,6,11,30,330.0,441.0,1.5,32.7,755.0,691.9,488.27
2018,7,6,11,45,341.5,435.0,1.5,32.8,763.0,674.23,476.36
2018,7,6,12,0,353.0,429.0,1.5,32.9,771.0,654.86,463.27
2018,7,6,12,15,380.0,405.5,1.5,32.95,774.5,631.08,447.67
2018,7,6,12,30,407.0,382.0,1.5,33.0,778.0,606.17,431.02
2018,7,6,12,45,333.0,392.5,1.5,33.0,715.5,537.53,383.36
2018,7,6,13,0,259.0,403.0,1.5,33.0,653.0,475.5,339.96
2018,7,6,13,15,133.5,273.0,1.45,32.9,402.0,293.2,211.98
2018,7,6,13,30,8.0,143.0,1.4,32.8,151.0,122.62,87.39
2018,7,6,13,45,4.0,110.5,1.35,32.7,114.5,93.75,66.06
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,65.24,44.55
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,62.31,42.44
2018,7,6,14,30,0.0,71.0,1.2,32.2,71.0,59.32,40.25
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,55.09,37.09
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,50.86,33.93
2018,7,6,15,15,0.0,56.0,1.05,31.45,56.0,46.63,30.79
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,42.42,27.64
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,37.8,25.45
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,33.19,21.8
2018,7,6,16,15,0.0,36.0,0.75,29.95,36.0,29.84,19.15
2018,7,6,16,30,0.0,32.0,0.7,29.6,32.0,26.5,16.48
2018,7,6,16,45,0.0,38.0,0.65,29.25,38.0,31.45,20.73
2018,7,6,17,0,0.0,44.0,0.6,28.9,44.0,36.42,25.01
2018,7,6,17,15,0.0,50.5,0.55,28.45,50.5,41.8,29.69
2018,7,6,17,30,0.0,57.0,0.5,28.0,57.0,47.19,34.41
2018,7,6,17,45,0.0,55.0,0.45,27.6,55.0,45.52,33.15
2018,7,6,18,0,0.0,53.0,0.4,27.2,53.0,43.86,31.85
2018,7,6,18,15,0.0,42.0,0.4,27.2,42.0,34.7,24.04
2018,7,6,18,30,0.0,31.0,0.4,27.2,31.0,25.57,16.14
2018,7,6,18,45,0.0,23.5,0.55,26.45,23.5,19.36,10.7
2018,7,6,19,0,0.0,16.0,0.7,25.7,16.0,13.17,5.14
2018,7,6,19,15,0.5,10.0,0.85,25.4,10.0,8.22,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.41,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,29.0,7.5,3.95,22.45,9.0,24.65,0.0
2018,7,7,5,30,58.0,15.0,4.1,22.3,18.0,68.47,0.0
2018,7,7,5,45,83.5,24.5,4.25,22.15,34.0,108.23,79.41
2018,7,7,6,0,109.0,34.0,4.4,22.0,50.0,140.07,111.03
2018,7,7,6,15,93.5,46.0,4.45,21.95,63.5,145.68,117.22
2018,7,7,6,30,78.0,58.0,4.5,21.9,77.0,134.19,108.39
2018,7,7,6,45,64.5,74.5,4.5,21.8,92.5,143.5,115.9
2018,7,7,7,0,51.0,91.0,4.5,21.7,108.0,135.65,108.93
2018,7,7,7,15,26.5,86.5,4.55,21.8,95.5,106.42,83.7
2018,7,7,7,30,2.0,82.0,4.6,21.9,83.0,70.27,52.62
2018,7,7,7,45,1.5,76.0,4.7,21.95,77.0,64.53,47.71
2018,7,7,8,0,1.0,70.0,4.8,22.0,71.0,59.07,43.03
2018,7,7,8,15,0.5,76.5,4.8,22.3,77.0,64.05,46.85
2018,7,7,8,30,0.0,83.0,4.8,22.6,83.0,69.02,50.63
2018,7,7,8,45,0.0,92.5,4.85,22.85,92.5,77.02,56.86
2018,7,7,9,0,0.0,102.0,4.9,23.1,102.0,85.33,63.3
2018,7,7,9,15,3.0,124.5,4.9,23.5,127.0,108.22,81.42
2018,7,7,9,30,6.0,147.0,4.9,23.9,152.0,131.13,99.33
2018,7,7,9,45,12.5,195.5,4.9,24.3,206.0,180.97,138.2
2018,7,7,10,0,19.0,244.0,4.9,24.7,260.0,230.81,176.38
2018,7,7,10,15,28.0,296.5,4.85,25.05,321.0,302.68,230.72
2018,7,7,10,30,37.0,349.0,4.8,25.4,382.0,358.79,272.13
2018,7,7,10,45,49.0,375.5,4.75,25.75,420.0,390.62,295.15
2018,7,7,11,0,61.0,402.0,4.7,26.1,458.0,420.78,316.72
2018,7,7,11,15,47.5,380.0,4.65,26.35,424.0,381.66,286.83
2018,7,7,11,30,34.0,358.0,4.6,26.6,390.0,344.25,258.36
2018,7,7,11,45,23.5,305.0,4.5,26.9,327.5,283.89,212.82
2018,7,7,12,0,13.0,252.0,4.4,27.2,265.0,221.88,165.76
2018,7,7,12,15,15.5,271.0,4.3,27.4,286.5,238.1,177.88
2018,7,7,12,30,18.0,290.0,4.2,27.6,308.0,253.67,189.31
2018,7,7,12,45,26.0,336.0,4.15,27.8,361.5,293.18,218.55
2018,7,7,13,0,34.0,382.0,4.1,28.0,415.0,328.58,244.34
2018,7,7,13,15,64.0,409.5,4.05,28.15,470.5,359.47,266.82
2018,7,7,13,30,94.0,437.0,4.0,28.3,526.0,385.8,285.48
2018,7,7,13,45,156.0,439.5,3.95,28.45,583.0,396.5,292.24
2018,7,7,14,0,218.0,442.0,3.9,28.6,640.0,406.98,297.92
2018,7,7,14,15,270.0,412.5,3.85,28.6,650.5,375.63,272.71
2018,7,7,14,30,322.0,383.0,3.8,28.6,661.0,350.42,251.07
2018,7,7,14,45,528.5,274.0,3.75,28.6,710.0,299.43,204.27
2018,7,7,15,0,735.0,165.0,3.7,28.6,759.0,239.26,148.65
2018,7,7,15,15,745.0,153.0,3.7,28.45,730.0,188.87,110.64
2018,7,7,15,30,755.0,141.0,3.7,28.3,701.0,137.79,79.45
2018,7,7,15,45,641.0,173.0,3.7,28.2,629.0,101.89,78.3
2018,7,7,16,0,527.0,205.0,3.7,28.1,557.0,124.91,97.36
2018,7,7,16,15,556.0,179.0,3.65,27.85,526.0,113.19,88.14
2018,7,7,16,30,585.0,153.0,3.6,27.6,495.0,98.76,76.65
2018,7,7,16,45,648.0,123.5,3.55,27.3,471.0,83.02,63.96
2018,7,7,17,0,711.0,94.0,3.5,27.0,447.0,66.37,50.37
2018,7,7,17,15,611.0,102.5,3.3,26.6,382.0,72.6,55.9
2018,7,7,17,30,511.0,111.0,3.1,26.2,317.0,78.91,61.49
2018,7,7,17,45,364.5,111.5,2.95,25.75,248.0,78.8,61.68
2018,7,7,18,0,218.0,112.0,2.8,25.3,179.0,81.35,64.04
2018,7,7,18,15,195.0,93.0,2.8,25.3,144.5,68.66,53.18
2018,7,7,18,30,172.0,74.0,2.8,25.3,110.0,55.55,41.76
2018,7,7,18,45,127.5,57.0,2.35,23.95,79.5,43.3,31.08
2018,7,7,19,0,83.0,40.0,1.9,22.6,49.0,31.39,20.26
2018,7,7,19,15,59.0,25.0,1.9,22.3,30.0,19.52,4.86
2018,7,7,19,30,35.0,10.0,1.9,22.0,11.0,8.54,0.0
2018,7,7,19,45,17.5,5.0,1.95,21.75,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,73.5,10.5,2.6,15.95,14.0,55.18,0.0
2018,7,8,5,30,147.0,21.0,2.8,16.3,28.0,152.08,0.0
2018,7,8,5,45,265.5,32.5,2.95,16.65,63.5,275.1,210.94
2018,7,8,6,0,384.0,44.0,3.1,17.0,99.0,389.06,316.57
2018,7,8,6,15,466.0,51.0,3.3,17.55,144.5,477.9,391.86
2018,7,8,6,30,548.0,58.0,3.5,18.1,190.0,570.95,466.99
2018,7,8,6,45,606.5,62.5,3.65,18.65,241.0,644.09,523.35
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,718.88,578.53
2018,7,8,7,15,703.0,71.0,3.8,19.75,344.0,770.15,613.59
2018,7,8,7,30,741.0,75.0,3.8,20.3,396.0,826.6,651.25
2018,7,8,7,45,770.0,77.5,3.8,20.9,448.0,871.33,679.23
2018,7,8,8,0,799.0,80.0,3.8,21.5,500.0,914.3,705.31
2018,7,8,8,15,820.5,82.5,3.75,22.05,550.0,947.7,724.07
2018,7,8,8,30,842.0,85.0,3.7,22.6,600.0,966.99,732.94
2018,7,8,8,45,858.0,86.5,3.65,23.15,646.5,988.13,743.13
2018,7,8,9,0,874.0,88.0,3.6,23.7,693.0,1006.26,751.23
2018,7,8,9,15,886.0,90.0,3.55,24.2,735.5,1017.69,755.05
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,1025.72,756.77
2018,7,8,9,45,907.5,92.5,3.45,25.2,815.0,1026.03,753.58
2018,7,8,10,0,917.0,93.0,3.4,25.7,852.0,1022.85,748.33
2018,7,8,10,15,923.5,94.5,3.35,26.1,883.0,1014.22,740.03
2018,7,8,10,30,930.0,96.0,3.3,26.5,914.0,1002.04,729.64
2018,7,8,10,45,934.0,97.0,3.25,26.9,938.0,983.45,715.28
2018,7,8,11,0,938.0,98.0,3.2,27.3,962.0,961.5,698.93
2018,7,8,11,15,940.5,99.0,3.15,27.6,979.0,934.91,679.98
2018,7,8,11,30,943.0,100.0,3.1,27.9,996.0,905.21,659.11
2018,7,8,11,45,944.5,100.5,3.0,28.25,1006.0,871.28,635.08
2018,7,8,12,0,946.0,101.0,2.9,28.6,1016.0,834.65,609.33
2018,7,8,12,15,946.5,101.0,2.85,28.8,1018.5,794.38,581.82
2018,7,8,12,30,947.0,101.0,2.8,29.0,1021.0,751.97,551.75
2018,7,8,12,45,945.0,101.0,2.75,29.2,1015.0,705.96,517.74
2018,7,8,13,0,943.0,101.0,2.7,29.4,1009.0,658.42,481.95
2018,7,8,13,15,940.5,100.5,2.7,29.5,996.5,608.85,444.28
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,558.11,404.74
2018,7,8,13,45,934.0,99.5,2.65,29.75,964.0,505.7,362.68
2018,7,8,14,0,930.0,99.0,2.6,29.9,944.0,452.64,319.06
2018,7,8,14,15,924.5,98.0,2.6,29.85,917.5,398.25,273.82
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,343.78,227.77
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,288.94,181.51
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,234.65,137.26
2018,7,8,15,15,895.0,93.0,2.5,29.7,786.5,180.29,97.3
2018,7,8,15,30,886.0,91.0,2.5,29.6,748.0,127.06,66.84
2018,7,8,15,45,874.5,89.0,2.5,29.45,705.5,76.7,57.39
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,75.79,56.88
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,74.34,55.93
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,72.76,54.88
2018,7,8,16,45,810.5,79.0,2.5,28.5,518.0,62.14,46.34
2018,7,8,17,0,790.0,76.0,2.5,28.2,468.0,60.72,45.4
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.0,59.15,44.36
2018,7,8,17,30,736.0,70.0,2.1,27.1,366.0,57.54,43.27
2018,7,8,17,45,697.5,65.5,1.95,26.55,314.5,54.6,41.0
2018,7,8,18,0,659.0,61.0,1.8,26.0,263.0,51.61,38.61
2018,7,8,18,15,603.0,55.5,1.8,26.0,213.5,43.7,31.82
2018,7,8,18,30,547.0,50.0,1.8,26.0,164.0,39.97,28.45
2018,7,8,18,45,462.5,41.5,1.45,24.0,120.0,33.59,22.88
2018,7,8,19,0,378.0,33.0,1.1,22.0,76.0,27.13,16.81
2018,7,8,19,15,244.5,22.5,1.15,21.55,45.0,18.66,4.15
2018,7,8,19,30,111.0,12.0,1.2,21.1,14.0,10.24,0.0
2018,7,8,19,45,55.5,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.0,10.0,1.35,15.2,15.0,73.23,0.0
2018,7,9,5,30,206.0,20.0,1.6,15.9,30.0,188.36,0.0
2018,7,9,5,45,330.5,29.5,1.9,16.65,67.0,318.75,242.08
2018,7,9,6,0,455.0,39.0,2.2,17.4,104.0,436.89,351.46
2018,7,9,6,15,531.0,45.5,2.15,18.2,151.0,521.98,421.76
2018,7,9,6,30,607.0,52.0,2.1,19.0,198.0,611.29,490.91
2018,7,9,6,45,657.5,57.0,2.05,19.8,249.5,674.26,536.51
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,744.85,585.01
2018,7,9,7,15,742.5,66.0,2.1,21.4,353.5,799.78,621.11
2018,7,9,7,30,777.0,70.0,2.2,22.2,406.0,853.83,655.38
2018,7,9,7,45,802.5,73.5,2.25,22.95,458.5,897.26,681.01
2018,7,9,8,0,828.0,77.0,2.3,23.7,511.0,938.72,704.74
2018,7,9,8,15,847.5,79.0,2.3,24.25,561.0,958.65,713.77
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,987.11,728.54
2018,7,9,8,45,881.0,83.0,2.3,25.3,657.5,1007.14,737.75
2018,7,9,9,0,895.0,85.0,2.3,25.8,704.0,1024.03,745.02
2018,7,9,9,15,902.5,88.5,2.3,26.3,745.5,1032.74,747.15
2018,7,9,9,30,910.0,92.0,2.3,26.8,787.0,1037.93,747.25
2018,7,9,9,45,916.5,94.5,2.25,27.25,823.5,1037.38,743.49
2018,7,9,10,0,923.0,97.0,2.2,27.7,860.0,1033.25,737.7
2018,7,9,10,15,929.5,98.5,2.15,28.1,891.5,1024.44,729.34
2018,7,9,10,30,936.0,100.0,2.1,28.5,923.0,1012.04,718.95
2018,7,9,10,45,940.5,101.0,2.05,28.9,947.5,993.69,705.04
2018,7,9,11,0,945.0,102.0,2.0,29.3,972.0,971.92,689.2
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.0,945.02,670.56
2018,7,9,11,30,950.0,104.0,1.9,29.9,1006.0,914.98,650.07
2018,7,9,11,45,952.5,104.0,1.85,30.2,1016.5,881.07,627.21
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,844.4,602.62
2018,7,9,12,15,955.5,103.5,1.7,30.7,1029.5,803.27,574.91
2018,7,9,12,30,956.0,103.0,1.6,30.9,1032.0,760.0,544.74
2018,7,9,12,45,955.0,103.0,1.55,31.15,1027.0,714.18,511.79
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,666.71,477.03
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,616.25,439.7
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,564.67,400.59
2018,7,9,13,45,944.0,101.0,1.35,31.7,974.5,511.32,359.16
2018,7,9,14,0,940.0,100.0,1.3,31.8,954.0,457.32,316.1
2018,7,9,14,15,935.0,99.0,1.3,31.85,927.5,402.51,271.63
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,347.56,226.23
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,291.73,180.2
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,236.46,136.09
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,181.24,96.33
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,127.32,66.08
2018,7,9,15,45,881.5,89.0,1.15,31.7,710.0,76.85,56.86
2018,7,9,16,0,869.0,87.0,1.1,31.6,666.0,75.91,56.36
2018,7,9,16,15,853.0,84.0,1.1,31.45,618.0,74.14,55.13
2018,7,9,16,30,837.0,81.0,1.1,31.3,570.0,72.22,53.79
2018,7,9,16,45,814.5,79.0,1.05,31.1,519.5,62.22,45.84
2018,7,9,17,0,792.0,77.0,1.0,30.9,469.0,61.48,45.46
2018,7,9,17,15,764.0,73.0,0.9,30.4,417.0,59.17,43.82
2018,7,9,17,30,736.0,69.0,0.8,29.9,365.0,56.79,42.09
2018,7,9,17,45,697.0,65.0,0.7,29.45,313.5,54.21,40.14
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,51.62,38.1
2018,7,9,18,15,601.0,55.5,0.6,29.0,212.5,43.69,31.39
2018,7,9,18,30,544.0,50.0,0.6,29.0,163.0,39.97,28.06
2018,7,9,18,45,455.5,42.0,0.7,27.4,119.0,34.0,22.85
2018,7,9,19,0,367.0,34.0,0.8,25.8,75.0,28.0,17.17
2018,7,9,19,15,234.5,23.0,0.85,25.4,44.5,19.12,3.89
2018,7,9,19,30,102.0,12.0,0.9,25.0,14.0,10.24,0.0
2018,7,9,19,45,51.0,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,70.5,10.0,1.25,19.2,13.5,52.77,0.0
2018,7,10,5,30,141.0,20.0,1.5,20.0,27.0,145.07,0.0
2018,7,10,5,45,246.0,32.5,1.7,20.75,61.0,261.29,193.71
2018,7,10,6,0,351.0,45.0,1.9,21.5,95.0,364.39,289.63
2018,7,10,6,15,423.5,55.0,1.85,22.2,139.0,448.26,358.71
2018,7,10,6,30,496.0,65.0,1.8,22.9,183.0,536.07,426.73
2018,7,10,6,45,545.0,73.0,1.7,23.6,231.5,604.49,476.38
2018,7,10,7,0,594.0,81.0,1.6,24.3,280.0,674.02,524.01
2018,7,10,7,15,632.0,86.5,1.85,25.3,330.5,730.82,562.31
2018,7,10,7,30,670.0,92.0,2.1,26.3,381.0,787.19,599.09
2018,7,10,7,45,698.5,97.0,2.35,27.25,431.5,832.9,627.62
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,877.05,654.5
2018,7,10,8,15,749.0,106.0,2.65,28.65,531.0,905.47,670.19
2018,7,10,8,30,771.0,110.0,2.7,29.1,580.0,937.82,688.43
2018,7,10,8,45,789.0,112.5,2.7,29.5,626.0,961.6,700.59
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,982.39,710.84
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,995.92,716.16
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,1006.12,719.48
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,995.81,710.1
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,995.16,707.22
2018,7,10,10,15,864.5,124.0,2.4,31.5,860.5,987.09,699.23
2018,7,10,10,30,872.0,125.0,2.3,31.8,891.0,975.65,689.35
2018,7,10,10,45,709.5,205.5,2.2,32.05,840.0,899.0,638.57
2018,7,10,11,0,547.0,286.0,2.1,32.3,789.0,798.32,569.02
2018,7,10,11,15,589.0,273.0,2.05,32.55,824.0,801.9,571.25
2018,7,10,11,30,631.0,260.0,2.0,32.8,859.0,799.03,568.36
2018,7,10,11,45,723.0,216.5,1.9,33.0,910.0,805.93,572.56
2018,7,10,12,0,815.0,173.0,1.8,33.2,961.0,800.79,568.61
2018,7,10,12,15,749.5,210.0,1.75,33.35,936.0,743.15,528.06
2018,7,10,12,30,684.0,247.0,1.7,33.5,911.0,692.24,491.9
2018,7,10,12,45,744.5,213.0,1.65,33.6,932.5,666.69,474.13
2018,7,10,13,0,805.0,179.0,1.6,33.7,954.0,634.79,451.14
2018,7,10,13,15,846.5,152.5,1.6,33.8,958.0,592.54,420.42
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,550.77,388.72
2018,7,10,13,45,883.5,125.0,1.55,33.95,942.0,499.92,349.41
2018,7,10,14,0,879.0,124.0,1.5,34.0,922.0,448.56,308.73
2018,7,10,14,15,872.5,122.5,1.5,33.95,895.0,395.83,266.41
2018,7,10,14,30,866.0,121.0,1.5,33.9,868.0,343.2,223.41
2018,7,10,14,45,857.5,119.5,1.45,33.9,835.5,290.34,180.22
2018,7,10,15,0,849.0,118.0,1.4,33.9,803.0,238.16,138.98
2018,7,10,15,15,838.5,115.5,1.35,33.8,765.0,186.0,101.77
2018,7,10,15,30,828.0,113.0,1.3,33.7,727.0,124.7,65.58
2018,7,10,15,45,814.5,110.0,1.3,33.6,684.0,76.7,56.28
2018,7,10,16,0,801.0,107.0,1.3,33.5,641.0,76.34,56.24
2018,7,10,16,15,783.5,104.0,1.25,33.3,594.5,75.8,56.03
2018,7,10,16,30,766.0,101.0,1.2,33.1,548.0,75.18,55.77
2018,7,10,16,45,743.5,97.0,1.15,32.9,499.0,73.69,54.8
2018,7,10,17,0,721.0,93.0,1.1,32.7,450.0,65.9,48.7
2018,7,10,17,15,690.5,88.5,0.95,32.35,399.5,63.93,47.35
2018,7,10,17,30,660.0,84.0,0.8,32.0,349.0,61.88,45.89
2018,7,10,17,45,618.5,78.0,0.7,31.65,298.5,58.53,43.32
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,55.08,40.57
2018,7,10,18,15,518.5,64.5,0.6,31.3,200.5,50.22,36.47
2018,7,10,18,30,460.0,57.0,0.6,31.3,153.0,45.26,32.13
2018,7,10,18,45,375.5,47.0,0.45,30.65,111.0,37.93,25.71
2018,7,10,19,0,291.0,37.0,0.3,30.0,69.0,30.46,18.74
2018,7,10,19,15,181.5,24.0,0.3,29.7,40.5,18.71,3.12
2018,7,10,19,30,72.0,11.0,0.3,29.4,12.0,9.39,0.0
2018,7,10,19,45,36.0,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.0,8.5,1.3,21.85,11.0,38.59,0.0
2018,7,11,5,30,100.0,17.0,1.5,22.5,22.0,111.37,0.0
2018,7,11,5,45,198.5,31.5,1.7,23.15,54.5,225.89,164.29
2018,7,11,6,0,297.0,46.0,1.9,23.8,87.0,323.61,255.07
2018,7,11,6,15,369.5,56.5,1.8,24.45,129.5,402.52,320.62
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,493.3,390.95
2018,7,11,6,45,457.0,80.0,1.6,25.7,211.5,529.11,416.87
2018,7,11,7,0,472.0,93.0,1.5,26.3,251.0,570.91,445.69
2018,7,11,7,15,436.5,117.5,1.5,27.35,282.5,580.67,449.66
2018,7,11,7,30,401.0,142.0,1.5,28.4,314.0,585.74,448.99
2018,7,11,7,45,490.5,139.5,1.55,29.45,376.5,674.16,509.17
2018,7,11,8,0,580.0,137.0,1.6,30.5,439.0,775.36,573.77
2018,7,11,8,15,650.5,128.5,1.55,31.0,499.0,841.52,612.94
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,905.84,649.93
2018,7,11,8,45,737.0,124.5,1.45,31.95,603.5,922.62,656.12
2018,7,11,9,0,753.0,129.0,1.4,32.4,648.0,943.44,665.31
2018,7,11,9,15,746.5,142.5,1.4,32.7,683.5,948.12,665.55
2018,7,11,9,30,740.0,156.0,1.4,33.0,719.0,957.27,668.86
2018,7,11,9,45,688.0,194.0,1.4,33.3,737.5,936.51,653.86
2018,7,11,10,0,636.0,232.0,1.4,33.6,756.0,910.61,635.8
2018,7,11,10,15,612.5,254.5,1.45,33.8,775.0,893.86,623.85
2018,7,11,10,30,589.0,277.0,1.5,34.0,794.0,874.14,610.01
2018,7,11,10,45,673.0,235.0,1.55,34.2,841.5,893.64,623.62
2018,7,11,11,0,757.0,193.0,1.6,34.4,889.0,897.8,625.86
2018,7,11,11,15,754.0,198.0,1.65,34.5,902.0,871.83,609.43
2018,7,11,11,30,751.0,203.0,1.7,34.6,915.0,843.26,591.6
2018,7,11,11,45,735.0,212.0,1.8,34.7,915.0,811.9,571.38
2018,7,11,12,0,719.0,221.0,1.9,34.8,915.0,771.75,545.13
2018,7,11,12,15,663.0,253.0,1.95,34.85,894.5,719.38,509.48
2018,7,11,12,30,607.0,285.0,2.0,34.9,874.0,667.84,473.97
2018,7,11,12,45,674.0,246.5,2.05,35.0,897.5,646.32,459.61
2018,7,11,13,0,741.0,208.0,2.1,35.1,921.0,618.72,440.12
2018,7,11,13,15,778.5,184.5,2.15,35.1,925.0,579.71,411.85
2018,7,11,13,30,816.0,161.0,2.2,35.1,929.0,538.04,380.59
2018,7,11,13,45,812.0,159.5,2.25,35.15,910.0,488.69,342.71
2018,7,11,14,0,808.0,158.0,2.3,35.2,891.0,439.01,303.56
2018,7,11,14,15,791.5,159.5,2.3,35.15,860.5,386.8,261.92
2018,7,11,14,30,775.0,161.0,2.3,35.1,830.0,335.91,220.75
2018,7,11,14,45,617.0,225.5,2.3,35.05,745.0,285.84,185.17
2018,7,11,15,0,459.0,290.0,2.3,35.0,660.0,259.85,170.03
2018,7,11,15,15,253.0,262.0,2.25,34.8,464.5,197.93,133.56
2018,7,11,15,30,47.0,234.0,2.2,34.6,269.0,173.59,124.79
2018,7,11,15,45,47.5,229.5,2.15,34.45,263.0,165.5,126.08
2018,7,11,16,0,48.0,225.0,2.1,34.3,257.0,162.46,124.12
2018,7,11,16,15,121.5,228.5,2.0,34.05,301.5,155.36,119.02
2018,7,11,16,30,195.0,232.0,1.9,33.8,346.0,158.38,121.89
2018,7,11,16,45,232.5,208.0,1.8,33.55,331.5,137.19,105.57
2018,7,11,17,0,270.0,184.0,1.7,33.3,317.0,124.85,96.2
2018,7,11,17,15,167.5,154.5,1.55,32.85,234.0,112.4,86.66
2018,7,11,17,30,65.0,125.0,1.4,32.4,151.0,96.14,73.87
2018,7,11,17,45,50.0,94.0,1.25,32.0,112.5,74.46,56.39
2018,7,11,18,0,35.0,63.0,1.1,31.6,74.0,51.69,37.69
2018,7,11,18,15,59.5,67.0,1.1,31.6,81.0,52.51,38.34
2018,7,11,18,30,84.0,71.0,1.1,31.6,88.0,54.44,39.67
2018,7,11,18,45,63.0,52.0,0.9,30.15,63.0,40.56,27.91
2018,7,11,19,0,42.0,33.0,0.7,28.7,38.0,26.38,15.55
2018,7,11,19,15,24.5,19.5,0.7,28.5,22.0,15.84,1.42
2018,7,11,19,30,7.0,6.0,0.7,28.3,6.0,5.12,0.0
2018,7,11,19,45,3.5,3.0,0.65,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,19.5,7.5,2.35,22.8,8.5,18.61,0.0
2018,7,12,5,30,39.0,15.0,2.5,23.0,17.0,55.55,0.0
2018,7,12,5,45,98.5,34.0,2.65,23.2,46.0,143.85,102.21
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,215.12,169.5
2018,7,12,6,15,190.0,69.0,2.9,23.7,106.0,262.53,211.09
2018,7,12,6,30,222.0,85.0,3.0,24.0,137.0,312.25,252.9
2018,7,12,6,45,178.0,101.0,3.1,24.3,149.5,298.15,241.05
2018,7,12,7,0,134.0,117.0,3.2,24.6,162.0,261.89,211.03
2018,7,12,7,15,280.0,133.0,3.2,25.1,246.5,434.99,348.88
2018,7,12,7,30,426.0,149.0,3.2,25.6,331.0,618.04,486.01
2018,7,12,7,45,467.0,158.0,3.2,26.15,381.0,674.46,523.95
2018,7,12,8,0,508.0,167.0,3.2,26.7,431.0,730.62,561.36
2018,7,12,8,15,534.5,175.0,3.15,27.25,477.5,770.32,585.74
2018,7,12,8,30,561.0,183.0,3.1,27.8,524.0,808.46,608.53
2018,7,12,8,45,575.5,191.0,3.0,28.35,564.5,832.52,621.01
2018,7,12,9,0,590.0,199.0,2.9,28.9,605.0,863.31,637.94
2018,7,12,9,15,610.5,204.5,2.85,29.35,647.5,886.02,649.78
2018,7,12,9,30,631.0,210.0,2.8,29.8,690.0,905.75,659.63
2018,7,12,9,45,639.5,217.0,2.7,30.25,724.0,911.76,660.15
2018,7,12,10,0,648.0,224.0,2.6,30.7,758.0,914.64,658.83
2018,7,12,10,15,656.5,229.0,2.5,30.95,787.5,912.32,654.71
2018,7,12,10,30,665.0,234.0,2.4,31.2,817.0,906.8,648.62
2018,7,12,10,45,670.0,238.5,2.3,31.45,840.0,894.27,638.11
2018,7,12,11,0,675.0,243.0,2.2,31.7,863.0,878.68,625.77
2018,7,12,11,15,662.0,253.5,2.15,31.85,871.0,849.52,605.1
2018,7,12,11,30,649.0,264.0,2.1,32.0,879.0,818.19,583.11
2018,7,12,11,45,528.5,319.0,2.05,32.15,823.5,735.77,525.52
2018,7,12,12,0,408.0,374.0,2.0,32.3,768.0,657.62,470.5
2018,7,12,12,15,308.0,396.0,2.05,32.45,694.0,570.52,410.06
2018,7,12,12,30,208.0,418.0,2.1,32.6,620.0,494.97,356.51
2018,7,12,12,45,155.0,426.0,2.1,32.7,576.0,449.13,323.7
2018,7,12,13,0,102.0,434.0,2.1,32.8,532.0,410.06,295.43
2018,7,12,13,15,271.5,399.5,2.15,32.75,656.0,458.8,330.62
2018,7,12,13,30,441.0,365.0,2.2,32.7,780.0,493.11,353.18
2018,7,12,13,45,459.5,344.5,2.25,32.65,769.0,456.01,325.04
2018,7,12,14,0,478.0,324.0,2.3,32.6,758.0,417.45,295.35
2018,7,12,14,15,601.5,257.5,2.35,32.55,787.0,380.02,263.58
2018,7,12,14,30,725.0,191.0,2.4,32.5,816.0,334.74,223.72
2018,7,12,14,45,707.0,189.5,2.45,32.45,779.5,284.41,183.12
2018,7,12,15,0,689.0,188.0,2.5,32.4,743.0,236.12,145.37
2018,7,12,15,15,640.5,195.5,2.5,32.25,692.0,191.67,115.02
2018,7,12,15,30,592.0,203.0,2.5,32.1,641.0,153.04,94.87
2018,7,12,15,45,506.5,217.5,2.55,32.0,576.5,128.68,98.37
2018,7,12,16,0,421.0,232.0,2.6,31.9,512.0,138.17,106.29
2018,7,12,16,15,446.0,208.0,2.6,31.65,485.0,128.07,98.62
2018,7,12,16,30,471.0,184.0,2.6,31.4,458.0,117.11,90.21
2018,7,12,16,45,510.5,162.0,2.6,31.2,435.0,106.72,82.19
2018,7,12,17,0,550.0,140.0,2.6,31.0,412.0,95.48,73.38
2018,7,12,17,15,524.0,130.0,2.45,30.6,365.5,90.26,69.48
2018,7,12,17,30,498.0,120.0,2.3,30.2,319.0,84.76,65.28
2018,7,12,17,45,458.0,109.0,2.2,29.8,272.0,78.16,60.08
2018,7,12,18,0,418.0,98.0,2.1,29.4,225.0,71.31,54.53
2018,7,12,18,15,351.0,85.5,2.1,29.4,178.5,62.94,47.45
2018,7,12,18,30,284.0,73.0,2.1,29.4,132.0,54.36,39.99
