Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,14,15,465.0,233.0,1.65,28.95,629.5,299.7,208.83
2018,8,11,14,30,307.0,258.0,1.7,28.8,510.0,242.88,169.34
2018,8,11,14,45,266.5,262.5,1.75,28.7,474.5,224.33,155.91
2018,8,11,15,0,226.0,267.0,1.8,28.6,439.0,200.5,139.94
2018,8,11,15,15,140.0,267.0,1.75,28.45,371.5,188.99,136.67
2018,8,11,15,30,54.0,267.0,1.7,28.3,304.0,186.76,146.12
2018,8,11,15,45,95.0,246.0,1.7,28.15,306.5,164.21,128.63
2018,8,11,16,0,136.0,225.0,1.7,28.0,309.0,153.71,120.7
2018,8,11,16,15,131.5,190.5,1.6,27.85,266.0,134.12,105.28
2018,8,11,16,30,127.0,156.0,1.5,27.7,223.0,113.37,88.77
2018,8,11,16,45,65.5,113.5,1.45,27.55,148.0,85.3,65.97
2018,8,11,17,0,4.0,71.0,1.4,27.4,73.0,58.93,44.24
2018,8,11,17,15,4.0,72.5,1.3,27.05,74.0,60.17,45.53
2018,8,11,17,30,4.0,74.0,1.2,26.7,75.0,60.89,46.33
2018,8,11,17,45,2.0,57.0,1.05,26.35,57.5,47.22,34.81
2018,8,11,18,0,0.0,40.0,0.9,26.0,40.0,33.05,22.69
2018,8,11,18,15,0.0,30.0,0.9,26.0,30.0,24.75,15.43
2018,8,11,18,30,0.0,20.0,0.9,26.0,20.0,16.47,8.12
2018,8,11,18,45,2.0,12.5,0.75,25.0,12.5,10.29,2.15
2018,8,11,19,0,4.0,5.0,0.6,24.0,5.0,4.27,0.0
2018,8,11,19,15,2.0,2.5,0.6,23.85,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,13.5,1.15,20.65,18.5,61.41,0.0
2018,8,12,6,0,139.0,26.0,1.3,21.1,36.0,172.94,93.71
2018,8,12,6,15,227.5,41.0,1.3,21.5,73.0,273.31,213.39
2018,8,12,6,30,316.0,56.0,1.3,21.9,110.0,369.22,295.1
2018,8,12,6,45,382.5,68.0,1.25,22.35,155.5,448.16,358.47
2018,8,12,7,0,449.0,80.0,1.2,22.8,201.0,530.82,420.93
2018,8,12,7,15,498.0,89.0,1.05,23.5,250.5,604.41,472.07
2018,8,12,7,30,547.0,98.0,0.9,24.2,300.0,672.42,516.08
2018,8,12,7,45,582.0,104.5,0.8,24.95,349.5,723.96,546.73
2018,8,12,8,0,617.0,111.0,0.7,25.7,399.0,774.28,575.17
2018,8,12,8,15,638.0,118.5,0.7,26.15,446.0,810.51,595.42
2018,8,12,8,30,659.0,126.0,0.7,26.6,493.0,844.46,613.93
2018,8,12,8,45,679.0,131.0,0.65,27.05,538.5,871.82,627.05
2018,8,12,9,0,699.0,136.0,0.6,27.5,584.0,896.41,638.27
2018,8,12,9,15,716.5,140.5,0.6,27.8,627.0,914.88,646.95
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,930.16,653.77
2018,8,12,9,45,740.5,151.0,0.6,28.35,705.5,925.56,648.67
2018,8,12,10,0,747.0,157.0,0.6,28.6,741.0,924.98,646.5
2018,8,12,10,15,739.5,169.0,0.6,28.75,767.0,921.08,642.64
2018,8,12,10,30,732.0,181.0,0.6,28.9,793.0,906.64,632.54
2018,8,12,10,45,692.0,209.5,0.6,29.1,802.0,875.52,612.32
2018,8,12,11,0,652.0,238.0,0.6,29.3,811.0,841.53,589.28
2018,8,12,11,15,522.0,314.5,0.6,29.4,779.5,769.21,539.99
2018,8,12,11,30,392.0,391.0,0.6,29.5,748.0,693.12,488.21
2018,8,12,11,45,383.0,399.0,0.65,29.6,751.0,669.34,473.14
2018,8,12,12,0,374.0,407.0,0.7,29.7,754.0,644.55,456.62
2018,8,12,12,15,362.0,414.0,0.7,29.75,750.5,615.95,436.95
2018,8,12,12,30,350.0,421.0,0.7,29.8,747.0,587.05,416.93
2018,8,12,12,45,330.5,426.5,0.75,29.85,733.0,552.26,393.14
2018,8,12,13,0,311.0,432.0,0.8,29.9,719.0,518.46,369.7
2018,8,12,13,15,341.0,413.0,0.8,29.9,723.5,494.54,352.59
2018,8,12,13,30,371.0,394.0,0.8,29.9,728.0,468.06,332.91
2018,8,12,13,45,466.0,333.0,0.85,29.95,743.0,431.45,305.13
2018,8,12,14,0,561.0,272.0,0.9,30.0,758.0,391.62,272.98
2018,8,12,14,15,583.0,253.5,0.9,29.95,744.0,344.14,234.96
2018,8,12,14,30,605.0,235.0,0.9,29.9,730.0,297.92,197.21
2018,8,12,14,45,634.0,212.0,0.9,29.9,711.5,248.02,156.89
2018,8,12,15,0,663.0,189.0,0.9,29.9,693.0,195.4,117.13
2018,8,12,15,15,536.0,209.0,0.85,29.75,602.5,158.53,100.91
2018,8,12,15,30,409.0,229.0,0.8,29.6,512.0,134.03,103.24
2018,8,12,15,45,237.5,190.5,0.7,29.5,352.0,123.77,95.39
2018,8,12,16,0,66.0,152.0,0.6,29.4,192.0,109.47,84.19
2018,8,12,16,15,81.0,171.5,0.6,29.2,217.0,122.03,94.74
2018,8,12,16,30,96.0,191.0,0.6,29.0,242.0,133.61,104.46
2018,8,12,16,45,69.0,150.5,0.6,28.8,185.0,114.24,89.15
2018,8,12,17,0,42.0,110.0,0.6,28.6,128.0,86.52,66.82
2018,8,12,17,15,24.0,77.0,0.65,28.1,87.0,62.53,47.25
2018,8,12,17,30,6.0,44.0,0.7,27.6,46.0,36.42,25.44
2018,8,12,17,45,3.0,27.0,0.7,27.15,28.0,22.28,13.46
2018,8,12,18,0,0.0,10.0,0.7,26.7,10.0,8.22,1.4
2018,8,12,18,15,0.0,8.0,0.7,26.7,8.0,6.57,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.92,0.0
2018,8,12,18,45,1.0,4.5,0.65,25.75,4.5,3.69,0.0
2018,8,12,19,0,2.0,3.0,0.6,24.8,3.0,2.56,0.0
2018,8,12,19,15,1.0,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.75,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.0,13.5,1.15,19.4,17.5,54.15,0.0
2018,8,13,6,0,119.0,26.0,1.3,19.7,34.0,157.47,78.22
2018,8,13,6,15,206.5,42.5,1.35,20.0,71.0,260.29,203.7
2018,8,13,6,30,294.0,59.0,1.4,20.3,108.0,356.38,286.59
2018,8,13,6,45,364.5,71.0,1.4,20.55,154.0,437.56,353.36
2018,8,13,7,0,435.0,83.0,1.4,20.8,200.0,522.86,419.34
2018,8,13,7,15,487.5,92.0,1.45,21.35,250.0,590.71,468.93
2018,8,13,7,30,540.0,101.0,1.5,21.9,300.0,669.03,523.98
2018,8,13,7,45,580.5,107.5,1.55,22.4,351.0,725.76,561.56
2018,8,13,8,0,621.0,114.0,1.6,22.9,402.0,781.4,597.37
2018,8,13,8,15,650.5,119.5,1.55,23.35,452.0,823.56,622.09
2018,8,13,8,30,680.0,125.0,1.5,23.8,502.0,863.6,644.83
2018,8,13,8,45,703.5,128.5,1.45,24.25,549.0,892.73,659.87
2018,8,13,9,0,727.0,132.0,1.4,24.7,596.0,919.06,672.95
2018,8,13,9,15,745.0,134.5,1.35,25.05,639.0,935.61,679.87
2018,8,13,9,30,763.0,137.0,1.3,25.4,682.0,942.34,680.66
2018,8,13,9,45,777.5,139.0,1.2,25.75,720.0,948.64,680.61
2018,8,13,10,0,792.0,141.0,1.1,26.1,758.0,951.39,678.37
2018,8,13,10,15,802.0,142.0,1.05,26.4,789.5,945.11,671.62
2018,8,13,10,30,812.0,143.0,1.0,26.7,821.0,935.3,662.95
2018,8,13,10,45,820.0,144.0,0.95,27.0,846.5,920.1,651.14
2018,8,13,11,0,828.0,145.0,0.9,27.3,872.0,901.45,637.4
2018,8,13,11,15,758.0,183.0,0.95,27.45,859.0,846.67,603.05
2018,8,13,11,30,688.0,221.0,1.0,27.6,846.0,797.91,570.99
2018,8,13,11,45,566.5,283.5,1.0,27.8,802.0,722.18,518.36
2018,8,13,12,0,445.0,346.0,1.0,28.0,758.0,651.83,468.87
2018,8,13,12,15,524.5,310.5,1.05,28.1,797.5,650.62,469.41
2018,8,13,12,30,604.0,275.0,1.1,28.2,837.0,640.81,462.94
2018,8,13,12,45,591.5,272.0,1.2,28.3,819.5,593.25,429.77
2018,8,13,13,0,579.0,269.0,1.3,28.4,802.0,546.01,396.21
2018,8,13,13,15,488.0,295.0,1.35,28.4,740.0,482.64,350.17
2018,8,13,13,30,397.0,321.0,1.4,28.4,678.0,423.79,307.14
2018,8,13,13,45,591.0,243.0,1.45,28.45,760.5,417.49,298.67
2018,8,13,14,0,785.0,165.0,1.5,28.5,843.0,398.99,277.82
2018,8,13,14,15,785.5,158.5,1.5,28.4,818.5,346.11,233.85
2018,8,13,14,30,786.0,152.0,1.5,28.3,794.0,292.89,189.53
2018,8,13,14,45,776.0,149.5,1.5,28.25,760.5,240.17,147.08
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,188.6,109.27
2018,8,13,15,15,752.5,143.0,1.45,28.1,687.5,137.13,79.84
2018,8,13,15,30,739.0,139.0,1.4,28.0,648.0,85.35,64.8
2018,8,13,15,45,721.5,135.0,1.4,27.9,604.0,85.14,64.92
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,84.84,64.9
2018,8,13,16,15,680.5,126.0,1.3,27.7,512.5,83.71,64.21
2018,8,13,16,30,657.0,121.0,1.2,27.6,465.0,82.46,63.43
2018,8,13,16,45,625.5,114.5,1.1,27.55,414.5,79.95,61.58
2018,8,13,17,0,594.0,108.0,1.0,27.5,364.0,77.29,59.59
2018,8,13,17,15,552.5,100.5,0.9,27.1,313.5,73.62,56.81
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,69.81,53.83
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,61.56,46.97
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,54.73,41.11
2018,8,13,18,15,324.0,59.0,0.7,25.9,122.0,44.72,32.25
2018,8,13,18,30,249.0,45.0,0.7,25.9,78.0,34.46,22.95
2018,8,13,18,45,156.0,29.0,0.65,25.05,46.5,22.42,10.36
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,11.1,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,52.5,12.0,0.45,19.65,15.5,46.31,0.0
2018,8,14,6,0,105.0,24.0,0.5,19.9,31.0,142.49,62.33
2018,8,14,6,15,191.0,41.0,0.5,20.3,67.5,246.24,190.62
2018,8,14,6,30,277.0,58.0,0.5,20.7,104.0,341.32,271.33
2018,8,14,6,45,345.5,71.5,0.55,21.1,149.5,422.37,336.77
2018,8,14,7,0,414.0,85.0,0.6,21.5,195.0,507.32,401.48
2018,8,14,7,15,465.5,94.5,0.7,22.15,244.0,574.22,449.76
2018,8,14,7,30,517.0,104.0,0.8,22.8,293.0,642.46,497.04
2018,8,14,7,45,556.0,111.5,0.9,23.5,343.5,706.78,539.69
2018,8,14,8,0,595.0,119.0,1.0,24.2,394.0,761.77,574.63
2018,8,14,8,15,625.0,125.0,1.1,24.7,443.5,804.69,601.11
2018,8,14,8,30,655.0,131.0,1.2,25.2,493.0,845.51,625.87
2018,8,14,8,45,679.0,134.5,1.25,25.65,539.5,874.94,642.29
2018,8,14,9,0,703.0,138.0,1.3,26.1,586.0,901.6,656.91
2018,8,14,9,15,724.5,139.5,1.35,26.4,629.0,920.37,666.83
2018,8,14,9,30,746.0,141.0,1.4,26.7,672.0,928.92,670.38
2018,8,14,9,45,764.5,140.5,1.4,27.0,710.5,936.54,672.87
2018,8,14,10,0,783.0,140.0,1.4,27.3,749.0,940.6,673.26
2018,8,14,10,15,793.5,142.0,1.45,27.45,781.0,935.94,669.42
2018,8,14,10,30,804.0,144.0,1.5,27.6,813.0,927.72,663.56
2018,8,14,10,45,812.0,145.0,1.55,27.8,838.5,912.61,653.33
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,894.08,641.07
2018,8,14,11,15,826.5,145.5,1.6,28.15,882.0,869.41,624.51
2018,8,14,11,30,833.0,145.0,1.6,28.3,900.0,832.01,599.81
2018,8,14,11,45,838.0,144.0,1.65,28.4,911.0,800.67,579.69
2018,8,14,12,0,843.0,143.0,1.7,28.5,922.0,766.64,557.45
2018,8,14,12,15,816.5,159.0,1.7,28.55,915.0,727.97,529.54
2018,8,14,12,30,790.0,175.0,1.7,28.6,908.0,681.37,496.09
2018,8,14,12,45,735.0,202.0,1.7,28.7,881.0,626.73,456.25
2018,8,14,13,0,680.0,229.0,1.7,28.8,854.0,572.52,416.23
2018,8,14,13,15,707.0,212.0,1.7,28.8,853.5,531.7,385.39
2018,8,14,13,30,734.0,195.0,1.7,28.8,853.0,487.82,351.08
2018,8,14,13,45,762.0,178.0,1.7,28.8,847.5,444.73,315.93
2018,8,14,14,0,790.0,161.0,1.7,28.8,842.0,395.92,275.31
2018,8,14,14,15,751.5,171.0,1.7,28.75,801.5,342.34,231.81
2018,8,14,14,30,713.0,181.0,1.7,28.7,761.0,285.56,186.39
2018,8,14,14,45,688.0,182.5,1.65,28.65,723.0,235.43,146.88
2018,8,14,15,0,663.0,184.0,1.6,28.6,685.0,188.21,113.18
2018,8,14,15,15,651.0,177.0,1.55,28.55,646.5,139.78,85.37
2018,8,14,15,30,639.0,170.0,1.5,28.5,608.0,101.95,78.17
2018,8,14,15,45,632.0,161.0,1.5,28.4,569.5,99.66,76.62
2018,8,14,16,0,625.0,152.0,1.5,28.3,531.0,97.05,74.77
2018,8,14,16,15,607.0,142.0,1.4,28.25,485.0,93.28,71.93
2018,8,14,16,30,589.0,132.0,1.3,28.2,439.0,89.16,68.8
2018,8,14,16,45,584.5,121.0,1.2,28.15,398.5,84.17,64.94
2018,8,14,17,0,580.0,110.0,1.1,28.1,358.0,78.75,60.68
2018,8,14,17,15,355.5,106.5,1.05,27.6,252.0,74.74,57.65
2018,8,14,17,30,131.0,103.0,1.0,27.1,146.0,78.15,60.77
2018,8,14,17,45,65.5,67.5,0.9,26.6,89.0,53.15,39.77
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,26.4,16.98
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,19.36,10.8
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,12.34,4.58
2018,8,14,18,45,2.5,9.5,0.85,25.25,9.5,7.81,0.0
2018,8,14,19,0,5.0,4.0,0.9,24.4,4.0,3.41,0.0
2018,8,14,19,15,2.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,50.5,12.0,1.35,20.05,15.0,44.9,0.0
2018,8,15,6,0,101.0,24.0,1.5,20.4,30.0,125.59,46.21
2018,8,15,6,15,187.5,41.5,1.55,20.8,66.5,244.97,189.97
2018,8,15,6,30,274.0,59.0,1.6,21.2,103.0,340.67,273.07
2018,8,15,6,45,342.0,72.0,1.65,21.55,148.0,420.22,339.01
2018,8,15,7,0,410.0,85.0,1.7,21.9,193.0,503.76,404.54
2018,8,15,7,15,460.5,95.5,1.5,22.55,242.5,570.96,452.68
2018,8,15,7,30,511.0,106.0,1.3,23.2,292.0,639.39,498.8
2018,8,15,7,45,532.0,117.5,1.15,23.8,337.5,681.7,524.33
2018,8,15,8,0,553.0,129.0,1.0,24.4,383.0,732.14,554.31
2018,8,15,8,15,584.5,136.0,0.9,25.05,432.5,777.24,579.68
2018,8,15,8,30,616.0,143.0,0.8,25.7,482.0,820.32,602.73
2018,8,15,8,45,650.5,145.0,0.7,26.35,532.0,858.28,621.62
2018,8,15,9,0,685.0,147.0,0.6,27.0,582.0,893.56,638.19
2018,8,15,9,15,695.5,154.5,0.5,27.15,622.5,908.2,642.74
2018,8,15,9,30,706.0,162.0,0.4,27.3,663.0,919.59,645.56
2018,8,15,9,45,612.0,213.5,0.25,27.5,665.0,870.97,610.43
2018,8,15,10,0,518.0,265.0,0.1,27.7,667.0,812.7,568.51
2018,8,15,10,15,596.5,240.0,0.2,27.75,721.5,853.64,596.58
2018,8,15,10,30,675.0,215.0,0.3,27.8,776.0,884.79,617.21
2018,8,15,10,45,674.5,221.5,0.35,27.9,796.5,868.21,606.13
2018,8,15,11,0,674.0,228.0,0.4,28.0,817.0,848.68,593.85
2018,8,15,11,15,557.5,294.0,0.5,28.0,788.0,778.18,547.99
2018,8,15,11,30,441.0,360.0,0.6,28.0,759.0,713.05,505.07
2018,8,15,11,45,353.0,387.0,0.7,28.05,708.5,632.83,452.27
2018,8,15,12,0,265.0,414.0,0.8,28.1,658.0,566.18,407.13
2018,8,15,12,15,321.5,407.0,0.8,28.25,704.0,579.07,416.34
2018,8,15,12,30,378.0,400.0,0.8,28.4,750.0,586.61,420.76
2018,8,15,12,45,445.5,365.0,0.85,28.55,775.0,573.64,411.8
2018,8,15,13,0,513.0,330.0,0.9,28.7,800.0,553.98,397.67
2018,8,15,13,15,330.0,377.0,0.9,28.8,678.0,460.42,331.2
2018,8,15,13,30,147.0,424.0,0.9,28.9,556.0,388.11,280.28
2018,8,15,13,45,140.0,414.0,0.95,29.05,537.0,362.33,261.88
2018,8,15,14,0,133.0,404.0,1.0,29.2,518.0,337.57,243.74
2018,8,15,14,15,213.0,386.0,1.05,29.25,562.0,334.93,239.09
2018,8,15,14,30,293.0,368.0,1.1,29.3,606.0,311.8,218.47
2018,8,15,14,45,310.0,347.0,1.1,29.35,589.0,277.71,192.01
2018,8,15,15,0,327.0,326.0,1.1,29.4,572.0,242.36,166.2
2018,8,15,15,15,390.5,287.0,1.1,29.3,565.0,199.24,137.44
2018,8,15,15,30,454.0,248.0,1.1,29.2,558.0,146.2,113.2
2018,8,15,15,45,413.0,240.5,1.1,29.1,508.0,144.6,112.43
2018,8,15,16,0,372.0,233.0,1.1,29.0,458.0,151.69,118.51
2018,8,15,16,15,402.5,204.0,1.0,28.9,428.5,129.22,100.78
2018,8,15,16,30,433.0,175.0,0.9,28.8,399.0,114.55,89.28
2018,8,15,16,45,454.0,154.5,0.85,28.75,367.0,104.13,81.11
2018,8,15,17,0,475.0,134.0,0.8,28.7,335.0,92.96,72.22
2018,8,15,17,15,456.5,120.0,0.75,28.3,292.0,84.95,65.94
2018,8,15,17,30,438.0,106.0,0.7,27.9,249.0,76.52,59.16
2018,8,15,17,45,363.0,92.0,0.65,27.5,196.0,67.22,51.46
2018,8,15,18,0,288.0,78.0,0.6,27.1,143.0,57.67,43.31
2018,8,15,18,15,230.5,61.5,0.6,27.1,104.5,46.14,33.18
2018,8,15,18,30,173.0,45.0,0.6,27.1,66.0,34.72,22.86
2018,8,15,18,45,104.0,28.0,0.6,26.4,39.0,21.84,8.23
2018,8,15,19,0,35.0,11.0,0.6,25.7,12.0,9.39,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,36.47,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,104.64,28.76
2018,8,16,6,15,157.0,40.5,0.7,22.65,62.0,203.33,155.3
2018,8,16,6,30,235.0,59.0,0.8,23.0,97.0,309.5,244.76
2018,8,16,6,45,302.0,74.5,0.9,23.35,141.5,390.34,310.65
2018,8,16,7,0,369.0,90.0,1.0,23.7,186.0,474.98,376.68
2018,8,16,7,15,421.0,101.0,1.1,24.35,234.5,542.82,426.64
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,612.08,475.28
2018,8,16,7,45,512.0,121.0,1.35,25.65,332.5,667.09,512.42
2018,8,16,8,0,551.0,130.0,1.5,26.3,382.0,721.7,548.32
2018,8,16,8,15,581.0,137.0,1.65,26.8,430.5,774.42,582.38
2018,8,16,8,30,611.0,144.0,1.8,27.3,479.0,815.94,608.23
2018,8,16,8,45,634.5,149.0,1.9,27.8,524.5,846.31,625.93
2018,8,16,9,0,658.0,154.0,2.0,28.3,570.0,873.95,641.78
2018,8,16,9,15,680.5,156.0,2.0,28.55,613.0,894.18,652.41
2018,8,16,9,30,703.0,158.0,2.0,28.8,656.0,911.26,661.07
2018,8,16,9,45,722.5,158.5,2.05,29.1,694.5,920.32,665.03
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,925.93,666.97
2018,8,16,10,15,747.0,163.5,2.05,29.6,762.0,911.34,655.37
2018,8,16,10,30,752.0,168.0,2.0,29.8,791.0,900.8,646.75
2018,8,16,10,45,764.5,167.0,2.0,30.0,817.5,888.48,637.59
2018,8,16,11,0,777.0,166.0,2.0,30.2,844.0,872.68,626.33
2018,8,16,11,15,773.5,172.0,1.95,30.35,858.5,846.17,607.97
2018,8,16,11,30,770.0,178.0,1.9,30.5,873.0,816.95,587.99
2018,8,16,11,45,756.5,187.5,1.9,30.65,877.0,780.31,562.72
2018,8,16,12,0,743.0,197.0,1.9,30.8,881.0,741.93,535.74
2018,8,16,12,15,733.5,203.0,1.85,30.9,879.5,705.72,509.62
2018,8,16,12,30,724.0,209.0,1.8,31.0,878.0,663.9,479.43
2018,8,16,12,45,756.5,190.0,1.75,31.1,885.5,626.1,452.02
2018,8,16,13,0,789.0,171.0,1.7,31.2,893.0,586.95,422.7
2018,8,16,13,15,786.0,169.5,1.65,31.2,880.0,538.63,386.09
2018,8,16,13,30,783.0,168.0,1.6,31.2,867.0,489.55,347.99
2018,8,16,13,45,778.5,166.0,1.55,31.25,847.0,438.92,307.71
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,388.08,266.34
2018,8,16,14,15,766.5,161.5,1.45,31.25,800.0,335.98,223.59
2018,8,16,14,30,759.0,159.0,1.4,31.2,773.0,284.39,181.29
2018,8,16,14,45,749.5,155.0,1.35,31.15,739.5,232.13,140.11
2018,8,16,15,0,740.0,151.0,1.3,31.1,706.0,181.01,103.94
2018,8,16,15,15,726.5,147.5,1.25,31.0,667.5,122.34,70.88
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,88.33,66.44
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,87.95,66.39
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,87.47,66.22
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,86.12,65.36
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,84.66,64.41
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,81.91,62.4
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,78.99,60.24
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,75.02,57.27
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,68.81,52.36
2018,8,16,17,45,425.0,83.0,0.75,28.95,201.5,61.47,46.33
2018,8,16,18,0,366.0,72.0,0.7,28.4,153.0,53.93,39.92
2018,8,16,18,15,283.0,58.0,0.7,28.4,110.5,43.89,31.06
2018,8,16,18,30,200.0,44.0,0.7,28.4,68.0,33.63,21.71
2018,8,16,18,45,117.5,27.0,0.75,27.45,39.5,20.86,6.37
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,8.54,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,21.5,10.0,1.25,22.5,11.0,23.26,0.0
2018,8,17,6,0,43.0,20.0,1.4,22.9,22.0,63.41,8.99
2018,8,17,6,15,128.0,39.5,1.55,23.35,57.5,179.81,136.44
2018,8,17,6,30,213.0,59.0,1.7,23.8,93.0,275.25,218.91
2018,8,17,6,45,287.5,74.0,1.85,24.25,138.0,377.53,302.31
2018,8,17,7,0,362.0,89.0,2.0,24.7,183.0,467.45,373.49
2018,8,17,7,15,398.5,102.0,2.1,25.2,227.0,523.81,415.92
2018,8,17,7,30,435.0,115.0,2.2,25.7,271.0,580.71,456.97
2018,8,17,7,45,466.0,126.5,2.3,26.2,317.5,630.46,491.27
2018,8,17,8,0,497.0,138.0,2.4,26.7,364.0,679.53,524.14
2018,8,17,8,15,548.0,141.5,2.5,27.15,418.5,736.99,562.22
2018,8,17,8,30,599.0,145.0,2.6,27.6,473.0,804.61,606.37
2018,8,17,8,45,612.5,154.5,2.7,28.05,516.0,829.98,620.78
2018,8,17,9,0,626.0,164.0,2.8,28.5,559.0,852.53,633.55
2018,8,17,9,15,650.0,167.0,2.85,28.7,602.5,875.38,646.83
2018,8,17,9,30,674.0,170.0,2.9,28.9,646.0,895.09,658.01
2018,8,17,9,45,637.5,195.5,3.0,29.15,665.5,875.98,643.74
2018,8,17,10,0,601.0,221.0,3.1,29.4,685.0,853.26,626.75
2018,8,17,10,15,526.0,265.0,3.15,29.55,683.5,804.02,590.48
2018,8,17,10,30,451.0,309.0,3.2,29.7,682.0,760.05,557.67
2018,8,17,10,45,473.0,312.0,3.25,29.9,714.0,764.48,560.12
2018,8,17,11,0,495.0,315.0,3.3,30.1,746.0,765.67,560.05
2018,8,17,11,15,422.0,358.5,3.35,30.2,731.0,718.5,525.13
2018,8,17,11,30,349.0,402.0,3.4,30.3,716.0,663.9,485.44
2018,8,17,11,45,309.0,422.5,3.45,30.4,703.0,627.73,459.05
2018,8,17,12,0,269.0,443.0,3.5,30.5,690.0,592.36,433.04
2018,8,17,12,15,272.5,443.5,3.5,30.55,694.0,572.69,418.78
2018,8,17,12,30,276.0,444.0,3.5,30.6,698.0,551.99,403.57
2018,8,17,12,45,315.5,427.5,3.55,30.65,716.5,539.59,394.55
2018,8,17,13,0,355.0,411.0,3.6,30.7,735.0,523.68,382.47
2018,8,17,13,15,368.5,398.5,3.6,30.65,730.5,493.6,359.78
2018,8,17,13,30,382.0,386.0,3.6,30.6,726.0,462.28,335.64
2018,8,17,13,45,421.0,356.0,3.6,30.6,722.5,421.75,303.97
2018,8,17,14,0,460.0,326.0,3.6,30.6,719.0,383.38,272.67
2018,8,17,14,15,468.0,311.5,3.6,30.55,700.0,342.1,239.12
2018,8,17,14,30,476.0,297.0,3.6,30.5,681.0,300.29,205.12
2018,8,17,14,45,431.5,301.0,3.6,30.4,637.5,259.76,175.15
2018,8,17,15,0,387.0,305.0,3.6,30.3,594.0,235.27,159.94
2018,8,17,15,15,285.0,302.0,3.5,30.2,508.5,197.93,140.6
2018,8,17,15,30,183.0,299.0,3.4,30.1,423.0,192.85,150.63
2018,8,17,15,45,247.5,268.0,3.35,29.95,423.5,166.9,130.43
2018,8,17,16,0,312.0,237.0,3.3,29.8,424.0,153.02,119.78
2018,8,17,16,15,389.0,199.0,3.15,29.55,411.5,126.39,98.7
2018,8,17,16,30,466.0,161.0,3.0,29.3,399.0,106.69,83.03
2018,8,17,16,45,413.5,151.0,2.8,29.1,345.5,101.62,79.23
2018,8,17,17,0,361.0,141.0,2.6,28.9,292.0,96.37,75.21
2018,8,17,17,15,379.5,120.0,2.4,28.4,259.0,84.31,65.53
2018,8,17,17,30,398.0,99.0,2.2,27.9,226.0,71.5,55.04
2018,8,17,17,45,384.5,82.0,2.0,27.45,186.0,60.51,45.84
2018,8,17,18,0,371.0,65.0,1.8,27.0,146.0,48.98,35.97
2018,8,17,18,15,298.0,53.0,1.8,27.0,106.5,40.32,28.23
2018,8,17,18,30,225.0,41.0,1.8,27.0,67.0,31.49,19.98
2018,8,17,18,45,135.0,25.5,1.7,26.15,39.0,19.77,4.26
2018,8,17,19,0,45.0,10.0,1.6,25.3,11.0,8.54,0.0
2018,8,17,19,15,22.5,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,8.0,3.0,2.1,22.6,3.5,8.04,0.0
2018,8,18,6,0,16.0,6.0,2.2,22.8,7.0,23.17,0.0
2018,8,18,6,15,8.0,6.5,2.35,23.1,7.0,13.02,4.76
2018,8,18,6,30,0.0,7.0,2.5,23.4,7.0,5.74,0.0
2018,8,18,6,45,0.0,15.0,2.6,23.7,15.0,12.33,4.54
2018,8,18,7,0,0.0,23.0,2.7,24.0,23.0,18.94,10.07
2018,8,18,7,15,2.0,55.5,2.75,24.35,56.0,47.74,33.96
2018,8,18,7,30,4.0,88.0,2.8,24.7,89.0,80.12,60.43
2018,8,18,7,45,17.5,114.0,2.85,25.0,121.5,118.13,91.52
2018,8,18,8,0,31.0,140.0,2.9,25.3,154.0,170.19,133.16
2018,8,18,8,15,35.5,172.5,2.9,25.55,190.5,209.48,163.48
2018,8,18,8,30,40.0,205.0,2.9,25.8,227.0,248.05,192.68
2018,8,18,8,45,33.0,218.0,2.9,26.0,237.0,251.31,193.96
2018,8,18,9,0,26.0,231.0,2.9,26.2,247.0,235.4,180.68
2018,8,18,9,15,34.5,257.5,2.85,26.4,280.5,287.92,220.26
2018,8,18,9,30,43.0,284.0,2.8,26.6,314.0,320.53,244.05
2018,8,18,9,45,64.0,314.0,2.8,26.85,361.5,368.24,279.22
2018,8,18,10,0,85.0,344.0,2.8,27.1,409.0,414.37,312.56
2018,8,18,10,15,52.0,301.5,2.75,27.25,342.0,332.55,250.59
2018,8,18,10,30,19.0,259.0,2.7,27.4,275.0,241.94,181.66
2018,8,18,10,45,15.5,246.5,2.6,27.55,259.5,225.8,169.22
2018,8,18,11,0,12.0,234.0,2.5,27.7,244.0,210.23,157.06
2018,8,18,11,15,13.0,243.5,2.5,27.75,255.0,218.12,162.86
2018,8,18,11,30,14.0,253.0,2.5,27.8,266.0,225.75,168.4
2018,8,18,11,45,15.0,263.5,2.5,27.8,277.5,233.95,174.4
2018,8,18,12,0,16.0,274.0,2.5,27.8,289.0,241.8,180.14
2018,8,18,12,15,44.5,345.5,2.5,27.7,386.5,322.87,240.54
2018,8,18,12,30,73.0,417.0,2.5,27.6,484.0,393.15,291.51
2018,8,18,12,45,69.0,404.5,2.5,27.5,467.5,371.43,275.35
2018,8,18,13,0,65.0,392.0,2.5,27.4,451.0,350.53,260.1
2018,8,18,13,15,83.0,376.0,2.5,27.15,450.5,339.08,251.9
2018,8,18,13,30,101.0,360.0,2.5,26.9,450.0,321.37,238.76
2018,8,18,13,45,59.0,277.0,2.45,26.65,329.0,240.09,178.67
2018,8,18,14,0,17.0,194.0,2.4,26.4,208.0,159.09,118.19
2018,8,18,14,15,9.0,143.5,2.35,26.15,151.0,120.6,89.0
2018,8,18,14,30,1.0,93.0,2.3,25.9,94.0,77.79,56.04
2018,8,18,14,45,8.5,141.5,2.3,25.7,148.0,117.3,86.9
2018,8,18,15,0,16.0,190.0,2.3,25.5,202.0,153.43,114.95
2018,8,18,15,15,65.0,240.0,2.2,25.4,284.5,176.3,131.98
2018,8,18,15,30,114.0,290.0,2.1,25.3,367.0,187.09,148.59
2018,8,18,15,45,154.5,269.5,2.05,25.2,366.0,177.56,141.31
2018,8,18,16,0,195.0,249.0,2.0,25.1,365.0,167.45,133.58
2018,8,18,16,15,150.5,213.0,1.9,25.05,298.0,147.02,117.32
2018,8,18,16,30,106.0,177.0,1.8,25.0,231.0,125.53,100.03
2018,8,18,16,45,53.0,114.5,1.7,24.95,141.5,90.06,70.82
2018,8,18,17,0,0.0,52.0,1.6,24.9,52.0,43.03,31.26
2018,8,18,17,15,0.0,42.5,1.45,24.75,42.5,35.12,24.64
2018,8,18,17,30,0.0,33.0,1.3,24.6,33.0,27.23,17.91
2018,8,18,17,45,0.0,22.0,1.15,24.45,22.0,18.12,10.04
2018,8,18,18,0,0.0,11.0,1.0,24.3,11.0,9.04,2.15
2018,8,18,18,15,0.0,10.0,1.0,24.3,10.0,8.21,1.34
2018,8,18,18,30,0.0,9.0,1.0,24.3,9.0,7.39,0.41
2018,8,18,18,45,0.0,6.0,1.05,24.05,6.0,4.92,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.56,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.05,13.5,52.99,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.2,27.0,148.72,0.0
2018,8,19,6,15,231.5,33.5,1.85,22.5,62.5,265.96,201.81
2018,8,19,6,30,333.0,47.0,1.8,22.8,98.0,369.32,293.65
2018,8,19,6,45,402.0,57.5,1.75,23.1,143.0,454.67,363.16
2018,8,19,7,0,471.0,68.0,1.7,23.4,188.0,539.72,428.76
2018,8,19,7,15,521.0,76.0,1.6,23.75,237.5,606.87,477.29
2018,8,19,7,30,571.0,84.0,1.5,24.1,287.0,674.49,523.61
2018,8,19,7,45,606.0,91.0,1.4,24.45,337.0,726.6,556.77
2018,8,19,8,0,641.0,98.0,1.3,24.8,387.0,777.57,587.8
2018,8,19,8,15,670.0,102.5,1.3,25.25,436.5,817.84,611.42
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,856.01,633.21
2018,8,19,8,45,721.0,110.0,1.25,26.15,532.5,882.85,646.53
2018,8,19,9,0,743.0,113.0,1.2,26.6,579.0,901.35,654.38
2018,8,19,9,15,735.0,128.0,1.2,26.95,616.5,906.46,654.76
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,915.06,657.66
2018,8,19,9,45,708.5,164.5,1.2,27.6,685.0,910.43,652.4
2018,8,19,10,0,690.0,186.0,1.2,27.9,716.0,901.79,644.95
2018,8,19,10,15,703.5,187.5,1.25,28.15,747.5,899.32,642.46
2018,8,19,10,30,717.0,189.0,1.3,28.4,779.0,893.39,637.82
2018,8,19,10,45,681.5,209.0,1.35,28.6,784.0,857.81,614.54
2018,8,19,11,0,646.0,229.0,1.4,28.8,789.0,820.06,588.82
2018,8,19,11,15,420.5,320.0,1.5,28.95,687.5,680.79,492.48
2018,8,19,11,30,195.0,411.0,1.6,29.1,586.0,534.26,388.64
2018,8,19,11,45,158.0,378.5,1.65,29.2,521.5,461.74,338.36
2018,8,19,12,0,121.0,346.0,1.7,29.3,457.0,393.14,289.38
2018,8,19,12,15,348.0,309.0,1.75,29.35,628.5,518.41,381.54
2018,8,19,12,30,575.0,272.0,1.8,29.4,800.0,611.22,446.17
2018,8,19,12,45,614.5,258.5,1.85,29.45,819.5,588.61,428.59
2018,8,19,13,0,654.0,245.0,1.9,29.5,839.0,561.57,408.0
2018,8,19,13,15,593.5,266.0,1.9,29.45,799.0,504.39,365.38
2018,8,19,13,30,533.0,287.0,1.9,29.4,759.0,455.11,328.05
2018,8,19,13,45,504.5,293.0,1.9,29.4,731.0,410.52,293.49
2018,8,19,14,0,476.0,299.0,1.9,29.4,703.0,368.41,260.38
2018,8,19,14,15,322.0,325.5,1.9,29.3,595.0,314.68,222.58
2018,8,19,14,30,168.0,352.0,1.9,29.2,487.0,281.12,201.86
2018,8,19,14,45,116.0,278.5,1.9,29.1,369.5,213.06,153.35
2018,8,19,15,0,64.0,205.0,1.9,29.0,252.0,160.61,116.66
2018,8,19,15,15,34.0,156.5,1.9,28.85,181.5,121.09,88.55
2018,8,19,15,30,4.0,108.0,1.9,28.7,111.0,89.29,67.97
2018,8,19,15,45,2.0,72.0,1.85,28.55,73.5,59.88,44.1
2018,8,19,16,0,0.0,36.0,1.8,28.4,36.0,29.82,19.32
2018,8,19,16,15,2.5,39.5,1.75,28.2,41.0,32.74,21.88
2018,8,19,16,30,5.0,43.0,1.7,28.0,46.0,35.66,24.44
2018,8,19,16,45,123.5,77.0,1.65,27.8,128.0,56.11,41.78
2018,8,19,17,0,242.0,111.0,1.6,27.6,210.0,80.62,62.51
2018,8,19,17,15,184.5,95.5,1.5,27.2,165.0,70.16,53.97
2018,8,19,17,30,127.0,80.0,1.4,26.8,120.0,59.45,45.1
2018,8,19,17,45,63.5,49.0,1.3,26.4,69.0,39.72,28.38
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,14.81,7.02
2018,8,19,18,15,11.5,24.0,1.2,26.0,25.0,20.35,11.52
2018,8,19,18,30,23.0,30.0,1.2,26.0,32.0,24.56,14.2
2018,8,19,18,45,11.5,17.0,1.05,25.25,18.0,14.1,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.41,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.0,3.0,1.5,21.65,3.0,3.24,0.0
2018,8,20,6,0,2.0,6.0,1.7,21.8,6.0,6.5,0.0
2018,8,20,6,15,1.0,14.0,1.75,22.0,14.0,12.28,3.87
2018,8,20,6,30,0.0,22.0,1.8,22.2,22.0,18.12,9.16
2018,8,20,6,45,0.0,27.0,1.85,22.4,27.0,22.26,12.81
2018,8,20,7,0,0.0,32.0,1.9,22.6,32.0,26.4,16.37
2018,8,20,7,15,0.0,43.0,1.95,22.85,43.0,35.53,23.98
2018,8,20,7,30,0.0,54.0,2.0,23.1,54.0,44.69,31.49
2018,8,20,7,45,27.0,104.0,2.0,23.4,116.0,127.02,99.78
2018,8,20,8,0,54.0,154.0,2.0,23.7,178.0,209.83,166.2
2018,8,20,8,15,143.0,177.5,2.0,24.1,252.0,340.75,269.78
2018,8,20,8,30,232.0,201.0,2.0,24.5,326.0,475.11,370.86
2018,8,20,8,45,182.5,209.5,1.95,24.85,313.5,410.64,319.28
2018,8,20,9,0,133.0,218.0,1.9,25.2,301.0,366.91,283.84
2018,8,20,9,15,70.5,207.5,1.85,25.6,252.0,269.33,207.38
2018,8,20,9,30,8.0,197.0,1.8,26.0,203.0,179.75,135.92
2018,8,20,9,45,17.5,238.0,1.75,26.35,251.5,226.47,171.59
2018,8,20,10,0,27.0,279.0,1.7,26.7,300.0,290.12,218.76
2018,8,20,10,15,19.5,258.0,1.65,26.95,273.5,243.34,182.75
2018,8,20,10,30,12.0,237.0,1.6,27.2,247.0,215.41,161.2
2018,8,20,10,45,10.0,217.0,1.6,27.5,225.5,194.51,145.08
2018,8,20,11,0,8.0,197.0,1.6,27.8,204.0,174.27,129.46
2018,8,20,11,15,6.5,182.0,1.6,28.0,187.5,159.31,117.9
2018,8,20,11,30,5.0,167.0,1.6,28.2,171.0,144.67,106.58
2018,8,20,11,45,5.0,163.0,1.6,28.45,167.5,140.78,103.48
2018,8,20,12,0,5.0,159.0,1.6,28.7,164.0,136.92,100.39
2018,8,20,12,15,9.5,208.5,1.6,28.8,217.5,180.77,133.51
2018,8,20,12,30,14.0,258.0,1.6,28.9,271.0,223.32,165.06
2018,8,20,12,45,27.5,312.0,1.6,29.0,337.0,272.8,201.37
2018,8,20,13,0,41.0,366.0,1.6,29.1,403.0,316.79,233.0
2018,8,20,13,15,33.5,340.5,1.6,29.1,370.5,287.05,211.12
2018,8,20,13,30,26.0,315.0,1.6,29.1,338.0,258.97,190.68
2018,8,20,13,45,54.5,351.0,1.6,29.1,397.5,290.18,213.18
2018,8,20,14,0,83.0,387.0,1.6,29.1,457.0,315.52,230.58
2018,8,20,14,15,158.5,377.5,1.6,29.05,506.0,309.82,223.73
2018,8,20,14,30,234.0,368.0,1.6,29.0,555.0,304.31,216.17
2018,8,20,14,45,188.5,347.0,1.55,28.95,493.5,263.64,187.66
2018,8,20,15,0,143.0,326.0,1.5,28.9,432.0,228.95,164.82
2018,8,20,15,15,160.0,282.0,1.4,28.8,394.0,191.45,139.53
2018,8,20,15,30,177.0,238.0,1.3,28.7,356.0,161.42,125.82
2018,8,20,15,45,371.5,207.0,1.2,28.65,432.5,125.84,97.7
2018,8,20,16,0,566.0,176.0,1.1,28.6,509.0,113.7,88.23
2018,8,20,16,15,447.5,180.5,1.0,28.5,429.5,116.7,91.01
2018,8,20,16,30,329.0,185.0,0.9,28.4,350.0,126.21,99.08
2018,8,20,16,45,319.5,166.0,0.8,28.3,311.5,115.43,90.6
2018,8,20,17,0,310.0,147.0,0.7,28.2,273.0,104.14,81.66
2018,8,20,17,15,298.0,127.5,0.65,27.9,234.5,92.02,71.95
2018,8,20,17,30,286.0,108.0,0.6,27.6,196.0,79.4,61.63
2018,8,20,17,45,277.5,93.0,0.5,27.35,164.5,69.26,53.13
2018,8,20,18,0,269.0,78.0,0.4,27.1,133.0,58.75,44.05
2018,8,20,18,15,199.5,59.0,0.4,27.1,93.0,44.89,31.86
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,30.8,18.92
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,17.93,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,5.12,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,6.0,4.5,1.5,22.8,5.0,7.94,0.0
2018,8,21,6,0,12.0,9.0,1.7,23.0,10.0,19.69,0.0
2018,8,21,6,15,6.0,20.0,1.85,23.2,20.5,21.64,11.05
2018,8,21,6,30,0.0,31.0,2.0,23.4,31.0,25.61,15.14
2018,8,21,6,45,0.0,43.0,2.15,23.6,43.0,35.57,23.66
2018,8,21,7,0,0.0,55.0,2.3,23.8,55.0,45.97,32.42
2018,8,21,7,15,0.0,55.0,2.4,24.0,55.0,45.53,32.08
2018,8,21,7,30,0.0,55.0,2.5,24.2,55.0,45.52,32.01
2018,8,21,7,45,0.0,55.0,2.6,24.4,55.0,45.53,31.89
2018,8,21,8,0,0.0,55.0,2.7,24.6,55.0,45.54,31.76
2018,8,21,8,15,1.0,91.5,2.8,24.85,92.0,77.59,57.63
2018,8,21,8,30,2.0,128.0,2.9,25.1,129.0,112.51,85.35
2018,8,21,8,45,5.5,158.5,2.95,25.35,162.0,144.42,110.35
2018,8,21,9,0,9.0,189.0,3.0,25.6,195.0,176.25,134.91
2018,8,21,9,15,8.5,185.5,3.05,25.9,191.5,170.69,129.97
2018,8,21,9,30,8.0,182.0,3.1,26.2,188.0,165.66,125.57
2018,8,21,9,45,7.0,182.0,3.15,26.55,187.5,163.72,123.57
2018,8,21,10,0,6.0,182.0,3.2,26.9,187.0,161.95,121.74
2018,8,21,10,15,25.5,247.0,3.2,27.15,268.0,252.85,191.42
2018,8,21,10,30,45.0,312.0,3.2,27.4,349.0,331.31,249.81
2018,8,21,10,45,50.5,332.0,3.25,27.65,374.5,350.59,263.3
2018,8,21,11,0,56.0,352.0,3.3,27.9,400.0,368.72,276.04
2018,8,21,11,15,40.5,334.5,3.3,28.15,369.5,333.05,248.79
2018,8,21,11,30,25.0,317.0,3.3,28.4,339.0,299.18,223.01
2018,8,21,11,45,23.5,320.0,3.35,28.6,341.0,295.98,220.36
2018,8,21,12,0,22.0,323.0,3.4,28.8,343.0,287.27,213.59
