Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,12,15,22.5,305.5,3.4,28.9,326.0,273.62,203.36
2018,8,21,12,30,23.0,288.0,3.4,29.0,309.0,255.1,189.51
2018,8,21,12,45,40.5,330.0,3.45,29.15,366.5,294.78,218.92
2018,8,21,13,0,58.0,372.0,3.5,29.3,424.0,330.54,244.87
2018,8,21,13,15,84.0,379.5,3.5,29.35,454.0,341.03,252.17
2018,8,21,13,30,110.0,387.0,3.5,29.4,484.0,342.67,252.7
2018,8,21,13,45,77.0,355.5,3.5,29.45,422.5,301.8,222.53
2018,8,21,14,0,44.0,324.0,3.5,29.5,361.0,260.14,192.09
2018,8,21,14,15,42.5,318.0,3.5,29.4,353.0,248.79,183.72
2018,8,21,14,30,41.0,312.0,3.5,29.3,345.0,237.57,175.45
2018,8,21,14,45,95.0,298.0,3.5,29.25,369.0,219.86,160.07
2018,8,21,15,0,149.0,284.0,3.5,29.2,393.0,206.04,148.41
2018,8,21,15,15,381.0,225.5,3.45,29.0,483.5,143.55,100.01
2018,8,21,15,30,613.0,167.0,3.4,28.8,574.0,101.58,78.06
2018,8,21,15,45,615.0,156.0,3.35,28.65,540.0,98.0,75.45
2018,8,21,16,0,617.0,145.0,3.3,28.5,506.0,94.03,72.48
2018,8,21,16,15,396.0,114.0,3.1,28.2,338.0,75.54,57.52
2018,8,21,16,30,175.0,83.0,2.9,27.9,170.0,54.3,40.08
2018,8,21,16,45,113.0,65.5,2.7,27.65,119.5,48.24,35.19
2018,8,21,17,0,51.0,48.0,2.5,27.4,69.0,38.89,27.45
2018,8,21,17,15,77.0,64.5,2.25,26.95,90.5,51.46,38.29
2018,8,21,17,30,103.0,81.0,2.0,26.5,112.0,63.01,48.21
2018,8,21,17,45,151.5,56.0,1.8,26.0,91.5,43.15,31.33
2018,8,21,18,0,200.0,31.0,1.6,25.5,71.0,23.54,14.48
2018,8,21,18,15,190.0,31.5,1.6,25.5,60.5,24.08,14.62
2018,8,21,18,30,180.0,32.0,1.6,25.5,50.0,24.66,13.93
2018,8,21,18,45,96.0,17.5,1.55,24.8,26.5,13.61,0.0
2018,8,21,19,0,12.0,3.0,1.5,24.1,3.0,2.56,0.0
2018,8,21,19,15,6.0,1.5,1.6,24.05,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,63.5,8.5,1.6,20.95,11.5,7.26,0.0
2018,8,22,6,0,127.0,17.0,1.8,21.2,23.0,138.33,0.0
2018,8,22,6,15,242.5,30.0,1.9,21.5,59.0,271.86,202.39
2018,8,22,6,30,358.0,43.0,2.0,21.8,95.0,387.47,308.08
2018,8,22,6,45,436.0,52.5,2.05,22.1,142.0,476.1,381.2
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,568.31,453.21
2018,8,22,7,15,555.5,69.5,2.15,22.9,237.0,627.98,497.2
2018,8,22,7,30,597.0,77.0,2.2,23.4,285.0,687.68,539.18
2018,8,22,7,45,643.0,81.0,2.25,23.95,338.5,746.37,578.56
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,804.3,616.02
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,836.46,634.83
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,872.07,655.85
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,896.3,668.88
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,917.47,679.91
2018,8,22,9,15,777.0,111.5,2.5,26.85,623.0,926.33,682.79
2018,8,22,9,30,780.0,120.0,2.5,27.2,663.0,931.61,683.56
2018,8,22,9,45,776.0,131.5,2.55,27.55,697.0,929.76,680.27
2018,8,22,10,0,772.0,143.0,2.6,27.9,731.0,924.22,674.8
2018,8,22,10,15,744.0,163.5,2.55,28.1,750.0,901.38,657.77
2018,8,22,10,30,716.0,184.0,2.5,28.3,769.0,883.42,644.26
2018,8,22,10,45,697.0,200.0,2.5,28.5,784.0,859.0,626.99
2018,8,22,11,0,678.0,216.0,2.5,28.7,799.0,831.88,607.34
2018,8,22,11,15,471.0,302.5,2.5,28.8,711.5,704.69,516.4
2018,8,22,11,30,264.0,389.0,2.5,28.9,624.0,578.94,425.08
2018,8,22,11,45,244.0,399.0,2.5,29.0,618.0,552.84,406.35
2018,8,22,12,0,224.0,409.0,2.5,29.1,612.0,526.89,387.1
2018,8,22,12,15,175.0,381.0,2.5,29.15,540.0,446.85,329.58
2018,8,22,12,30,126.0,353.0,2.5,29.2,468.0,377.48,279.11
2018,8,22,12,45,106.0,320.0,2.45,29.2,416.0,327.16,242.28
2018,8,22,13,0,86.0,287.0,2.4,29.2,364.0,279.93,207.32
2018,8,22,13,15,170.0,300.5,2.35,29.2,450.5,317.99,234.93
2018,8,22,13,30,254.0,314.0,2.3,29.2,537.0,349.0,255.65
2018,8,22,13,45,240.0,350.5,2.25,29.15,557.0,346.99,252.38
2018,8,22,14,0,226.0,387.0,2.2,29.1,577.0,353.4,255.48
2018,8,22,14,15,259.0,318.0,2.15,29.0,528.5,288.91,205.96
2018,8,22,14,30,292.0,249.0,2.1,28.9,480.0,231.81,161.12
2018,8,22,14,45,171.0,234.0,2.1,28.8,368.0,181.03,127.39
2018,8,22,15,0,50.0,219.0,2.1,28.7,256.0,167.22,122.67
2018,8,22,15,15,45.5,192.0,2.05,28.55,224.0,144.31,106.64
2018,8,22,15,30,41.0,165.0,2.0,28.4,192.0,125.07,97.16
2018,8,22,15,45,111.0,190.0,1.95,28.25,256.0,133.32,104.22
2018,8,22,16,0,181.0,215.0,1.9,28.1,320.0,148.87,117.19
2018,8,22,16,15,160.5,183.5,1.8,27.9,270.5,130.38,102.57
2018,8,22,16,30,140.0,152.0,1.7,27.7,221.0,110.97,87.09
2018,8,22,16,45,70.0,101.5,1.6,27.5,136.0,77.35,59.57
2018,8,22,17,0,0.0,51.0,1.5,27.3,51.0,42.2,30.26
2018,8,22,17,15,0.5,46.5,1.35,26.8,46.5,38.45,27.26
2018,8,22,17,30,1.0,42.0,1.2,26.3,42.0,34.71,24.16
2018,8,22,17,45,0.5,38.5,1.05,25.8,38.5,31.8,21.68
2018,8,22,18,0,0.0,35.0,0.9,25.3,35.0,28.9,19.07
2018,8,22,18,15,1.0,24.5,0.9,25.3,24.5,20.2,11.35
2018,8,22,18,30,2.0,14.0,0.9,25.3,14.0,11.52,3.4
2018,8,22,18,45,2.5,8.0,0.9,24.45,8.0,6.75,0.0
2018,8,22,19,0,3.0,2.0,0.9,23.6,2.0,1.71,0.0
2018,8,22,19,15,1.5,1.0,1.0,23.4,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,7.68,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,111.8,0.0
2018,8,23,6,15,259.5,31.5,2.45,16.3,62.0,285.63,215.21
2018,8,23,6,30,385.0,45.0,2.6,16.8,100.0,410.57,332.71
2018,8,23,6,45,471.5,53.0,2.75,17.3,149.0,505.92,413.01
2018,8,23,7,0,558.0,61.0,2.9,17.8,198.0,604.63,491.72
2018,8,23,7,15,614.5,67.5,3.0,18.35,252.0,677.5,546.76
2018,8,23,7,30,671.0,74.0,3.1,18.9,306.0,750.98,599.72
2018,8,23,7,45,713.0,78.0,3.25,19.4,361.0,807.37,638.5
2018,8,23,8,0,755.0,82.0,3.4,19.9,416.0,857.16,671.47
2018,8,23,8,15,782.5,85.0,3.35,20.3,468.5,895.97,694.96
2018,8,23,8,30,810.0,88.0,3.3,20.7,521.0,932.18,716.17
2018,8,23,8,45,832.5,90.0,3.25,21.1,571.0,959.28,730.77
2018,8,23,9,0,855.0,92.0,3.2,21.5,621.0,971.72,735.34
2018,8,23,9,15,870.5,94.5,3.15,21.85,666.5,985.92,741.44
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,996.56,745.2
2018,8,23,9,45,897.5,98.0,3.0,22.55,751.0,997.86,742.48
2018,8,23,10,0,909.0,99.0,2.9,22.9,790.0,995.44,737.55
2018,8,23,10,15,916.5,100.5,2.85,23.15,822.5,985.97,728.9
2018,8,23,10,30,924.0,102.0,2.8,23.4,855.0,972.76,718.04
2018,8,23,10,45,930.0,102.5,2.75,23.7,880.5,953.45,703.23
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,930.55,686.27
2018,8,23,11,15,940.0,103.5,2.65,24.15,924.0,902.44,666.4
2018,8,23,11,30,944.0,104.0,2.6,24.3,942.0,871.03,644.44
2018,8,23,11,45,947.0,104.0,2.55,24.5,952.5,835.21,619.45
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,796.45,592.49
2018,8,23,12,15,949.0,104.0,2.5,24.8,964.0,752.16,560.65
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,705.63,526.07
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,656.77,488.67
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,606.13,449.06
2018,8,23,13,15,942.5,103.0,2.35,25.2,938.0,552.67,406.61
2018,8,23,13,30,940.0,102.0,2.3,25.2,924.0,497.99,362.0
2018,8,23,13,45,934.0,101.5,2.25,25.25,901.0,441.28,314.62
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,384.12,265.83
2018,8,23,14,15,921.5,99.5,2.2,25.25,849.0,325.93,215.91
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,267.81,166.61
2018,8,23,14,45,906.0,96.5,2.15,25.1,784.0,209.6,120.29
2018,8,23,15,0,897.0,95.0,2.1,25.0,748.0,152.19,81.82
2018,8,23,15,15,884.5,92.5,2.05,24.9,705.5,95.03,58.42
2018,8,23,15,30,872.0,90.0,2.0,24.8,663.0,77.91,59.75
2018,8,23,15,45,855.0,87.5,2.0,24.65,616.0,76.44,58.76
2018,8,23,16,0,838.0,85.0,2.0,24.5,569.0,65.78,50.05
2018,8,23,16,15,817.0,82.0,1.9,24.25,518.5,64.48,49.2
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,63.12,48.28
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,60.85,46.59
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,58.52,44.81
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,55.21,42.23
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,47.6,35.83
2018,8,23,17,45,594.0,54.5,1.15,21.25,203.0,43.12,31.98
2018,8,23,18,0,532.0,48.0,1.0,20.5,151.0,38.61,27.9
2018,8,23,18,15,432.5,39.5,1.0,20.5,106.0,32.22,21.86
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,25.85,14.61
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,16.22,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,125.35,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,303.25,226.52
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,431.94,349.29
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,523.22,425.74
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,617.91,500.19
2018,8,24,7,15,629.5,65.5,1.9,17.35,252.5,687.58,550.38
2018,8,24,7,30,682.0,72.0,1.8,18.2,306.0,757.65,597.76
2018,8,24,7,45,718.0,76.5,1.75,19.05,359.5,803.22,625.64
2018,8,24,8,0,754.0,81.0,1.7,19.9,413.0,854.1,656.07
2018,8,24,8,15,779.0,84.5,1.85,20.55,464.5,891.02,678.58
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,925.29,699.04
2018,8,24,8,45,823.5,91.0,2.15,21.85,565.0,950.57,713.24
2018,8,24,9,0,843.0,94.0,2.3,22.5,614.0,972.61,725.29
2018,8,24,9,15,858.5,96.5,2.3,22.8,659.0,975.17,723.94
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,985.71,728.21
2018,8,24,9,45,886.5,100.0,2.3,23.4,743.0,987.94,727.09
2018,8,24,10,0,899.0,101.0,2.3,23.7,782.0,986.48,723.83
2018,8,24,10,15,906.5,102.5,2.25,23.95,814.5,977.02,715.21
2018,8,24,10,30,914.0,104.0,2.2,24.2,847.0,963.86,704.46
2018,8,24,10,45,919.5,105.0,2.15,24.45,872.0,944.68,690.01
2018,8,24,11,0,925.0,106.0,2.1,24.7,897.0,921.95,673.46
2018,8,24,11,15,929.0,107.0,2.0,24.95,915.5,894.47,653.47
2018,8,24,11,30,933.0,108.0,1.9,25.2,934.0,863.69,631.47
2018,8,24,11,45,935.0,108.0,1.85,25.4,943.5,827.3,606.47
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,788.08,579.61
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,744.76,548.37
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,699.14,514.69
2018,8,24,12,45,938.0,105.5,1.7,25.95,950.0,650.3,478.27
2018,8,24,13,0,938.0,104.0,1.7,26.1,944.0,599.62,439.52
2018,8,24,13,15,933.5,103.5,1.7,26.15,928.5,545.82,397.56
2018,8,24,13,30,929.0,103.0,1.7,26.2,913.0,491.01,353.54
2018,8,24,13,45,923.0,103.0,1.75,26.25,890.5,435.16,307.59
2018,8,24,14,0,917.0,103.0,1.8,26.3,868.0,378.87,260.12
2018,8,24,14,15,908.5,102.0,1.75,26.3,838.0,321.0,210.85
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,263.44,162.53
2018,8,24,14,45,888.0,100.0,1.7,26.25,771.0,205.87,117.5
2018,8,24,15,0,876.0,99.0,1.7,26.2,734.0,149.44,80.68
2018,8,24,15,15,863.0,96.5,1.7,26.1,692.0,93.4,59.29
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,79.96,61.15
2018,8,24,15,45,832.5,92.0,1.7,25.85,603.5,69.23,52.48
2018,8,24,16,0,815.0,90.0,1.7,25.7,557.0,68.86,52.39
2018,8,24,16,15,793.0,86.5,1.65,25.5,507.0,67.35,51.35
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,65.76,50.25
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,63.63,48.68
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,61.44,47.03
2018,8,24,17,15,665.5,69.5,1.25,24.2,298.5,53.05,40.12
2018,8,24,17,30,621.0,64.0,1.1,23.5,245.0,49.68,37.39
2018,8,24,17,45,555.5,57.0,1.0,22.85,194.0,44.93,33.3
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,40.14,28.96
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,32.59,21.93
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,24.96,13.31
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,15.36,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,43.0,8.5,0.9,16.3,10.0,0.0,0.0
2018,8,25,6,0,86.0,17.0,1.0,16.7,20.0,76.26,0.0
2018,8,25,6,15,193.5,32.5,0.95,17.2,55.0,239.16,173.11
2018,8,25,6,30,301.0,48.0,0.9,17.7,90.0,346.81,277.29
2018,8,25,6,45,383.5,60.0,0.9,18.2,137.0,436.78,351.83
2018,8,25,7,0,466.0,72.0,0.9,18.7,184.0,537.08,429.49
2018,8,25,7,15,508.5,82.0,0.75,19.65,232.0,600.0,473.07
2018,8,25,7,30,551.0,92.0,0.6,20.6,280.0,662.77,513.53
2018,8,25,7,45,394.5,125.0,0.5,21.55,271.0,558.8,433.87
2018,8,25,8,0,238.0,158.0,0.4,22.5,262.0,431.7,335.62
2018,8,25,8,15,448.0,142.5,0.35,23.05,369.0,637.21,485.46
2018,8,25,8,30,658.0,127.0,0.3,23.6,476.0,835.97,612.29
2018,8,25,8,45,703.5,126.0,0.3,24.15,530.5,880.43,634.27
2018,8,25,9,0,749.0,125.0,0.3,24.7,585.0,922.1,656.4
2018,8,25,9,15,671.5,162.0,0.3,25.0,597.0,883.86,629.37
2018,8,25,9,30,594.0,199.0,0.3,25.3,609.0,839.44,599.64
2018,8,25,9,45,494.5,252.0,0.35,25.6,606.5,780.9,559.15
2018,8,25,10,0,395.0,305.0,0.4,25.9,604.0,708.97,509.91
2018,8,25,10,15,453.5,292.0,0.45,26.15,649.0,755.41,541.12
2018,8,25,10,30,512.0,279.0,0.5,26.4,694.0,779.82,556.64
2018,8,25,10,45,643.5,227.0,0.5,26.65,765.0,832.84,591.27
2018,8,25,11,0,775.0,175.0,0.5,26.9,836.0,865.83,611.02
2018,8,25,11,15,820.5,156.0,0.55,27.05,869.0,856.56,604.78
2018,8,25,11,30,866.0,137.0,0.6,27.2,902.0,833.51,590.57
2018,8,25,11,45,819.0,162.0,0.6,27.4,892.0,790.93,562.69
2018,8,25,12,0,772.0,187.0,0.6,27.6,882.0,739.27,527.31
2018,8,25,12,15,798.0,174.0,0.6,27.75,893.5,706.88,505.29
2018,8,25,12,30,824.0,161.0,0.6,27.9,905.0,670.67,479.86
2018,8,25,12,45,794.0,173.5,0.55,28.0,886.5,617.81,441.65
2018,8,25,13,0,764.0,186.0,0.5,28.1,868.0,565.72,403.41
2018,8,25,13,15,613.0,248.0,0.45,28.15,789.5,490.25,348.76
2018,8,25,13,30,462.0,310.0,0.4,28.2,711.0,429.68,304.82
2018,8,25,13,45,549.5,263.5,0.35,28.25,729.0,397.51,278.29
2018,8,25,14,0,637.0,217.0,0.3,28.3,747.0,353.21,241.1
2018,8,25,14,15,727.5,174.0,0.4,28.2,759.0,305.86,200.59
2018,8,25,14,30,818.0,131.0,0.5,28.1,771.0,255.12,156.43
2018,8,25,14,45,764.5,144.0,0.55,28.05,720.5,204.08,119.51
2018,8,25,15,0,711.0,157.0,0.6,28.0,670.0,150.2,86.62
2018,8,25,15,15,750.5,133.5,0.5,27.9,647.0,99.45,66.39
2018,8,25,15,30,790.0,110.0,0.4,27.8,624.0,78.77,59.58
2018,8,25,15,45,781.5,104.5,0.35,27.65,581.5,76.71,58.15
2018,8,25,16,0,773.0,99.0,0.3,27.5,539.0,74.46,56.52
2018,8,25,16,15,748.5,94.5,0.25,27.4,489.0,72.48,55.11
2018,8,25,16,30,724.0,90.0,0.2,27.3,439.0,70.39,53.6
2018,8,25,16,45,691.5,85.5,0.15,27.15,387.5,62.31,47.09
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,60.18,45.5
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,56.37,42.53
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,52.47,39.35
2018,8,25,17,45,492.5,60.5,0.3,25.3,181.0,47.44,35.06
2018,8,25,18,0,415.0,53.0,0.4,24.7,130.0,42.41,30.53
2018,8,25,18,15,230.0,39.5,0.4,24.7,80.0,30.27,19.67
2018,8,25,18,30,45.0,26.0,0.4,24.7,30.0,20.89,9.55
2018,8,25,18,45,30.0,14.0,0.6,23.45,16.0,11.95,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.2,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.85,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,83.22,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,240.13,169.13
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,346.48,274.24
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,435.8,347.94
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,527.37,419.31
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,596.35,471.17
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,665.82,521.22
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,718.36,556.84
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,769.73,590.61
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,809.32,614.7
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,846.64,636.83
2018,8,26,8,45,707.5,116.5,2.05,25.65,520.5,871.58,650.31
2018,8,26,9,0,725.0,122.0,2.1,26.2,566.0,893.58,661.85
2018,8,26,9,15,740.0,127.0,2.05,26.6,608.5,909.35,668.69
2018,8,26,9,30,755.0,132.0,2.0,27.0,651.0,915.54,669.35
2018,8,26,9,45,765.5,136.0,2.0,27.4,688.0,919.22,669.14
2018,8,26,10,0,776.0,140.0,2.0,27.8,725.0,919.36,666.81
2018,8,26,10,15,783.0,144.0,1.9,28.1,755.5,912.61,659.44
2018,8,26,10,30,790.0,148.0,1.8,28.4,786.0,902.33,650.03
2018,8,26,10,45,793.0,152.0,1.75,28.7,809.5,884.93,636.8
2018,8,26,11,0,796.0,156.0,1.7,29.0,833.0,864.26,621.67
2018,8,26,11,15,799.5,158.0,1.65,29.25,850.0,838.91,603.81
2018,8,26,11,30,803.0,160.0,1.6,29.5,867.0,810.53,584.13
2018,8,26,11,45,803.5,162.5,1.5,29.75,876.5,777.4,560.3
2018,8,26,12,0,804.0,165.0,1.4,30.0,886.0,741.73,534.12
2018,8,26,12,15,803.0,165.5,1.4,30.2,887.0,701.01,505.31
2018,8,26,12,30,802.0,166.0,1.4,30.4,888.0,658.39,474.66
2018,8,26,12,45,799.0,166.5,1.35,30.55,881.5,612.9,441.11
2018,8,26,13,0,796.0,167.0,1.3,30.7,875.0,566.14,405.9
2018,8,26,13,15,792.5,166.0,1.35,30.75,861.5,516.94,368.78
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,467.0,329.92
2018,8,26,13,45,783.5,162.5,1.4,30.85,826.5,414.68,288.06
2018,8,26,14,0,778.0,160.0,1.4,30.9,805.0,362.28,245.22
2018,8,26,14,15,769.5,157.5,1.4,30.9,776.5,309.21,201.62
2018,8,26,14,30,761.0,155.0,1.4,30.9,748.0,256.79,159.23
2018,8,26,14,45,749.5,152.0,1.45,30.85,713.5,204.46,119.95
2018,8,26,15,0,738.0,149.0,1.5,30.8,679.0,144.9,81.77
2018,8,26,15,15,713.0,148.5,1.45,30.7,636.0,95.75,72.46
2018,8,26,15,30,688.0,148.0,1.4,30.6,593.0,92.66,70.26
2018,8,26,15,45,599.5,160.5,1.35,30.5,527.5,102.15,78.19
2018,8,26,16,0,511.0,173.0,1.3,30.4,462.0,112.09,86.51
2018,8,26,16,15,519.0,155.5,1.3,30.15,426.0,103.57,79.94
2018,8,26,16,30,527.0,138.0,1.3,29.9,390.0,94.45,72.87
2018,8,26,16,45,520.0,123.5,1.25,29.7,347.5,86.5,66.64
2018,8,26,17,0,513.0,109.0,1.2,29.5,305.0,78.08,59.94
2018,8,26,17,15,432.0,101.5,1.1,28.85,249.0,73.24,56.21
2018,8,26,17,30,351.0,94.0,1.0,28.2,193.0,68.38,52.31
2018,8,26,17,45,324.0,77.5,0.9,27.5,154.0,57.45,43.09
2018,8,26,18,0,297.0,61.0,0.8,26.8,115.0,46.05,33.22
2018,8,26,18,15,221.0,45.5,0.8,26.8,78.0,34.75,23.04
2018,8,26,18,30,145.0,30.0,0.8,26.8,41.0,23.17,10.24
2018,8,26,18,45,76.0,16.0,0.9,25.85,21.5,13.66,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.9,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.65,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,52.64,0.0
2018,8,27,6,15,146.0,30.5,0.85,22.25,47.0,196.93,133.7
2018,8,27,6,30,234.0,48.0,0.9,22.7,79.0,294.09,230.36
2018,8,27,6,45,307.5,62.5,0.95,23.15,123.0,377.67,300.15
2018,8,27,7,0,381.0,77.0,1.0,23.6,167.0,465.84,369.59
2018,8,27,7,15,434.5,88.5,1.0,24.35,215.5,535.27,420.46
2018,8,27,7,30,488.0,100.0,1.0,25.1,264.0,606.18,469.77
2018,8,27,7,45,527.5,108.5,1.0,25.85,313.5,669.33,511.22
2018,8,27,8,0,567.0,117.0,1.0,26.6,363.0,724.75,545.67
2018,8,27,8,15,596.5,124.5,0.9,27.3,412.0,767.84,569.51
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,808.8,591.05
2018,8,27,8,45,647.5,138.0,0.75,28.65,506.5,837.68,604.97
2018,8,27,9,0,669.0,144.0,0.7,29.3,552.0,863.74,616.92
2018,8,27,9,15,685.0,149.5,0.65,29.65,594.0,880.74,623.77
2018,8,27,9,30,701.0,155.0,0.6,30.0,636.0,894.5,628.71
2018,8,27,9,45,712.5,160.0,0.55,30.35,672.5,899.92,628.61
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,901.91,626.63
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,896.39,623.57
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,887.42,618.55
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,871.84,608.65
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,846.9,593.07
2018,8,27,11,15,758.5,180.0,0.85,31.6,835.0,823.06,578.49
2018,8,27,11,30,764.0,181.0,0.9,31.7,852.0,796.2,561.55
2018,8,27,11,45,766.5,182.0,0.95,31.8,861.5,764.15,540.58
2018,8,27,12,0,769.0,183.0,1.0,31.9,871.0,729.58,517.6
2018,8,27,12,15,775.5,179.0,1.05,31.95,874.0,691.28,491.86
2018,8,27,12,30,782.0,175.0,1.1,32.0,877.0,650.67,463.87
2018,8,27,12,45,754.0,187.5,1.1,32.05,860.5,600.59,428.02
2018,8,27,13,0,726.0,200.0,1.1,32.1,844.0,550.61,391.55
2018,8,27,13,15,716.0,201.5,1.15,32.1,828.0,501.91,355.5
2018,8,27,13,30,706.0,203.0,1.2,32.1,812.0,453.21,318.33
2018,8,27,13,45,719.5,190.5,1.2,32.1,797.5,403.75,279.08
2018,8,27,14,0,733.0,178.0,1.2,32.1,783.0,352.61,237.48
2018,8,27,14,15,718.5,177.0,1.2,32.0,752.5,300.22,195.26
2018,8,27,14,30,704.0,176.0,1.2,31.9,722.0,249.21,154.84
2018,8,27,14,45,680.0,176.5,1.15,31.85,684.0,199.41,118.43
2018,8,27,15,0,656.0,177.0,1.1,31.8,646.0,152.51,90.44
2018,8,27,15,15,534.0,203.0,1.1,31.7,570.0,124.58,95.07
2018,8,27,15,30,412.0,229.0,1.1,31.6,494.0,138.13,106.21
2018,8,27,15,45,477.0,196.0,1.05,31.55,481.0,123.04,94.46
2018,8,27,16,0,542.0,163.0,1.0,31.5,468.0,106.78,81.74
2018,8,27,16,15,507.5,152.5,0.95,31.3,417.0,101.7,78.01
2018,8,27,16,30,473.0,142.0,0.9,31.1,366.0,96.38,74.03
2018,8,27,16,45,478.0,126.0,0.85,30.85,329.5,87.71,67.27
2018,8,27,17,0,483.0,110.0,0.8,30.6,293.0,78.5,59.98
2018,8,27,17,15,429.0,97.5,0.7,30.0,241.0,70.57,53.68
2018,8,27,17,30,375.0,85.0,0.6,29.4,189.0,62.37,46.99
2018,8,27,17,45,349.0,70.5,0.55,28.75,151.0,52.67,38.83
2018,8,27,18,0,323.0,56.0,0.5,28.1,113.0,42.57,30.08
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,32.22,20.74
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,21.68,8.11
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,12.8,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,48.87,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,189.69,125.05
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,287.16,224.27
2018,8,28,6,45,302.5,62.0,1.05,23.8,121.0,372.79,295.8
2018,8,28,7,0,378.0,77.0,1.1,24.3,165.0,463.11,366.98
2018,8,28,7,15,434.5,87.5,1.2,25.0,213.5,533.56,419.42
2018,8,28,7,30,491.0,98.0,1.3,25.7,262.0,605.73,470.72
2018,8,28,7,45,534.0,106.0,1.35,26.4,312.5,671.89,515.17
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,730.03,552.41
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,772.93,577.8
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,813.69,601.2
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,843.93,617.64
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,871.35,632.15
2018,8,28,9,15,705.0,141.0,1.5,30.15,596.5,889.3,640.78
2018,8,28,9,30,725.0,144.0,1.5,30.5,639.0,904.0,647.46
2018,8,28,9,45,742.0,145.5,1.5,30.8,677.0,910.62,649.27
2018,8,28,10,0,759.0,147.0,1.5,31.1,715.0,907.46,645.12
2018,8,28,10,15,769.0,149.5,1.5,31.35,746.5,901.94,639.9
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,892.88,632.63
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,877.09,621.29
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,857.91,608.01
2018,8,28,11,15,798.0,157.0,1.5,32.25,844.0,832.79,591.32
2018,8,28,11,30,803.0,158.0,1.5,32.4,861.0,804.6,572.76
2018,8,28,11,45,805.5,158.5,1.5,32.55,870.5,771.1,550.09
2018,8,28,12,0,808.0,159.0,1.5,32.7,880.0,735.0,525.01
2018,8,28,12,15,802.5,163.5,1.5,32.8,880.5,694.44,496.52
2018,8,28,12,30,797.0,168.0,1.5,32.9,881.0,652.16,466.32
2018,8,28,12,45,787.0,173.0,1.45,32.95,873.0,606.2,432.71
2018,8,28,13,0,777.0,178.0,1.4,33.0,865.0,559.48,397.83
2018,8,28,13,15,766.5,180.0,1.4,33.0,848.5,509.81,360.43
2018,8,28,13,30,756.0,182.0,1.4,33.0,832.0,460.12,321.99
2018,8,28,13,45,758.0,176.0,1.35,33.0,813.5,409.56,281.62
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,358.23,239.81
2018,8,28,14,15,751.5,166.5,1.3,32.95,766.0,305.31,196.96
2018,8,28,14,30,743.0,163.0,1.3,32.9,737.0,245.86,150.18
2018,8,28,14,45,732.0,159.0,1.25,32.8,702.5,192.92,111.28
2018,8,28,15,0,721.0,155.0,1.2,32.7,668.0,141.39,80.51
2018,8,28,15,15,695.5,155.0,1.2,32.65,625.5,94.8,71.09
2018,8,28,15,30,670.0,155.0,1.2,32.6,583.0,97.26,73.36
2018,8,28,15,45,590.0,163.0,1.15,32.5,519.5,104.3,79.26
2018,8,28,16,0,510.0,171.0,1.1,32.4,456.0,111.26,85.12
2018,8,28,16,15,532.0,151.0,1.05,32.2,423.5,101.31,77.43
2018,8,28,16,30,554.0,131.0,1.0,32.0,391.0,91.35,69.7
2018,8,28,16,45,456.5,125.5,0.95,31.75,322.5,87.24,66.67
2018,8,28,17,0,359.0,120.0,0.9,31.5,254.0,83.92,64.23
2018,8,28,17,15,362.0,102.5,0.85,30.8,219.5,73.44,55.88
2018,8,28,17,30,365.0,85.0,0.8,30.1,185.0,62.36,46.84
2018,8,28,17,45,327.0,72.0,0.7,29.4,147.0,53.66,39.52
2018,8,28,18,0,289.0,59.0,0.6,28.7,109.0,44.64,31.66
2018,8,28,18,15,206.0,42.5,0.6,28.7,71.5,32.52,20.79
2018,8,28,18,30,123.0,26.0,0.6,28.7,34.0,20.11,5.74
2018,8,28,18,45,64.0,13.5,0.65,27.75,17.5,11.52,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,43.82,0.0
2018,8,29,6,15,128.5,29.5,1.15,22.15,43.5,179.58,114.71
2018,8,29,6,30,210.0,47.0,1.2,22.6,74.0,274.03,214.47
2018,8,29,6,45,286.0,62.0,1.25,23.05,117.5,359.2,286.43
2018,8,29,7,0,362.0,77.0,1.3,23.5,161.0,449.22,358.46
2018,8,29,7,15,420.0,88.0,1.3,24.2,209.5,521.12,412.16
2018,8,29,7,30,478.0,99.0,1.3,24.9,258.0,594.83,464.44
2018,8,29,7,45,523.0,106.5,1.35,25.55,308.0,661.46,509.68
2018,8,29,8,0,568.0,114.0,1.4,26.2,358.0,720.67,548.08
2018,8,29,8,15,601.0,119.5,1.4,27.0,406.5,764.6,574.05
2018,8,29,8,30,634.0,125.0,1.4,27.8,455.0,806.44,597.99
2018,8,29,8,45,660.5,128.5,1.4,28.65,501.5,837.11,613.87
2018,8,29,9,0,687.0,132.0,1.4,29.5,548.0,865.01,627.77
2018,8,29,9,15,706.0,136.0,1.35,30.0,591.0,883.11,635.48
2018,8,29,9,30,725.0,140.0,1.3,30.5,634.0,897.97,641.19
2018,8,29,9,45,740.5,143.0,1.25,30.95,672.0,904.83,642.05
2018,8,29,10,0,756.0,146.0,1.2,31.4,710.0,901.99,637.04
2018,8,29,10,15,764.0,149.5,1.3,31.65,740.5,895.61,632.71
2018,8,29,10,30,772.0,153.0,1.4,31.9,771.0,885.73,626.28
2018,8,29,10,45,777.0,155.5,1.45,32.15,794.5,868.71,614.81
2018,8,29,11,0,782.0,158.0,1.5,32.4,818.0,848.41,601.41
2018,8,29,11,15,785.5,160.0,1.6,32.55,834.5,823.19,585.68
2018,8,29,11,30,789.0,162.0,1.7,32.7,851.0,794.99,567.94
2018,8,29,11,45,755.0,182.0,1.75,32.85,847.0,751.25,537.88
2018,8,29,12,0,721.0,202.0,1.8,33.0,843.0,710.45,509.22
2018,8,29,12,15,596.5,258.5,1.85,33.1,789.5,634.13,455.39
2018,8,29,12,30,472.0,315.0,1.9,33.2,736.0,565.03,406.06
2018,8,29,12,45,475.5,315.0,1.95,33.25,736.5,534.62,384.14
2018,8,29,13,0,479.0,315.0,2.0,33.3,737.0,502.98,360.56
2018,8,29,13,15,564.0,270.5,2.0,33.3,759.5,475.05,338.81
2018,8,29,13,30,649.0,226.0,2.0,33.3,782.0,440.7,310.82
2018,8,29,13,45,721.0,185.5,2.05,33.25,788.0,395.68,273.72
2018,8,29,14,0,793.0,145.0,2.1,33.2,794.0,348.11,232.83
2018,8,29,14,15,782.5,143.5,2.1,33.15,765.0,294.42,188.7
2018,8,29,14,30,772.0,142.0,2.1,33.1,736.0,241.58,146.32
2018,8,29,14,45,749.5,144.0,2.1,33.0,698.0,190.52,109.32
2018,8,29,15,0,727.0,146.0,2.1,32.9,660.0,133.48,75.37
2018,8,29,15,15,706.5,143.5,2.0,32.8,618.5,88.42,66.07
2018,8,29,15,30,686.0,141.0,1.9,32.7,577.0,89.1,66.88
2018,8,29,15,45,670.5,135.0,1.85,32.55,534.5,87.65,65.96
2018,8,29,16,0,655.0,129.0,1.8,32.4,492.0,86.05,64.92
2018,8,29,16,15,624.0,124.0,1.75,32.2,443.5,84.75,64.15
2018,8,29,16,30,593.0,119.0,1.7,32.0,395.0,83.41,63.34
2018,8,29,16,45,552.0,112.0,1.65,31.75,344.5,80.4,61.16
2018,8,29,17,0,511.0,105.0,1.6,31.5,294.0,75.65,57.5
2018,8,29,17,15,460.0,95.0,1.45,30.7,244.5,69.31,52.54
2018,8,29,17,30,409.0,85.0,1.3,29.9,195.0,62.79,47.25
2018,8,29,17,45,340.5,71.5,1.15,29.1,149.0,53.45,39.37
2018,8,29,18,0,272.0,58.0,1.0,28.3,103.0,43.87,31.02
2018,8,29,18,15,188.0,40.5,1.0,28.3,66.5,30.99,19.45
2018,8,29,18,30,104.0,23.0,1.0,28.3,30.0,17.8,2.76
2018,8,29,18,45,52.0,11.5,1.0,27.3,15.0,9.82,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,58.76,0.0
2018,8,30,6,15,172.0,27.0,1.0,22.8,45.5,206.28,126.96
2018,8,30,6,30,276.0,42.0,1.0,23.2,77.0,317.83,247.5
2018,8,30,6,45,359.0,53.5,1.05,23.6,121.5,405.86,321.06
2018,8,30,7,0,442.0,65.0,1.1,24.0,166.0,506.03,398.98
2018,8,30,7,15,500.5,73.0,1.15,24.75,215.5,579.33,452.59
2018,8,30,7,30,559.0,81.0,1.2,25.5,265.0,653.36,504.02
2018,8,30,7,45,602.0,86.5,1.25,26.25,316.5,709.97,540.9
2018,8,30,8,0,645.0,92.0,1.3,27.0,368.0,765.62,575.8
2018,8,30,8,15,674.5,97.0,1.3,27.7,417.5,806.22,599.03
2018,8,30,8,30,704.0,102.0,1.3,28.4,467.0,844.65,620.32
2018,8,30,8,45,726.5,105.0,1.3,29.15,513.5,865.38,629.54
2018,8,30,9,0,749.0,108.0,1.3,29.9,560.0,889.48,641.01
2018,8,30,9,15,743.5,119.5,1.2,30.35,596.0,892.73,638.49
2018,8,30,9,30,738.0,131.0,1.1,30.8,632.0,892.36,634.01
2018,8,30,9,45,510.0,225.0,1.05,31.25,580.5,762.03,545.76
2018,8,30,10,0,282.0,319.0,1.0,31.7,529.0,612.73,440.54
2018,8,30,10,15,340.0,311.5,1.05,31.95,575.5,646.73,464.99
2018,8,30,10,30,398.0,304.0,1.1,32.2,622.0,694.3,495.94
2018,8,30,10,45,511.0,267.0,1.15,32.5,688.5,740.99,527.36
2018,8,30,11,0,624.0,230.0,1.2,32.8,755.0,785.66,556.65
2018,8,30,11,15,519.5,287.0,1.3,32.95,730.0,720.64,511.58
2018,8,30,11,30,415.0,344.0,1.4,33.1,705.0,661.43,470.63
2018,8,30,11,45,619.5,244.5,1.45,33.2,790.0,705.91,503.71
2018,8,30,12,0,824.0,145.0,1.5,33.3,875.0,729.52,521.1
2018,8,30,12,15,813.0,151.0,1.55,33.35,872.5,686.15,490.56
2018,8,30,12,30,802.0,157.0,1.6,33.4,870.0,641.41,458.99
2018,8,30,12,45,807.0,153.0,1.65,33.45,866.0,596.88,426.88
2018,8,30,13,0,812.0,149.0,1.7,33.5,862.0,550.45,392.4
2018,8,30,13,15,798.5,153.5,1.7,33.4,845.0,499.95,354.0
2018,8,30,13,30,785.0,158.0,1.7,33.3,828.0,449.52,314.61
2018,8,30,13,45,663.5,191.0,1.7,33.25,747.0,375.99,259.8
2018,8,30,14,0,542.0,224.0,1.7,33.2,666.0,317.32,216.29
2018,8,30,14,15,570.5,219.0,1.7,33.1,669.0,283.31,187.11
2018,8,30,14,30,599.0,214.0,1.7,33.0,672.0,246.0,156.02
2018,8,30,14,45,633.5,189.5,1.7,32.9,653.5,193.62,116.33
2018,8,30,15,0,668.0,165.0,1.7,32.8,635.0,137.97,81.37
2018,8,30,15,15,541.5,192.5,1.6,32.7,558.5,118.08,89.76
2018,8,30,15,30,415.0,220.0,1.5,32.6,482.0,133.93,102.67
2018,8,30,15,45,356.0,220.0,1.45,32.5,432.5,144.59,111.45
2018,8,30,16,0,297.0,220.0,1.4,32.4,383.0,144.71,111.91
2018,8,30,16,15,320.5,190.0,1.35,32.05,351.0,128.89,99.76
2018,8,30,16,30,344.0,160.0,1.3,31.7,319.0,112.08,86.68
2018,8,30,16,45,425.0,133.0,1.2,31.35,305.0,92.03,70.75
2018,8,30,17,0,506.0,106.0,1.1,31.0,291.0,76.36,58.17
2018,8,30,17,15,455.5,96.0,1.0,30.45,242.0,70.04,53.18
2018,8,30,17,30,405.0,86.0,0.9,29.9,193.0,63.53,47.84
2018,8,30,17,45,313.0,72.0,0.85,29.35,143.5,53.7,39.5
2018,8,30,18,0,221.0,58.0,0.8,28.8,94.0,43.68,30.72
2018,8,30,18,15,130.0,39.0,0.8,28.8,58.0,30.22,18.62
2018,8,30,18,30,39.0,20.0,0.8,28.8,22.0,16.16,0.0
2018,8,30,18,45,19.5,10.0,0.8,28.4,11.0,8.54,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,51.0,11.0,1.1,22.0,12.0,45.73,0.0
2018,8,31,6,15,142.0,27.0,1.1,22.35,42.0,182.68,106.57
2018,8,31,6,30,233.0,43.0,1.1,22.7,72.0,285.98,222.88
2018,8,31,6,45,313.0,57.0,1.1,23.1,116.0,373.67,297.1
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,466.53,370.36
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,536.49,421.73
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,616.53,477.31
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,673.75,513.1
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,729.94,546.21
2018,8,31,8,15,616.5,114.0,0.55,26.1,405.5,771.07,569.49
2018,8,31,8,30,646.0,120.0,0.5,26.5,454.0,810.04,590.79
2018,8,31,8,45,668.5,125.5,0.4,26.95,500.0,839.1,604.15
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,865.31,615.5
2018,8,31,9,15,717.5,130.5,0.3,27.9,589.5,885.15,624.51
2018,8,31,9,30,744.0,130.0,0.3,28.4,633.0,895.63,627.86
2018,8,31,9,45,769.0,126.5,0.3,28.95,672.5,904.73,630.47
