Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,13,15,12.0,229.5,1.8,29.45,239.5,192.31,142.13
2018,9,10,13,30,16.0,257.0,1.8,29.5,270.0,213.12,157.56
2018,9,10,13,45,84.0,293.5,1.8,29.5,359.0,251.76,184.59
2018,9,10,14,0,152.0,330.0,1.8,29.5,448.0,276.58,200.06
2018,9,10,14,15,121.0,305.5,1.8,29.35,397.0,239.7,173.29
2018,9,10,14,30,90.0,281.0,1.8,29.2,346.0,216.86,157.79
2018,9,10,14,45,104.0,272.0,1.75,29.05,343.5,191.95,139.68
2018,9,10,15,0,118.0,263.0,1.7,28.9,341.0,174.9,136.7
2018,9,10,15,15,64.5,225.5,1.7,28.7,267.5,162.33,127.17
2018,9,10,15,30,11.0,188.0,1.7,28.5,194.0,146.36,114.81
2018,9,10,15,45,95.5,171.0,1.65,28.3,219.0,121.99,95.49
2018,9,10,16,0,180.0,154.0,1.6,28.1,244.0,105.51,82.4
2018,9,10,16,15,237.5,151.0,1.5,27.85,256.5,105.22,82.54
2018,9,10,16,30,295.0,148.0,1.4,27.6,269.0,104.55,82.34
2018,9,10,16,45,164.5,130.5,1.3,27.35,196.5,96.31,75.78
2018,9,10,17,0,34.0,113.0,1.2,27.1,124.0,85.62,67.04
2018,9,10,17,15,17.0,87.5,1.05,26.65,93.0,69.15,53.25
2018,9,10,17,30,0.0,62.0,0.9,26.2,62.0,49.88,36.82
2018,9,10,17,45,0.0,45.0,0.8,25.75,45.0,36.53,25.16
2018,9,10,18,0,0.0,28.0,0.7,25.3,28.0,23.07,13.12
2018,9,10,18,15,1.5,16.5,0.7,25.3,16.5,13.63,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,4.27,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,1.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,2.0,2.0,0.9,21.5,2.0,1.71,0.0
2018,9,11,6,15,1.0,11.0,1.0,21.85,11.0,9.8,0.0
2018,9,11,6,30,0.0,20.0,1.1,22.2,20.0,16.5,6.92
2018,9,11,6,45,97.5,40.5,1.25,22.5,60.0,150.62,118.92
2018,9,11,7,0,195.0,61.0,1.4,22.8,100.0,261.47,211.52
2018,9,11,7,15,99.0,79.0,1.3,23.3,99.0,186.27,149.57
2018,9,11,7,30,3.0,97.0,1.2,23.8,98.0,93.66,71.45
2018,9,11,7,45,9.0,118.0,1.15,24.35,121.5,118.9,92.02
2018,9,11,8,0,15.0,139.0,1.1,24.9,145.0,143.93,111.73
2018,9,11,8,15,26.0,162.0,1.1,25.35,174.0,192.2,149.48
2018,9,11,8,30,37.0,185.0,1.1,25.8,203.0,225.17,174.43
2018,9,11,8,45,25.5,185.5,1.1,26.2,198.5,209.41,160.86
2018,9,11,9,0,14.0,186.0,1.1,26.6,194.0,179.59,136.76
2018,9,11,9,15,10.5,189.5,1.15,26.95,196.0,177.48,134.51
2018,9,11,9,30,7.0,193.0,1.2,27.3,198.0,175.72,132.49
2018,9,11,9,45,12.0,215.5,1.25,27.65,224.0,200.22,150.84
2018,9,11,10,0,17.0,238.0,1.3,28.0,250.0,224.25,168.53
2018,9,11,10,15,11.5,213.5,1.3,28.1,222.0,194.69,145.63
2018,9,11,10,30,6.0,189.0,1.3,28.2,194.0,166.59,123.96
2018,9,11,10,45,7.0,196.5,1.35,28.35,202.0,173.26,128.88
2018,9,11,11,0,8.0,204.0,1.4,28.5,210.0,179.76,133.59
2018,9,11,11,15,16.5,250.0,1.45,28.55,263.5,225.45,167.9
2018,9,11,11,30,25.0,296.0,1.5,28.6,317.0,277.89,206.52
2018,9,11,11,45,47.0,339.5,1.55,28.65,379.5,327.02,242.4
2018,9,11,12,0,69.0,383.0,1.6,28.7,442.0,372.24,274.84
2018,9,11,12,15,81.0,394.5,1.6,28.75,463.5,380.54,280.32
2018,9,11,12,30,93.0,406.0,1.6,28.8,485.0,386.87,284.46
2018,9,11,12,45,133.0,404.5,1.65,28.8,516.5,395.62,290.57
2018,9,11,13,0,173.0,403.0,1.7,28.8,548.0,398.63,292.04
2018,9,11,13,15,216.5,393.5,1.7,28.8,571.5,393.11,286.71
2018,9,11,13,30,260.0,384.0,1.7,28.8,595.0,376.9,273.0
2018,9,11,13,45,252.5,372.0,1.7,28.8,572.0,342.58,246.64
2018,9,11,14,0,245.0,360.0,1.7,28.8,549.0,309.43,221.15
2018,9,11,14,15,261.5,341.5,1.65,28.7,536.0,278.47,196.67
2018,9,11,14,30,278.0,323.0,1.6,28.6,523.0,246.17,172.1
2018,9,11,14,45,300.0,290.0,1.6,28.55,495.5,205.09,143.53
2018,9,11,15,0,322.0,257.0,1.6,28.5,468.0,162.57,127.05
2018,9,11,15,15,348.5,227.0,1.55,28.4,441.5,147.49,115.43
2018,9,11,15,30,375.0,197.0,1.5,28.3,415.0,123.33,96.27
2018,9,11,15,45,385.5,180.5,1.45,28.2,388.0,115.98,90.66
2018,9,11,16,0,396.0,164.0,1.4,28.1,361.0,108.14,84.57
2018,9,11,16,15,272.5,143.0,1.3,27.85,272.0,100.82,78.91
2018,9,11,16,30,149.0,122.0,1.2,27.6,183.0,91.59,71.58
2018,9,11,16,45,161.0,98.5,1.15,27.35,156.0,71.91,55.39
2018,9,11,17,0,173.0,75.0,1.1,27.1,129.0,56.46,42.51
2018,9,11,17,15,268.5,71.0,0.95,26.65,136.0,52.01,38.79
2018,9,11,17,30,364.0,67.0,0.8,26.2,143.0,50.48,37.31
2018,9,11,17,45,260.0,52.0,0.7,25.75,98.0,39.5,27.59
2018,9,11,18,0,156.0,37.0,0.6,25.3,53.0,28.34,17.16
2018,9,11,18,15,82.5,21.0,0.6,25.3,29.0,16.51,0.0
2018,9,11,18,30,9.0,5.0,0.6,25.3,5.0,4.27,0.0
2018,9,11,18,45,4.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,129.69,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,299.75,220.5
2018,9,12,6,45,331.5,41.5,1.85,22.95,92.0,367.58,290.86
2018,9,12,7,0,390.0,52.0,2.0,23.3,128.0,438.52,350.67
2018,9,12,7,15,311.0,75.0,2.0,23.75,147.5,402.36,323.86
2018,9,12,7,30,232.0,98.0,2.0,24.2,167.0,345.48,278.43
2018,9,12,7,45,210.5,119.5,2.0,24.6,191.5,354.39,284.04
2018,9,12,8,0,189.0,141.0,2.0,25.0,216.0,360.8,286.89
2018,9,12,8,15,111.0,144.0,2.0,25.45,189.5,267.94,211.84
2018,9,12,8,30,33.0,147.0,2.0,25.9,163.0,176.02,136.56
2018,9,12,8,45,19.0,140.5,2.0,26.3,150.0,140.84,107.9
2018,9,12,9,0,5.0,134.0,2.0,26.7,137.0,120.02,90.45
2018,9,12,9,15,9.0,169.0,2.0,27.05,174.5,156.12,118.43
2018,9,12,9,30,13.0,204.0,2.0,27.4,212.0,192.06,145.69
2018,9,12,9,45,32.5,246.5,2.05,27.7,269.0,266.01,201.86
2018,9,12,10,0,52.0,289.0,2.1,28.0,326.0,323.81,244.54
2018,9,12,10,15,50.0,304.0,2.1,28.2,341.0,331.74,249.3
2018,9,12,10,30,48.0,319.0,2.1,28.4,356.0,339.17,253.93
2018,9,12,10,45,47.0,328.0,2.1,28.6,365.0,341.09,254.61
2018,9,12,11,0,46.0,337.0,2.1,28.8,374.0,342.7,255.13
2018,9,12,11,15,54.0,353.5,2.05,28.95,398.0,357.99,265.82
2018,9,12,11,30,62.0,370.0,2.0,29.1,422.0,371.87,275.33
2018,9,12,11,45,99.0,348.0,2.0,29.2,431.5,379.22,281.04
2018,9,12,12,0,136.0,326.0,2.0,29.3,441.0,374.78,278.08
2018,9,12,12,15,98.5,315.0,1.9,29.4,398.5,330.06,244.46
2018,9,12,12,30,61.0,304.0,1.8,29.5,356.0,286.59,211.94
2018,9,12,12,45,164.0,291.5,1.75,29.6,429.0,325.55,240.61
2018,9,12,13,0,267.0,279.0,1.7,29.7,502.0,349.07,256.18
2018,9,12,13,15,488.0,216.0,1.6,29.75,613.5,372.75,269.28
2018,9,12,13,30,709.0,153.0,1.5,29.8,725.0,378.85,266.04
2018,9,12,13,45,707.5,155.0,1.45,29.8,711.5,335.04,228.75
2018,9,12,14,0,706.0,157.0,1.4,29.8,698.0,284.8,186.83
2018,9,12,14,15,756.5,131.5,1.35,29.75,690.0,237.0,145.58
2018,9,12,14,30,807.0,106.0,1.3,29.7,682.0,177.84,98.61
2018,9,12,14,45,775.0,111.0,1.3,29.7,640.5,126.88,69.1
2018,9,12,15,0,743.0,116.0,1.3,29.7,599.0,81.8,61.63
2018,9,12,15,15,460.0,176.0,1.35,29.55,468.5,110.41,85.18
2018,9,12,15,30,177.0,236.0,1.4,29.4,338.0,160.12,125.54
2018,9,12,15,45,193.0,211.5,1.45,29.25,314.0,146.66,115.07
2018,9,12,16,0,209.0,187.0,1.5,29.1,290.0,125.76,98.59
2018,9,12,16,15,295.0,150.5,1.5,28.85,278.5,105.79,82.69
2018,9,12,16,30,381.0,114.0,1.5,28.6,267.0,79.4,61.19
2018,9,12,16,45,482.0,91.0,1.5,28.35,256.0,66.97,51.05
2018,9,12,17,0,583.0,68.0,1.5,28.1,245.0,52.09,38.65
2018,9,12,17,15,520.0,60.5,1.35,27.5,195.5,47.11,34.48
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,42.07,30.06
2018,9,12,17,45,359.0,43.5,1.05,26.35,103.0,35.1,23.77
2018,9,12,18,0,261.0,34.0,0.9,25.8,60.0,26.41,15.3
2018,9,12,18,15,147.0,20.0,0.9,25.8,33.0,15.61,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,5.12,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.1,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,4.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,9.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,85.0,16.0,2.9,21.4,23.0,76.0,0.0
2018,9,13,6,30,161.0,31.0,3.1,21.8,45.0,213.1,155.05
2018,9,13,6,45,201.0,42.5,3.3,22.2,73.0,258.92,206.78
2018,9,13,7,0,241.0,54.0,3.5,22.6,101.0,309.18,251.45
2018,9,13,7,15,223.5,77.0,3.65,23.15,131.0,308.51,252.0
2018,9,13,7,30,206.0,100.0,3.8,23.7,161.0,325.33,264.74
2018,9,13,7,45,108.0,116.5,4.0,24.2,149.0,238.01,191.78
2018,9,13,8,0,10.0,133.0,4.2,24.7,137.0,132.81,103.08
2018,9,13,8,15,13.0,144.5,4.25,25.25,150.5,144.3,111.99
2018,9,13,8,30,16.0,156.0,4.3,25.8,164.0,156.15,120.89
2018,9,13,8,45,19.5,173.5,4.35,26.3,184.0,174.88,135.14
2018,9,13,9,0,23.0,191.0,4.4,26.8,204.0,193.41,149.04
2018,9,13,9,15,16.0,188.0,4.45,27.15,197.5,181.32,138.66
2018,9,13,9,30,9.0,185.0,4.5,27.5,191.0,170.02,129.04
2018,9,13,9,45,8.5,189.0,4.5,27.9,195.0,171.92,129.97
2018,9,13,10,0,8.0,193.0,4.5,28.3,199.0,173.94,131.0
2018,9,13,10,15,10.0,194.0,4.55,28.6,201.5,175.55,131.91
2018,9,13,10,30,12.0,195.0,4.6,28.9,204.0,177.16,132.84
2018,9,13,10,45,17.0,218.0,4.6,29.15,231.5,200.74,150.63
2018,9,13,11,0,22.0,241.0,4.6,29.4,259.0,233.03,174.82
2018,9,13,11,15,60.5,294.5,4.65,29.6,344.5,308.67,232.06
2018,9,13,11,30,99.0,348.0,4.7,29.8,430.0,389.26,291.53
2018,9,13,11,45,113.0,375.5,4.7,29.95,470.0,412.5,307.78
2018,9,13,12,0,127.0,403.0,4.7,30.1,510.0,432.62,321.74
2018,9,13,12,15,142.5,407.0,4.7,30.2,527.0,431.58,320.45
2018,9,13,12,30,158.0,411.0,4.7,30.3,544.0,428.47,317.57
2018,9,13,12,45,94.0,357.0,4.7,30.4,436.0,337.89,250.62
2018,9,13,13,0,30.0,303.0,4.7,30.5,328.0,256.97,190.55
2018,9,13,13,15,33.0,294.0,4.7,30.5,321.0,246.13,182.48
2018,9,13,13,30,36.0,285.0,4.7,30.5,314.0,235.18,174.14
2018,9,13,13,45,55.5,293.5,4.7,30.45,336.5,241.27,178.13
2018,9,13,14,0,75.0,302.0,4.7,30.4,359.0,244.29,179.52
2018,9,13,14,15,194.5,303.0,4.7,30.25,443.0,249.8,178.77
2018,9,13,14,30,314.0,304.0,4.7,30.1,527.0,237.11,164.61
2018,9,13,14,45,230.0,298.5,4.65,29.95,457.0,212.69,152.55
2018,9,13,15,0,146.0,293.0,4.6,29.8,387.0,189.09,148.4
2018,9,13,15,15,88.0,243.0,4.55,29.55,298.5,172.2,135.4
2018,9,13,15,30,30.0,193.0,4.5,29.3,210.0,141.62,111.17
2018,9,13,15,45,64.0,180.0,4.45,29.05,212.5,133.47,105.01
2018,9,13,16,0,98.0,167.0,4.4,28.8,215.0,119.36,93.88
2018,9,13,16,15,112.5,164.0,4.3,28.5,213.0,117.2,92.53
2018,9,13,16,30,127.0,161.0,4.2,28.2,211.0,114.6,90.78
2018,9,13,16,45,98.5,137.5,4.1,27.9,173.0,99.39,78.41
2018,9,13,17,0,70.0,114.0,4.0,27.6,135.0,85.95,67.31
2018,9,13,17,15,54.5,90.5,3.9,27.2,105.0,69.33,53.29
2018,9,13,17,30,39.0,67.0,3.8,26.8,75.0,52.36,38.69
2018,9,13,17,45,25.5,48.5,3.7,26.45,53.0,38.36,26.37
2018,9,13,18,0,12.0,30.0,3.6,26.1,31.0,24.19,13.16
2018,9,13,18,15,11.0,16.5,3.6,26.1,17.0,14.08,0.0
2018,9,13,18,30,10.0,3.0,3.6,26.1,3.0,2.56,0.0
2018,9,13,18,45,5.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,15.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,30.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,44.5,9.5,6.35,22.95,11.5,40.68,0.0
2018,9,14,6,30,59.0,14.0,6.4,23.1,19.0,92.14,63.16
2018,9,14,6,45,137.5,28.0,6.5,23.3,51.0,179.34,142.64
2018,9,14,7,0,216.0,42.0,6.6,23.5,83.0,267.39,218.69
2018,9,14,7,15,146.5,36.5,6.7,23.8,68.5,197.06,161.54
2018,9,14,7,30,77.0,31.0,6.8,24.1,54.0,110.9,89.16
2018,9,14,7,45,58.5,69.5,6.95,24.45,89.0,131.05,104.64
2018,9,14,8,0,40.0,108.0,7.1,24.8,124.0,143.59,113.54
2018,9,14,8,15,46.0,122.0,7.2,25.2,142.5,162.62,128.58
2018,9,14,8,30,52.0,136.0,7.3,25.6,161.0,181.47,143.25
2018,9,14,8,45,26.0,107.5,7.35,26.0,120.0,124.32,95.88
2018,9,14,9,0,0.0,79.0,7.4,26.4,79.0,65.63,47.31
2018,9,14,9,15,3.5,133.0,7.45,26.65,135.0,116.92,88.16
2018,9,14,9,30,7.0,187.0,7.5,26.9,191.0,170.09,129.82
2018,9,14,9,45,8.5,193.0,7.55,27.1,198.5,175.7,133.81
2018,9,14,10,0,10.0,199.0,7.6,27.3,206.0,181.32,137.84
2018,9,14,10,15,5.5,163.5,7.6,27.45,167.5,144.09,108.32
2018,9,14,10,30,1.0,128.0,7.6,27.6,129.0,108.56,80.15
2018,9,14,10,45,2.0,138.5,7.6,27.7,140.0,118.31,87.68
2018,9,14,11,0,3.0,149.0,7.6,27.8,151.0,127.91,95.05
2018,9,14,11,15,5.5,174.0,7.6,27.85,178.5,150.92,112.87
2018,9,14,11,30,8.0,199.0,7.6,27.9,206.0,173.46,130.22
2018,9,14,11,45,9.0,212.0,7.6,27.95,219.5,184.21,138.38
2018,9,14,12,0,10.0,225.0,7.6,28.0,233.0,194.61,146.28
2018,9,14,12,15,11.0,234.5,7.55,28.0,243.5,201.74,151.69
2018,9,14,12,30,12.0,244.0,7.5,28.0,254.0,208.53,156.83
2018,9,14,12,45,12.0,243.5,7.45,28.0,253.5,206.41,155.16
2018,9,14,13,0,12.0,243.0,7.4,28.0,253.0,204.22,153.47
2018,9,14,13,15,20.0,273.5,7.35,27.85,289.5,229.22,172.63
2018,9,14,13,30,28.0,304.0,7.3,27.7,326.0,245.45,184.91
2018,9,14,13,45,33.0,307.0,7.25,27.6,332.5,243.13,183.0
2018,9,14,14,0,38.0,310.0,7.2,27.5,339.0,239.7,180.22
2018,9,14,14,15,36.0,293.5,7.15,27.35,320.0,221.73,166.65
2018,9,14,14,30,34.0,277.0,7.1,27.2,301.0,204.38,153.74
2018,9,14,14,45,22.0,240.5,7.05,27.0,255.5,186.26,140.92
2018,9,14,15,0,10.0,204.0,7.0,26.8,210.0,158.46,125.77
2018,9,14,15,15,5.0,162.0,6.95,26.6,165.0,128.75,101.76
2018,9,14,15,30,0.0,120.0,6.9,26.4,120.0,97.73,76.4
2018,9,14,15,45,2.0,116.5,6.85,26.2,117.5,94.75,74.23
2018,9,14,16,0,4.0,113.0,6.8,26.0,115.0,91.68,71.98
2018,9,14,16,15,46.5,133.0,6.7,25.75,151.5,101.89,80.91
2018,9,14,16,30,89.0,153.0,6.6,25.5,188.0,113.23,90.81
2018,9,14,16,45,48.0,111.5,6.55,25.25,130.0,85.79,67.83
2018,9,14,17,0,7.0,70.0,6.5,25.0,72.0,57.31,43.65
2018,9,14,17,15,5.0,59.0,6.45,24.75,60.5,48.35,35.92
2018,9,14,17,30,3.0,48.0,6.4,24.5,49.0,39.34,27.96
2018,9,14,17,45,1.5,33.5,6.4,24.25,34.0,27.69,17.6
2018,9,14,18,0,0.0,19.0,6.4,24.0,19.0,15.67,6.33
2018,9,14,18,15,4.5,11.0,6.4,24.0,11.0,9.39,0.0
2018,9,14,18,30,9.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.5,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,2.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,1.0,3.5,7.0,21.95,3.5,3.72,0.0
2018,9,15,6,30,0.0,6.0,7.0,22.0,6.0,4.92,0.0
2018,9,15,6,45,0.0,8.5,7.05,22.05,8.5,6.97,0.0
2018,9,15,7,0,0.0,11.0,7.1,22.1,11.0,9.03,1.81
2018,9,15,7,15,0.0,13.5,7.1,22.2,13.5,11.1,3.59
2018,9,15,7,30,0.0,16.0,7.1,22.3,16.0,13.17,5.34
2018,9,15,7,45,0.0,25.5,7.15,22.35,25.5,21.02,11.89
2018,9,15,8,0,0.0,35.0,7.2,22.4,35.0,28.9,18.4
2018,9,15,8,15,0.0,30.0,7.2,22.5,30.0,24.77,14.9
2018,9,15,8,30,0.0,25.0,7.2,22.6,25.0,20.65,11.42
2018,9,15,8,45,0.0,57.0,7.2,22.7,57.0,47.24,33.2
2018,9,15,9,0,0.0,89.0,7.2,22.8,89.0,74.0,54.87
2018,9,15,9,15,0.0,101.0,7.2,22.95,101.0,84.52,63.18
2018,9,15,9,30,0.0,113.0,7.2,23.1,113.0,95.07,71.45
2018,9,15,9,45,0.0,128.0,7.2,23.25,128.0,108.23,81.78
2018,9,15,10,0,0.0,143.0,7.2,23.4,143.0,121.31,91.99
2018,9,15,10,15,3.0,165.5,7.15,23.55,168.0,143.64,109.59
2018,9,15,10,30,6.0,188.0,7.1,23.7,193.0,165.64,126.81
2018,9,15,10,45,6.5,184.0,7.0,23.85,189.5,161.74,123.46
2018,9,15,11,0,7.0,180.0,6.9,24.0,186.0,157.92,120.25
2018,9,15,11,15,3.5,142.5,6.85,24.1,145.5,122.39,92.0
2018,9,15,11,30,0.0,105.0,6.8,24.2,105.0,87.8,64.45
2018,9,15,11,45,0.0,100.5,6.75,24.35,100.5,83.99,61.38
2018,9,15,12,0,0.0,96.0,6.7,24.5,96.0,80.21,58.32
2018,9,15,12,15,0.5,102.0,6.65,24.6,102.5,85.48,62.48
2018,9,15,12,30,1.0,108.0,6.6,24.7,109.0,90.67,66.56
2018,9,15,12,45,0.5,89.0,6.55,24.8,89.5,74.59,53.82
2018,9,15,13,0,0.0,70.0,6.5,24.9,70.0,58.41,40.98
2018,9,15,13,15,0.0,62.0,6.45,24.9,62.0,51.69,35.68
2018,9,15,13,30,0.0,54.0,6.4,24.9,54.0,44.99,30.37
2018,9,15,13,45,0.0,54.0,6.35,24.95,54.0,44.96,30.38
2018,9,15,14,0,0.0,54.0,6.3,25.0,54.0,44.94,30.41
2018,9,15,14,15,0.0,71.0,6.25,24.9,71.0,59.11,41.82
2018,9,15,14,30,0.0,88.0,6.2,24.8,88.0,73.3,53.27
2018,9,15,14,45,0.0,68.5,6.2,24.75,68.5,56.96,40.29
2018,9,15,15,0,0.0,49.0,6.2,24.7,49.0,40.66,28.71
2018,9,15,15,15,0.0,39.0,6.15,24.55,39.0,32.32,21.76
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,24.0,14.78
2018,9,15,15,45,0.0,25.0,6.1,24.3,25.0,20.66,12.01
2018,9,15,16,0,0.0,21.0,6.1,24.2,21.0,17.34,9.22
2018,9,15,16,15,0.0,20.0,6.1,24.0,20.0,16.5,8.56
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,15.66,7.89
2018,9,15,16,45,0.0,36.0,6.1,23.65,36.0,29.72,20.1
2018,9,15,17,0,0.0,53.0,6.1,23.5,53.0,43.86,32.35
2018,9,15,17,15,0.0,43.0,6.15,23.3,43.0,35.54,25.1
2018,9,15,17,30,0.0,33.0,6.2,23.1,33.0,27.24,17.74
2018,9,15,17,45,0.0,23.5,6.2,22.95,23.5,19.38,10.66
2018,9,15,18,0,0.0,14.0,6.2,22.8,14.0,11.52,2.9
2018,9,15,18,15,2.5,8.0,6.2,22.8,8.0,6.83,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.5,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,2.5,6.15,21.2,2.5,2.13,0.0
2018,9,16,6,30,0.0,5.0,6.1,21.3,5.0,4.1,0.0
2018,9,16,6,45,0.0,20.0,6.1,21.35,20.0,16.47,7.7
2018,9,16,7,0,0.0,35.0,6.1,21.4,35.0,28.91,18.27
2018,9,16,7,15,0.0,38.5,6.15,21.5,38.5,31.8,20.89
2018,9,16,7,30,0.0,42.0,6.2,21.6,42.0,34.7,23.38
2018,9,16,7,45,0.0,43.0,6.2,21.75,43.0,35.53,24.04
2018,9,16,8,0,0.0,44.0,6.2,21.9,44.0,36.37,24.66
2018,9,16,8,15,0.0,37.5,6.25,22.05,37.5,30.99,20.1
2018,9,16,8,30,0.0,31.0,6.3,22.2,31.0,25.62,15.56
2018,9,16,8,45,0.0,45.0,6.3,22.35,45.0,37.26,25.06
2018,9,16,9,0,0.0,59.0,6.3,22.5,59.0,48.93,34.51
2018,9,16,9,15,0.0,70.5,6.35,22.65,70.5,58.56,42.2
2018,9,16,9,30,0.0,82.0,6.4,22.8,82.0,68.2,49.86
2018,9,16,9,45,2.0,125.0,6.45,23.0,126.5,107.4,81.3
2018,9,16,10,0,4.0,168.0,6.5,23.2,171.0,147.45,113.01
2018,9,16,10,15,4.0,171.5,6.5,23.3,174.5,149.89,114.65
2018,9,16,10,30,4.0,175.0,6.5,23.4,178.0,152.35,116.35
2018,9,16,10,45,4.5,173.0,6.5,23.55,176.5,150.39,114.58
2018,9,16,11,0,5.0,171.0,6.5,23.7,175.0,148.47,112.88
2018,9,16,11,15,3.0,133.5,6.55,23.85,136.0,114.32,85.71
2018,9,16,11,30,1.0,96.0,6.6,24.0,97.0,80.96,59.12
2018,9,16,11,45,4.5,138.5,6.65,24.1,142.5,119.03,89.29
2018,9,16,12,0,8.0,181.0,6.7,24.2,188.0,156.43,118.65
2018,9,16,12,15,6.0,167.0,6.7,24.2,172.0,142.78,107.84
2018,9,16,12,30,4.0,153.0,6.7,24.2,156.0,129.48,97.34
2018,9,16,12,45,3.0,140.5,6.7,24.2,143.0,118.24,88.51
2018,9,16,13,0,2.0,128.0,6.7,24.2,130.0,107.22,79.83
2018,9,16,13,15,1.0,110.5,6.75,24.1,111.5,92.32,68.12
2018,9,16,13,30,0.0,93.0,6.8,24.0,93.0,77.59,56.52
2018,9,16,13,45,0.0,78.0,6.85,23.95,78.0,65.03,46.58
2018,9,16,14,0,0.0,63.0,6.9,23.9,63.0,52.45,36.59
2018,9,16,14,15,0.0,63.5,6.95,23.8,63.5,52.84,36.99
2018,9,16,14,30,0.0,64.0,7.0,23.7,64.0,53.23,37.39
2018,9,16,14,45,0.0,56.0,7.05,23.6,56.0,46.52,32.08
2018,9,16,15,0,0.0,48.0,7.1,23.5,48.0,39.83,28.17
2018,9,16,15,15,0.5,61.0,7.15,23.4,61.5,50.64,37.44
2018,9,16,15,30,1.0,74.0,7.2,23.3,75.0,61.46,46.78
2018,9,16,15,45,0.5,52.5,7.25,23.2,53.0,43.5,31.63
2018,9,16,16,0,0.0,31.0,7.3,23.1,31.0,25.62,16.41
2018,9,16,16,15,2.0,36.0,7.35,22.95,37.0,29.77,20.08
2018,9,16,16,30,4.0,41.0,7.4,22.8,43.0,33.92,23.76
2018,9,16,16,45,8.5,51.0,7.4,22.7,54.0,42.27,31.06
2018,9,16,17,0,13.0,61.0,7.4,22.6,65.0,49.82,37.62
2018,9,16,17,15,6.5,37.0,7.4,22.55,39.0,30.6,20.88
2018,9,16,17,30,0.0,13.0,7.4,22.5,13.0,10.68,3.53
2018,9,16,17,45,0.0,10.0,7.4,22.4,10.0,8.21,1.24
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,5.74,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,2.99,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,6,15,0.5,6.5,3.15,24.0,6.5,5.91,0.0
2018,9,17,6,30,1.0,13.0,3.2,24.1,13.0,11.46,2.17
2018,9,17,6,45,86.5,31.0,3.25,24.25,46.5,125.7,97.32
2018,9,17,7,0,172.0,49.0,3.3,24.4,80.0,222.35,179.35
2018,9,17,7,15,258.0,64.5,3.4,24.6,129.0,339.38,275.45
2018,9,17,7,30,344.0,80.0,3.5,24.8,178.0,438.26,354.73
2018,9,17,7,45,206.5,74.0,3.55,25.0,136.0,285.7,232.25
2018,9,17,8,0,69.0,68.0,3.6,25.2,94.0,137.46,109.28
2018,9,17,8,15,35.0,68.5,3.75,25.45,81.5,94.16,72.72
2018,9,17,8,30,1.0,69.0,3.9,25.7,69.0,58.16,41.79
2018,9,17,8,45,2.5,103.0,4.0,25.95,104.0,89.35,66.78
2018,9,17,9,0,4.0,137.0,4.1,26.2,139.0,122.11,92.61
2018,9,17,9,15,11.5,168.5,4.15,26.5,175.5,158.19,120.9
2018,9,17,9,30,19.0,200.0,4.2,26.8,212.0,193.95,148.51
2018,9,17,9,45,96.5,237.0,4.3,27.1,303.5,332.54,256.69
2018,9,17,10,0,174.0,274.0,4.4,27.4,395.0,435.48,334.54
2018,9,17,10,15,282.0,253.0,4.45,27.65,459.5,516.92,396.01
2018,9,17,10,30,390.0,232.0,4.5,27.9,524.0,593.34,452.31
2018,9,17,10,45,526.0,198.5,4.55,28.15,605.5,663.35,503.58
2018,9,17,11,0,662.0,165.0,4.6,28.4,687.0,717.56,542.6
2018,9,17,11,15,426.5,226.0,4.6,28.55,565.0,559.98,424.33
2018,9,17,11,30,191.0,287.0,4.6,28.7,443.0,408.93,309.0
2018,9,17,11,45,281.0,261.0,4.6,28.85,492.5,434.08,328.84
2018,9,17,12,0,371.0,235.0,4.6,29.0,542.0,459.32,347.32
2018,9,17,12,15,581.5,185.5,4.6,29.05,667.0,523.55,394.39
2018,9,17,12,30,792.0,136.0,4.6,29.1,792.0,566.56,423.44
2018,9,17,12,45,771.0,144.0,4.55,29.2,777.0,517.94,384.09
2018,9,17,13,0,750.0,152.0,4.5,29.3,762.0,469.54,344.57
2018,9,17,13,15,775.5,144.5,4.45,29.3,764.5,428.8,309.55
2018,9,17,13,30,801.0,137.0,4.4,29.3,767.0,384.42,270.63
2018,9,17,13,45,712.5,158.5,4.35,29.3,706.0,318.95,218.27
2018,9,17,14,0,624.0,180.0,4.3,29.3,645.0,265.9,176.56
2018,9,17,14,15,637.0,164.5,4.15,29.2,622.0,215.27,134.98
2018,9,17,14,30,650.0,149.0,4.0,29.1,599.0,163.45,96.32
2018,9,17,14,45,650.5,140.0,3.85,29.0,569.5,113.88,68.77
2018,9,17,15,0,651.0,131.0,3.7,28.9,540.0,82.81,62.92
2018,9,17,15,15,682.0,120.5,3.55,28.75,522.0,78.92,59.96
2018,9,17,15,30,713.0,110.0,3.4,28.6,504.0,74.65,56.65
2018,9,17,15,45,664.0,109.5,3.25,28.45,450.5,75.41,57.51
2018,9,17,16,0,615.0,109.0,3.1,28.3,397.0,76.4,58.57
2018,9,17,16,15,600.5,100.5,2.9,28.05,355.0,72.24,55.34
2018,9,17,16,30,586.0,92.0,2.7,27.8,313.0,67.82,51.86
2018,9,17,16,45,535.0,85.0,2.55,27.55,263.0,63.95,48.76
2018,9,17,17,0,484.0,78.0,2.4,27.3,213.0,60.03,45.5
2018,9,17,17,15,413.5,68.0,2.25,26.9,166.0,51.3,38.01
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,44.12,31.61
2018,9,17,17,45,245.5,43.5,1.95,26.15,79.5,33.37,21.88
2018,9,17,18,0,148.0,29.0,1.8,25.8,40.0,22.43,8.89
2018,9,17,18,15,77.0,15.5,1.8,25.8,21.0,13.23,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,2.15,21.35,6.5,5.55,0.0
2018,9,18,6,30,0.0,13.0,2.3,21.6,13.0,10.7,1.46
2018,9,18,6,45,0.0,26.0,2.45,21.9,26.0,21.46,11.66
2018,9,18,7,0,0.0,39.0,2.6,22.2,39.0,32.25,20.94
2018,9,18,7,15,21.5,61.5,2.65,22.55,67.5,80.62,62.01
2018,9,18,7,30,43.0,84.0,2.7,22.9,96.0,124.75,99.12
2018,9,18,7,45,40.0,101.0,2.75,23.3,114.0,139.49,110.73
2018,9,18,8,0,37.0,118.0,2.8,23.7,132.0,153.67,121.59
2018,9,18,8,15,41.5,147.0,2.8,24.15,165.0,189.17,149.44
2018,9,18,8,30,46.0,176.0,2.8,24.6,198.0,223.77,175.96
2018,9,18,8,45,26.0,169.5,2.8,25.05,182.0,192.15,149.41
2018,9,18,9,0,6.0,163.0,2.8,25.5,166.0,149.45,114.34
2018,9,18,9,15,42.0,208.0,2.8,25.8,234.0,242.12,187.49
2018,9,18,9,30,78.0,253.0,2.8,26.1,302.0,320.4,247.28
2018,9,18,9,45,51.5,251.0,2.8,26.45,284.0,288.22,220.79
2018,9,18,10,0,25.0,249.0,2.8,26.8,266.0,242.03,184.11
2018,9,18,10,15,76.5,292.5,2.8,27.0,348.5,342.76,261.05
2018,9,18,10,30,128.0,336.0,2.8,27.2,431.0,439.92,332.51
2018,9,18,10,45,118.0,349.0,2.75,27.35,439.0,434.13,326.58
2018,9,18,11,0,108.0,362.0,2.7,27.5,447.0,415.2,311.75
2018,9,18,11,15,140.0,378.5,2.7,27.65,491.0,456.83,341.8
2018,9,18,11,30,172.0,395.0,2.7,27.8,535.0,482.16,359.51
2018,9,18,11,45,206.5,397.0,2.65,27.95,566.5,492.86,366.62
2018,9,18,12,0,241.0,399.0,2.6,28.1,598.0,500.03,370.99
2018,9,18,12,15,242.0,398.5,2.6,28.2,598.0,481.12,356.42
2018,9,18,12,30,243.0,398.0,2.6,28.3,598.0,461.5,341.31
2018,9,18,12,45,211.5,389.5,2.6,28.4,562.5,418.77,309.44
2018,9,18,13,0,180.0,381.0,2.6,28.5,527.0,379.22,279.89
2018,9,18,13,15,200.5,373.0,2.6,28.55,532.5,364.26,267.72
2018,9,18,13,30,221.0,365.0,2.6,28.6,538.0,347.01,253.32
2018,9,18,13,45,169.5,348.5,2.6,28.65,478.5,301.28,219.61
2018,9,18,14,0,118.0,332.0,2.6,28.7,419.0,261.93,191.36
2018,9,18,14,15,150.0,317.0,2.55,28.65,423.0,244.26,176.69
2018,9,18,14,30,182.0,302.0,2.5,28.6,427.0,223.12,160.3
2018,9,18,14,45,323.0,250.5,2.45,28.55,457.5,172.98,122.72
2018,9,18,15,0,464.0,199.0,2.4,28.5,488.0,123.32,95.99
2018,9,18,15,15,425.5,191.5,2.3,28.35,442.0,120.55,94.12
2018,9,18,15,30,387.0,184.0,2.2,28.2,396.0,117.7,92.13
2018,9,18,15,45,542.5,136.0,2.1,28.0,404.0,92.21,71.49
2018,9,18,16,0,698.0,88.0,2.0,27.8,412.0,63.23,47.67
2018,9,18,16,15,694.0,78.0,1.9,27.5,368.5,62.83,47.58
2018,9,18,16,30,690.0,68.0,1.8,27.2,325.0,56.14,42.15
2018,9,18,16,45,648.5,63.0,1.7,26.9,274.5,48.47,35.78
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,45.34,33.16
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,40.82,29.27
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,36.31,25.16
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,28.63,18.04
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,20.88,6.46
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,11.95,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,81.73,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,219.95,137.59
2018,9,19,6,45,285.5,43.5,1.9,19.55,84.5,328.91,261.25
2018,9,19,7,0,391.0,57.0,2.1,20.1,126.0,438.72,353.92
2018,9,19,7,15,462.5,66.0,2.0,20.65,175.0,521.08,419.44
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,604.26,481.76
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,662.52,522.01
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,719.69,559.31
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,762.56,585.47
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,803.2,609.31
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,830.43,623.01
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,854.67,634.51
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,864.37,637.15
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,876.2,641.39
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,878.08,639.86
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,876.28,636.22
2018,9,19,10,15,815.5,122.0,1.4,27.6,705.0,867.12,628.66
2018,9,19,10,30,825.0,124.0,1.4,27.8,735.0,854.33,619.0
2018,9,19,10,45,830.5,125.5,1.35,28.0,757.5,834.06,604.09
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,810.41,587.2
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,781.55,568.25
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,749.65,546.41
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,712.67,519.82
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,673.16,491.05
2018,9,19,12,15,842.0,132.0,1.4,28.9,823.0,629.55,458.95
2018,9,19,12,30,841.0,132.0,1.4,29.0,822.0,583.98,424.68
2018,9,19,12,45,836.5,133.0,1.35,29.1,813.0,535.7,387.29
2018,9,19,13,0,832.0,134.0,1.3,29.2,804.0,486.2,348.04
2018,9,19,13,15,826.5,133.0,1.3,29.25,787.0,433.75,305.91
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,380.72,262.28
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,326.19,216.94
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,271.99,172.04
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,217.31,128.84
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,163.67,91.75
2018,9,19,14,45,763.0,124.0,1.15,29.25,621.0,111.08,66.86
2018,9,19,15,0,747.0,122.0,1.1,29.2,584.0,79.59,60.12
2018,9,19,15,15,726.5,118.5,1.05,29.15,541.0,78.92,59.8
2018,9,19,15,30,706.0,115.0,1.0,29.1,498.0,78.23,59.43
2018,9,19,15,45,679.0,110.0,0.9,29.1,451.0,76.42,58.13
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,74.55,56.78
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,72.14,55.02
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,69.69,53.19
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,65.11,49.49
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,60.43,45.57
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,50.62,37.23
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,42.68,30.21
2018,9,19,17,45,228.5,40.5,0.8,26.45,72.0,31.13,19.75
2018,9,19,18,0,126.0,25.0,0.8,25.8,33.0,19.37,3.42
2018,9,19,18,15,63.0,12.5,0.8,25.8,16.5,10.67,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.75,19.5,61.94,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.2,38.0,179.46,104.12
2018,9,20,6,45,223.5,45.5,0.75,21.7,77.5,283.37,220.85
2018,9,20,7,0,316.0,62.0,0.8,22.2,117.0,382.88,303.88
2018,9,20,7,15,385.5,73.5,0.65,22.75,164.0,460.35,364.1
2018,9,20,7,30,455.0,85.0,0.5,23.3,211.0,540.49,421.82
2018,9,20,7,45,505.0,94.0,0.35,23.85,260.5,608.44,466.93
2018,9,20,8,0,555.0,103.0,0.2,24.4,310.0,670.88,505.55
2018,9,20,8,15,591.0,109.5,0.35,25.1,358.5,716.17,534.67
2018,9,20,8,30,627.0,116.0,0.5,25.8,407.0,759.25,562.0
2018,9,20,8,45,654.0,121.0,0.7,26.45,453.0,789.64,581.43
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,817.11,598.83
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,836.99,609.77
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,853.47,618.61
2018,9,20,9,45,762.0,124.0,1.05,28.0,623.0,854.52,617.65
2018,9,20,10,0,787.0,121.0,1.1,28.3,661.0,857.76,618.43
2018,9,20,10,15,796.5,123.5,1.1,28.5,691.0,849.38,611.4
2018,9,20,10,30,806.0,126.0,1.1,28.7,721.0,837.4,602.37
2018,9,20,10,45,812.0,128.5,1.15,28.9,744.0,818.93,590.0
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,797.07,575.54
2018,9,20,11,15,822.0,132.0,1.2,29.2,782.0,768.9,556.67
2018,9,20,11,30,826.0,133.0,1.2,29.3,797.0,737.71,534.73
2018,9,20,11,45,826.5,134.0,1.15,29.45,804.0,701.21,508.15
2018,9,20,12,0,827.0,135.0,1.1,29.6,811.0,662.25,479.53
2018,9,20,12,15,824.5,136.5,1.05,29.65,810.0,619.63,448.05
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,575.16,414.6
2018,9,20,12,45,798.5,148.0,0.95,29.75,794.0,525.45,376.67
2018,9,20,13,0,775.0,158.0,0.9,29.8,779.0,476.1,338.2
2018,9,20,13,15,761.0,160.0,0.85,29.8,759.5,425.18,297.84
2018,9,20,13,30,747.0,162.0,0.8,29.8,740.0,370.15,253.76
2018,9,20,13,45,749.5,155.0,0.75,29.8,719.5,317.5,210.39
2018,9,20,14,0,752.0,148.0,0.7,29.8,699.0,270.32,171.09
2018,9,20,14,15,759.0,138.5,0.65,29.75,674.0,216.11,128.37
2018,9,20,14,30,766.0,129.0,0.6,29.7,649.0,160.97,90.27
2018,9,20,14,45,752.0,126.0,0.55,29.65,612.5,108.6,66.62
