Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,15,0,738.0,123.0,0.5,29.6,576.0,80.29,60.52
2018,9,20,15,15,718.0,119.0,0.55,29.5,533.5,79.33,60.01
2018,9,20,15,30,698.0,115.0,0.6,29.4,491.0,78.34,59.43
2018,9,20,15,45,670.5,110.5,0.65,29.3,444.5,76.87,58.45
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,75.36,57.44
2018,9,20,16,15,606.0,100.0,0.75,28.9,349.0,72.62,55.44
2018,9,20,16,30,569.0,94.0,0.8,28.6,300.0,69.81,53.33
2018,9,20,16,45,517.0,86.0,0.85,28.3,250.5,65.24,49.66
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,60.57,45.76
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,50.59,37.25
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,42.66,30.19
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,30.75,19.31
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,18.61,0.13
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,10.24,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,38.5,14.5,1.3,21.35,17.0,40.13,0.0
2018,9,21,6,30,75.0,28.0,1.5,21.8,33.0,120.11,63.28
2018,9,21,6,45,150.5,48.5,1.75,22.25,70.5,215.85,168.23
2018,9,21,7,0,226.0,69.0,2.0,22.7,108.0,304.08,243.94
2018,9,21,7,15,255.5,85.0,2.1,23.15,143.5,348.9,281.84
2018,9,21,7,30,285.0,101.0,2.2,23.6,179.0,395.14,319.0
2018,9,21,7,45,299.0,117.0,2.3,24.0,214.0,428.08,344.07
2018,9,21,8,0,313.0,133.0,2.4,24.4,249.0,460.37,367.68
2018,9,21,8,15,319.5,146.5,2.4,24.75,279.5,481.48,381.87
2018,9,21,8,30,326.0,160.0,2.4,25.1,310.0,501.4,394.84
2018,9,21,8,45,424.5,163.0,2.4,25.45,380.5,614.68,477.41
2018,9,21,9,0,523.0,166.0,2.4,25.8,451.0,704.92,540.44
2018,9,21,9,15,582.5,165.5,2.4,26.05,506.5,761.33,577.47
2018,9,21,9,30,642.0,165.0,2.4,26.3,562.0,806.66,606.15
2018,9,21,9,45,668.0,166.0,2.4,26.6,601.5,818.99,612.04
2018,9,21,10,0,694.0,167.0,2.4,26.9,641.0,827.6,615.76
2018,9,21,10,15,707.0,169.5,2.35,27.1,671.0,822.55,610.31
2018,9,21,10,30,720.0,172.0,2.3,27.3,701.0,813.97,602.77
2018,9,21,10,45,730.0,173.0,2.3,27.55,724.0,797.84,590.45
2018,9,21,11,0,740.0,174.0,2.3,27.8,747.0,778.36,575.53
2018,9,21,11,15,746.0,175.0,2.3,27.9,762.5,752.51,556.51
2018,9,21,11,30,752.0,176.0,2.3,28.0,778.0,723.68,535.27
2018,9,21,11,45,755.5,176.5,2.25,28.15,786.0,689.8,509.89
2018,9,21,12,0,759.0,177.0,2.2,28.3,794.0,653.39,482.38
2018,9,21,12,15,766.5,172.0,2.2,28.35,795.0,611.91,451.34
2018,9,21,12,30,774.0,167.0,2.2,28.4,796.0,569.54,418.84
2018,9,21,12,45,782.0,159.5,2.15,28.5,789.0,523.2,382.36
2018,9,21,13,0,790.0,152.0,2.1,28.6,782.0,474.81,343.34
2018,9,21,13,15,785.5,150.5,2.1,28.6,766.0,424.25,302.0
2018,9,21,13,30,781.0,149.0,2.1,28.6,750.0,373.11,259.27
2018,9,21,13,45,773.5,147.0,2.05,28.55,726.0,320.42,214.91
2018,9,21,14,0,766.0,145.0,2.0,28.5,702.0,267.94,171.15
2018,9,21,14,15,754.5,142.0,2.0,28.45,671.0,214.55,129.2
2018,9,21,14,30,743.0,139.0,2.0,28.4,640.0,154.46,87.83
2018,9,21,14,45,727.5,136.0,1.95,28.3,603.0,102.5,64.74
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,86.32,66.02
2018,9,21,15,15,690.0,129.5,1.85,28.1,524.0,85.89,65.9
2018,9,21,15,30,668.0,126.0,1.8,28.0,482.0,85.48,65.8
2018,9,21,15,45,639.0,120.5,1.75,27.85,435.5,83.59,64.5
2018,9,21,16,0,610.0,115.0,1.7,27.7,389.0,81.66,63.14
2018,9,21,16,15,570.5,108.5,1.6,27.4,340.0,78.8,61.04
2018,9,21,16,30,531.0,102.0,1.5,27.1,291.0,75.89,58.83
2018,9,21,16,45,477.0,93.0,1.4,26.8,242.0,68.3,52.59
2018,9,21,17,0,423.0,84.0,1.3,26.5,193.0,62.36,47.57
2018,9,21,17,15,348.5,71.0,1.2,25.95,147.0,53.28,39.7
2018,9,21,17,30,274.0,58.0,1.1,25.4,101.0,43.99,31.39
2018,9,21,17,45,180.5,40.0,1.0,24.85,64.0,30.67,19.11
2018,9,21,18,0,87.0,22.0,0.9,24.3,27.0,17.25,0.0
2018,9,21,18,15,43.5,11.0,0.9,24.3,13.5,9.39,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,65.04,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,185.44,92.11
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,297.92,233.41
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,403.89,323.73
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,486.89,390.27
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,569.14,452.73
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,630.12,496.74
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,690.18,538.29
2018,9,22,8,15,628.0,97.5,1.6,23.5,358.5,732.31,564.11
2018,9,22,8,30,662.0,103.0,1.5,24.1,407.0,772.22,587.47
2018,9,22,8,45,685.5,108.5,1.45,24.7,452.5,799.85,602.19
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,824.5,614.71
2018,9,22,9,15,735.0,114.5,1.2,25.85,541.0,842.13,620.57
2018,9,22,9,30,761.0,115.0,1.0,26.4,584.0,851.5,620.72
2018,9,22,9,45,784.0,113.5,0.85,26.95,622.0,857.83,619.56
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,860.33,615.91
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,850.68,605.14
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,837.42,592.44
2018,9,22,10,45,829.0,119.0,0.25,28.55,741.5,817.19,575.72
2018,9,22,11,0,834.0,121.0,0.1,28.9,764.0,793.6,557.63
2018,9,22,11,15,837.5,122.5,0.2,29.1,779.0,758.63,536.38
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,728.05,517.12
2018,9,22,11,45,841.0,125.5,0.4,29.5,801.0,692.23,493.47
2018,9,22,12,0,841.0,127.0,0.5,29.7,808.0,653.98,467.53
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.5,613.81,438.93
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,568.63,406.13
2018,9,22,12,45,752.0,167.0,0.65,29.95,769.5,511.18,364.03
2018,9,22,13,0,677.0,199.0,0.7,30.0,736.0,455.54,322.67
2018,9,22,13,15,555.0,243.0,0.75,30.0,677.0,397.74,280.13
2018,9,22,13,30,433.0,287.0,0.8,30.0,618.0,349.44,245.02
2018,9,22,13,45,465.0,266.5,0.85,30.0,611.5,311.47,214.05
2018,9,22,14,0,497.0,246.0,0.9,30.0,605.0,270.24,180.29
2018,9,22,14,15,475.5,237.0,0.9,29.9,568.5,224.7,146.63
2018,9,22,14,30,454.0,228.0,0.9,29.8,532.0,181.88,118.63
2018,9,22,14,45,502.5,194.0,0.95,29.75,512.5,129.7,89.76
2018,9,22,15,0,551.0,160.0,1.0,29.7,493.0,101.26,77.62
2018,9,22,15,15,465.5,173.0,1.0,29.6,440.0,111.27,86.07
2018,9,22,15,30,380.0,186.0,1.0,29.5,387.0,119.93,93.38
2018,9,22,15,45,262.5,177.0,1.0,29.45,309.5,120.76,94.35
2018,9,22,16,0,145.0,168.0,1.0,29.4,232.0,119.95,94.02
2018,9,22,16,15,100.5,126.0,1.0,29.0,168.0,93.45,72.67
2018,9,22,16,30,56.0,84.0,1.0,28.6,104.0,65.01,49.31
2018,9,22,16,45,171.0,75.5,1.05,28.25,122.0,56.8,42.59
2018,9,22,17,0,286.0,67.0,1.1,27.9,140.0,49.4,36.35
2018,9,22,17,15,292.5,60.0,1.0,27.2,119.0,45.05,32.53
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,40.45,28.22
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,27.73,16.39
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,14.77,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,8.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.5,12.5,0.2,20.35,16.5,53.36,0.0
2018,9,23,6,30,119.0,25.0,0.3,20.7,33.0,158.9,68.13
2018,9,23,6,45,214.5,41.5,0.4,21.05,71.5,269.77,208.29
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,370.83,293.58
2018,9,23,7,15,293.5,60.5,0.55,21.8,123.5,361.25,288.99
2018,9,23,7,30,277.0,63.0,0.6,22.2,137.0,351.24,282.56
2018,9,23,7,45,138.5,56.0,0.65,22.6,93.0,198.5,160.53
2018,9,23,8,0,0.0,49.0,0.7,23.0,49.0,40.52,27.89
2018,9,23,8,15,8.5,73.0,0.7,23.3,77.0,68.29,51.1
2018,9,23,8,30,17.0,97.0,0.7,23.6,105.0,106.14,81.79
2018,9,23,8,45,27.5,105.0,0.7,23.85,119.0,122.9,95.16
2018,9,23,9,0,38.0,113.0,0.7,24.1,133.0,139.56,108.32
2018,9,23,9,15,44.5,146.0,0.65,24.4,171.5,177.77,137.76
2018,9,23,9,30,51.0,179.0,0.6,24.7,210.0,215.42,166.01
2018,9,23,9,45,42.0,173.5,0.6,24.95,200.0,198.83,152.25
2018,9,23,10,0,33.0,168.0,0.6,25.2,190.0,182.96,139.36
2018,9,23,10,15,21.5,191.5,0.55,25.4,206.0,193.44,146.43
2018,9,23,10,30,10.0,215.0,0.5,25.6,222.0,193.2,145.27
2018,9,23,10,45,11.0,224.0,0.5,25.85,232.0,200.69,150.57
2018,9,23,11,0,12.0,233.0,0.5,26.1,242.0,207.97,155.66
2018,9,23,11,15,9.5,204.0,0.5,26.25,211.5,179.45,133.89
2018,9,23,11,30,7.0,175.0,0.5,26.4,181.0,151.91,112.91
2018,9,23,11,45,3.5,122.5,0.5,26.55,125.5,104.73,76.67
2018,9,23,12,0,0.0,70.0,0.5,26.7,70.0,58.38,40.59
2018,9,23,12,15,6.5,126.5,0.55,26.75,131.5,109.25,80.37
2018,9,23,12,30,13.0,183.0,0.6,26.8,193.0,158.61,118.01
2018,9,23,12,45,14.0,204.0,0.65,26.85,215.0,174.8,130.04
2018,9,23,13,0,15.0,225.0,0.7,26.9,237.0,190.29,141.62
2018,9,23,13,15,9.0,189.0,0.7,26.85,196.0,158.02,117.27
2018,9,23,13,30,3.0,153.0,0.7,26.8,155.0,126.68,93.62
2018,9,23,13,45,5.5,169.5,0.75,26.8,173.5,139.56,103.65
2018,9,23,14,0,8.0,186.0,0.8,26.8,192.0,151.54,112.84
2018,9,23,14,15,19.0,188.0,0.9,26.7,201.0,146.97,109.09
2018,9,23,14,30,30.0,190.0,1.0,26.6,210.0,145.89,108.32
2018,9,23,14,45,29.5,190.5,1.05,26.45,209.0,141.74,106.25
2018,9,23,15,0,29.0,191.0,1.1,26.3,208.0,140.86,111.1
2018,9,23,15,15,35.0,189.0,1.2,26.05,208.0,139.12,110.15
2018,9,23,15,30,41.0,187.0,1.3,25.8,208.0,137.11,108.99
2018,9,23,15,45,21.5,142.0,1.45,25.55,153.0,108.17,85.57
2018,9,23,16,0,2.0,97.0,1.6,25.3,98.0,79.27,61.79
2018,9,23,16,15,6.5,87.5,1.7,24.85,90.0,71.7,55.73
2018,9,23,16,30,11.0,78.0,1.8,24.4,82.0,64.05,49.46
2018,9,23,16,45,8.0,74.5,1.9,24.0,77.0,60.69,46.73
2018,9,23,17,0,5.0,71.0,2.0,23.6,72.0,57.15,43.68
2018,9,23,17,15,2.5,56.5,2.05,23.0,57.0,45.62,33.59
2018,9,23,17,30,0.0,42.0,2.1,22.4,42.0,34.04,23.24
2018,9,23,17,45,4.5,27.0,2.15,21.85,27.0,22.08,11.86
2018,9,23,18,0,9.0,12.0,2.2,21.3,12.0,10.14,0.0
2018,9,23,18,15,4.5,6.0,2.2,21.3,6.0,5.12,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,7.0,2.5,2.15,16.45,3.0,7.14,0.0
2018,9,24,6,30,14.0,5.0,2.3,16.7,6.0,20.3,2.57
2018,9,24,6,45,59.0,15.0,2.4,16.9,24.0,74.31,56.3
2018,9,24,7,0,104.0,25.0,2.5,17.1,42.0,142.48,116.2
2018,9,24,7,15,114.5,26.5,2.5,17.5,51.5,150.81,124.9
2018,9,24,7,30,125.0,28.0,2.5,17.9,61.0,160.88,134.23
2018,9,24,7,45,62.5,34.0,2.55,18.3,50.5,100.93,82.03
2018,9,24,8,0,0.0,40.0,2.6,18.7,40.0,33.04,22.26
2018,9,24,8,15,0.0,60.0,2.5,19.2,60.0,49.69,36.11
2018,9,24,8,30,0.0,80.0,2.4,19.7,80.0,66.41,49.76
2018,9,24,8,45,0.0,92.0,2.35,20.15,92.0,77.0,58.2
2018,9,24,9,0,0.0,104.0,2.3,20.6,104.0,87.64,66.57
2018,9,24,9,15,0.0,105.5,2.25,21.05,105.5,88.67,67.06
2018,9,24,9,30,0.0,107.0,2.2,21.5,107.0,89.79,67.66
2018,9,24,9,45,1.0,123.5,2.15,21.95,124.0,105.19,79.76
2018,9,24,10,0,2.0,140.0,2.1,22.4,141.0,120.48,91.62
2018,9,24,10,15,1.5,136.0,2.05,22.7,137.0,116.14,87.84
2018,9,24,10,30,1.0,132.0,2.0,23.0,133.0,111.96,84.26
2018,9,24,10,45,2.5,150.0,1.95,23.3,152.0,128.56,97.17
2018,9,24,11,0,4.0,168.0,1.9,23.6,171.0,144.9,109.72
2018,9,24,11,15,7.0,198.0,1.9,23.8,203.5,172.36,130.9
2018,9,24,11,30,10.0,228.0,1.9,24.0,236.0,199.17,151.31
2018,9,24,11,45,10.0,223.0,1.9,24.2,231.0,193.57,146.71
2018,9,24,12,0,10.0,218.0,1.9,24.4,226.0,188.07,142.31
2018,9,24,12,15,10.0,222.5,1.85,24.5,230.5,190.45,144.01
2018,9,24,12,30,10.0,227.0,1.8,24.6,235.0,192.69,145.59
2018,9,24,12,45,9.0,214.0,1.8,24.7,221.0,180.3,136.02
2018,9,24,13,0,8.0,201.0,1.8,24.8,207.0,168.21,126.72
2018,9,24,13,15,10.5,211.5,1.8,24.8,219.5,176.08,132.8
2018,9,24,13,30,13.0,222.0,1.8,24.8,232.0,183.27,138.28
2018,9,24,13,45,9.5,190.0,1.8,24.85,197.0,156.23,117.55
2018,9,24,14,0,6.0,158.0,1.8,24.9,162.0,129.82,97.28
2018,9,24,14,15,4.5,141.0,1.8,24.85,144.0,115.71,86.51
2018,9,24,14,30,3.0,124.0,1.8,24.8,126.0,101.9,75.91
2018,9,24,14,45,1.5,101.0,1.8,24.75,102.0,83.7,64.7
2018,9,24,15,0,0.0,78.0,1.8,24.7,78.0,64.82,49.13
2018,9,24,15,15,0.0,72.0,1.75,24.55,72.0,59.78,45.08
2018,9,24,15,30,0.0,66.0,1.7,24.4,66.0,54.74,41.01
2018,9,24,15,45,0.0,56.0,1.7,24.3,56.0,46.39,34.07
2018,9,24,16,0,0.0,46.0,1.7,24.2,46.0,38.05,27.08
2018,9,24,16,15,0.0,39.0,1.6,23.9,39.0,32.22,22.2
2018,9,24,16,30,0.0,32.0,1.5,23.6,32.0,26.4,17.27
2018,9,24,16,45,72.5,35.5,1.4,23.3,53.0,27.59,18.34
2018,9,24,17,0,145.0,39.0,1.3,23.0,74.0,28.66,19.24
2018,9,24,17,15,174.0,36.0,1.2,22.4,68.0,27.06,17.73
2018,9,24,17,30,203.0,33.0,1.1,21.8,62.0,25.29,15.84
2018,9,24,17,45,154.5,25.5,1.0,21.2,42.0,19.71,9.68
2018,9,24,18,0,106.0,18.0,0.9,20.6,22.0,15.36,0.0
2018,9,24,18,15,53.0,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,72.0,10.0,1.05,18.4,14.0,59.94,0.0
2018,9,25,6,30,144.0,20.0,1.2,18.9,28.0,165.09,44.49
2018,9,25,6,45,213.5,27.5,1.4,19.4,54.5,250.09,194.99
2018,9,25,7,0,283.0,35.0,1.6,19.9,81.0,318.64,257.83
2018,9,25,7,15,168.5,36.5,1.5,20.55,66.5,214.82,175.7
2018,9,25,7,30,54.0,38.0,1.4,21.2,52.0,88.69,70.3
2018,9,25,7,45,27.0,57.5,1.35,21.8,64.5,76.09,58.88
2018,9,25,8,0,0.0,77.0,1.3,22.4,77.0,64.96,48.28
2018,9,25,8,15,3.5,105.0,1.3,22.9,106.5,94.95,72.7
2018,9,25,8,30,7.0,133.0,1.3,23.4,136.0,124.97,96.59
2018,9,25,8,45,9.0,150.5,1.3,23.85,155.0,142.44,110.01
2018,9,25,9,0,11.0,168.0,1.3,24.3,174.0,159.71,123.09
2018,9,25,9,15,6.0,159.0,1.25,24.65,162.5,144.27,110.16
2018,9,25,9,30,1.0,150.0,1.2,25.0,151.0,129.97,98.31
2018,9,25,9,45,1.0,153.0,1.2,25.35,154.0,131.94,99.49
2018,9,25,10,0,1.0,156.0,1.2,25.7,157.0,134.0,100.73
2018,9,25,10,15,3.5,175.5,1.15,25.9,178.0,153.07,115.29
2018,9,25,10,30,6.0,195.0,1.1,26.1,199.0,171.81,129.39
2018,9,25,10,45,11.0,221.5,1.1,26.35,229.5,198.4,149.39
2018,9,25,11,0,16.0,248.0,1.1,26.6,260.0,224.25,168.55
2018,9,25,11,15,18.5,263.5,1.05,26.75,277.5,237.72,178.21
2018,9,25,11,30,21.0,279.0,1.0,26.9,295.0,250.63,187.42
2018,9,25,11,45,21.0,279.0,1.0,27.05,295.5,248.12,185.22
2018,9,25,12,0,21.0,279.0,1.0,27.2,296.0,245.57,183.09
2018,9,25,12,15,59.0,321.5,0.95,27.3,368.5,301.8,224.51
2018,9,25,12,30,97.0,364.0,0.9,27.4,441.0,348.07,257.24
2018,9,25,12,45,176.0,358.0,0.9,27.45,496.0,370.48,272.33
2018,9,25,13,0,255.0,352.0,0.9,27.5,551.0,380.76,277.7
2018,9,25,13,15,366.5,302.5,0.85,27.5,581.5,365.03,262.76
2018,9,25,13,30,478.0,253.0,0.8,27.5,612.0,334.25,235.14
2018,9,25,13,45,568.5,210.0,0.8,27.55,623.5,293.01,198.77
2018,9,25,14,0,659.0,167.0,0.8,27.6,635.0,241.82,154.21
2018,9,25,14,15,748.5,128.0,0.75,27.5,636.5,190.6,111.37
2018,9,25,14,30,838.0,89.0,0.7,27.4,638.0,131.9,70.48
2018,9,25,14,45,824.5,87.0,0.65,27.3,600.5,77.41,58.7
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,65.0,48.73
2018,9,25,15,15,774.0,88.0,0.5,27.15,516.0,67.44,50.94
2018,9,25,15,30,737.0,91.0,0.4,27.1,469.0,70.23,53.41
2018,9,25,15,45,694.5,89.5,0.3,27.05,418.0,63.94,48.34
2018,9,25,16,0,652.0,88.0,0.2,27.0,367.0,63.76,48.37
2018,9,25,16,15,646.0,78.0,0.2,26.8,325.0,57.96,43.7
2018,9,25,16,30,640.0,68.0,0.2,26.6,283.0,51.81,38.65
2018,9,25,16,45,597.5,61.0,0.25,26.4,234.5,47.27,34.86
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,42.59,30.82
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,36.78,25.67
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,30.93,20.24
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,22.25,10.89
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,13.66,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.0,11.0,1.0,18.8,16.0,72.06,0.0
2018,9,26,6,30,176.0,22.0,1.2,19.4,32.0,192.01,30.37
2018,9,26,6,45,293.0,33.5,1.4,19.95,71.0,319.27,246.8
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,434.8,346.7
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,515.2,411.95
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,597.13,474.83
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,653.65,515.92
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,709.32,554.65
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,747.51,580.8
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,779.0,601.64
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,804.67,617.59
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,827.23,631.19
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,839.0,637.11
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,847.28,640.79
2018,9,26,9,45,714.0,128.0,3.35,26.25,578.5,806.15,610.18
2018,9,26,10,0,635.0,161.0,3.4,26.6,584.0,757.33,574.57
2018,9,26,10,15,720.5,138.0,3.4,26.85,638.5,787.47,594.3
2018,9,26,10,30,806.0,115.0,3.4,27.1,693.0,808.39,607.03
2018,9,26,10,45,493.0,173.5,3.4,27.4,530.5,594.09,451.84
2018,9,26,11,0,180.0,232.0,3.4,27.7,368.0,367.48,279.95
2018,9,26,11,15,170.5,248.0,3.35,27.85,379.0,363.8,276.77
2018,9,26,11,30,161.0,264.0,3.3,28.0,390.0,351.41,266.5
2018,9,26,11,45,92.0,267.0,3.25,28.2,339.0,297.25,224.16
2018,9,26,12,0,23.0,270.0,3.2,28.4,288.0,242.94,181.95
2018,9,26,12,15,50.0,289.5,3.15,28.45,329.0,270.18,202.57
2018,9,26,12,30,77.0,309.0,3.1,28.5,370.0,293.78,219.86
2018,9,26,12,45,146.5,331.0,3.05,28.6,445.5,335.42,249.86
2018,9,26,13,0,216.0,353.0,3.0,28.7,521.0,366.16,270.49
2018,9,26,13,15,380.0,290.0,3.0,28.65,577.0,356.58,259.29
2018,9,26,13,30,544.0,227.0,3.0,28.6,633.0,334.62,236.2
2018,9,26,13,45,547.5,222.0,3.0,28.6,619.0,294.03,201.85
2018,9,26,14,0,551.0,217.0,3.0,28.6,605.0,252.73,167.68
2018,9,26,14,15,502.5,217.0,2.95,28.45,558.5,206.86,134.67
2018,9,26,14,30,454.0,217.0,2.9,28.3,512.0,166.5,110.63
2018,9,26,14,45,532.0,184.0,2.8,28.15,510.0,116.12,90.35
2018,9,26,15,0,610.0,151.0,2.7,28.0,508.0,97.89,75.76
2018,9,26,15,15,480.0,169.0,2.55,27.65,436.5,110.08,86.15
2018,9,26,15,30,350.0,187.0,2.4,27.3,365.0,127.55,100.91
2018,9,26,15,45,250.5,145.5,2.2,26.95,266.5,101.89,80.08
2018,9,26,16,0,151.0,104.0,2.0,26.6,168.0,74.82,57.81
2018,9,26,16,15,75.5,68.0,1.85,26.25,100.0,54.0,40.48
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,26.4,17.06
2018,9,26,16,45,0.0,28.5,1.5,25.55,28.5,23.5,14.61
2018,9,26,17,0,0.0,25.0,1.3,25.2,25.0,20.6,12.09
2018,9,26,17,15,0.0,20.0,1.2,24.85,20.0,16.46,8.42
2018,9,26,17,30,0.0,15.0,1.1,24.5,15.0,12.34,4.67
2018,9,26,17,45,0.0,9.5,0.95,24.2,9.5,7.8,0.0
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.41,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,4.0,1.7,21.1,4.0,4.83,0.0
2018,9,27,6,30,4.0,8.0,1.8,21.3,8.0,9.71,0.0
2018,9,27,6,45,2.0,16.0,1.85,21.5,16.0,14.72,5.95
2018,9,27,7,0,0.0,24.0,1.9,21.7,24.0,19.78,10.58
2018,9,27,7,15,0.0,30.5,1.9,21.95,30.5,25.16,15.27
2018,9,27,7,30,0.0,37.0,1.9,22.2,37.0,30.55,19.86
2018,9,27,7,45,0.0,38.5,1.9,22.45,38.5,31.79,20.91
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,33.04,21.89
2018,9,27,8,15,0.0,55.5,1.85,22.9,55.5,45.94,32.47
2018,9,27,8,30,0.0,71.0,1.8,23.1,71.0,58.88,42.93
2018,9,27,8,45,0.0,79.0,1.75,23.35,79.0,65.58,48.19
2018,9,27,9,0,0.0,87.0,1.7,23.6,87.0,72.3,53.41
2018,9,27,9,15,6.0,124.0,1.65,23.8,127.5,111.12,84.59
2018,9,27,9,30,12.0,161.0,1.6,24.0,168.0,150.29,115.42
2018,9,27,9,45,14.0,185.0,1.5,24.2,194.0,173.36,132.98
2018,9,27,10,0,16.0,209.0,1.4,24.4,220.0,196.03,150.04
2018,9,27,10,15,16.0,224.5,1.35,24.6,235.5,208.61,159.13
2018,9,27,10,30,16.0,240.0,1.3,24.8,251.0,220.92,167.99
2018,9,27,10,45,12.5,212.0,1.25,25.05,221.0,191.07,144.65
2018,9,27,11,0,9.0,184.0,1.2,25.3,191.0,162.56,122.45
2018,9,27,11,15,5.0,150.5,1.25,25.55,154.5,130.04,97.1
2018,9,27,11,30,1.0,117.0,1.3,25.8,118.0,98.5,72.38
2018,9,27,11,45,63.5,168.5,1.4,26.05,218.5,191.9,145.72
2018,9,27,12,0,126.0,220.0,1.5,26.3,319.0,269.14,204.08
2018,9,27,12,15,126.5,218.0,1.6,26.4,317.5,258.36,195.12
2018,9,27,12,30,127.0,216.0,1.7,26.5,316.0,247.31,186.21
2018,9,27,12,45,65.5,175.0,1.8,26.55,226.5,175.91,131.6
2018,9,27,13,0,4.0,134.0,1.9,26.6,137.0,112.68,83.15
2018,9,27,13,15,71.0,196.0,1.95,26.55,248.5,181.34,135.14
2018,9,27,13,30,138.0,258.0,2.0,26.5,360.0,238.68,176.33
2018,9,27,13,45,140.5,251.5,2.0,26.45,352.5,222.15,162.66
2018,9,27,14,0,143.0,245.0,2.0,26.4,345.0,205.33,149.2
2018,9,27,14,15,96.5,220.5,2.0,26.3,286.5,170.59,124.72
2018,9,27,14,30,50.0,196.0,2.0,26.2,228.0,149.94,111.61
2018,9,27,14,45,185.0,166.5,1.95,26.15,275.0,110.24,86.23
2018,9,27,15,0,320.0,137.0,1.9,26.1,322.0,86.74,67.1
2018,9,27,15,15,239.5,134.5,1.9,25.95,267.0,93.63,73.11
2018,9,27,15,30,159.0,132.0,1.9,25.8,212.0,91.61,71.68
2018,9,27,15,45,80.0,101.0,1.85,25.65,141.0,77.13,59.82
2018,9,27,16,0,1.0,70.0,1.8,25.5,70.0,58.05,43.94
2018,9,27,16,15,9.5,63.0,1.7,25.25,66.0,52.3,39.23
2018,9,27,16,30,18.0,56.0,1.6,25.0,62.0,46.46,34.37
2018,9,27,16,45,61.5,42.0,1.55,24.7,57.0,34.51,24.16
2018,9,27,17,0,105.0,28.0,1.5,24.4,52.0,20.66,12.18
2018,9,27,17,15,150.5,34.5,1.45,24.15,59.0,25.94,16.52
2018,9,27,17,30,196.0,41.0,1.4,23.9,66.0,31.31,20.44
2018,9,27,17,45,122.0,26.5,1.4,23.6,39.5,20.46,7.86
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,10.24,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,3.0,3.0,1.15,20.95,3.0,4.69,0.0
2018,9,28,6,30,6.0,6.0,1.3,21.1,6.0,9.5,0.0
2018,9,28,6,45,3.0,13.0,1.45,21.25,13.0,13.01,4.59
2018,9,28,7,0,0.0,20.0,1.6,21.4,20.0,16.47,7.87
2018,9,28,7,15,2.5,37.5,1.6,21.55,38.0,33.05,21.95
2018,9,28,7,30,5.0,55.0,1.6,21.7,56.0,50.08,36.37
2018,9,28,7,45,2.5,65.0,1.65,21.8,65.5,56.67,41.76
2018,9,28,8,0,0.0,75.0,1.7,21.9,75.0,63.19,46.98
2018,9,28,8,15,20.5,109.5,1.75,22.1,118.5,125.78,98.89
2018,9,28,8,30,41.0,144.0,1.8,22.3,162.0,181.43,143.88
2018,9,28,8,45,100.5,182.5,1.85,22.55,233.5,295.11,234.37
2018,9,28,9,0,160.0,221.0,1.9,22.8,305.0,389.53,306.7
2018,9,28,9,15,166.5,244.0,1.85,23.1,337.5,415.05,323.86
2018,9,28,9,30,173.0,267.0,1.8,23.4,370.0,439.02,339.98
2018,9,28,9,45,178.0,280.5,1.8,23.7,392.5,449.44,346.19
2018,9,28,10,0,183.0,294.0,1.8,24.0,415.0,458.76,351.66
2018,9,28,10,15,124.0,291.5,1.8,24.25,375.0,396.04,302.89
2018,9,28,10,30,65.0,289.0,1.8,24.5,335.0,321.31,245.24
2018,9,28,10,45,75.5,309.5,1.75,24.8,364.5,343.41,261.38
2018,9,28,11,0,86.0,330.0,1.7,25.1,394.0,363.86,275.66
2018,9,28,11,15,54.0,299.0,1.65,25.25,339.5,304.13,230.09
2018,9,28,11,30,22.0,268.0,1.6,25.4,285.0,241.55,182.36
2018,9,28,11,45,51.5,307.5,1.55,25.6,348.0,297.76,224.74
2018,9,28,12,0,81.0,347.0,1.5,25.8,411.0,342.58,257.26
2018,9,28,12,15,54.0,308.5,1.4,25.85,351.0,287.3,215.56
2018,9,28,12,30,27.0,270.0,1.3,25.9,291.0,236.12,177.15
2018,9,28,12,45,32.5,280.0,1.2,26.0,305.0,241.79,181.27
2018,9,28,13,0,38.0,290.0,1.1,26.1,319.0,246.24,184.16
2018,9,28,13,15,72.5,311.5,1.05,26.15,365.5,267.9,199.33
2018,9,28,13,30,107.0,333.0,1.0,26.2,412.0,283.89,209.55
2018,9,28,13,45,119.5,329.0,0.9,26.2,414.5,265.72,194.78
2018,9,28,14,0,132.0,325.0,0.8,26.2,417.0,251.03,182.85
2018,9,28,14,15,196.0,301.0,0.75,26.15,430.5,230.08,164.93
2018,9,28,14,30,260.0,277.0,0.7,26.1,444.0,192.31,137.31
2018,9,28,14,45,253.5,260.5,0.65,26.1,415.0,164.23,129.49
2018,9,28,15,0,247.0,244.0,0.6,26.1,386.0,156.42,123.61
2018,9,28,15,15,233.5,225.0,0.6,25.95,351.0,146.78,116.27
2018,9,28,15,30,220.0,206.0,0.6,25.8,316.0,143.38,113.97
2018,9,28,15,45,222.0,183.0,0.6,25.7,284.5,124.15,98.62
2018,9,28,16,0,224.0,160.0,0.6,25.6,253.0,110.96,88.12
2018,9,28,16,15,248.5,137.5,0.55,25.3,228.0,97.72,77.44
2018,9,28,16,30,273.0,115.0,0.5,25.0,203.0,83.81,66.0
2018,9,28,16,45,196.0,98.5,0.5,24.75,156.0,72.33,56.37
2018,9,28,17,0,119.0,82.0,0.5,24.5,109.0,62.12,47.55
2018,9,28,17,15,81.5,61.5,0.5,24.0,77.5,47.27,34.57
2018,9,28,17,30,44.0,41.0,0.5,23.5,46.0,32.13,21.04
2018,9,28,17,45,38.5,25.0,0.55,23.0,28.0,19.88,6.11
2018,9,28,18,0,33.0,9.0,0.6,22.5,10.0,7.68,0.0
2018,9,28,18,15,16.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,78.0,10.0,1.35,16.4,13.5,63.66,0.0
2018,9,29,6,30,156.0,20.0,1.5,16.7,27.0,169.6,0.0
2018,9,29,6,45,253.0,32.5,1.65,17.0,62.0,285.02,218.73
2018,9,29,7,0,350.0,45.0,1.8,17.3,97.0,383.46,310.48
2018,9,29,7,15,332.5,58.0,1.75,17.9,123.5,387.01,317.03
2018,9,29,7,30,315.0,71.0,1.7,18.5,150.0,392.9,322.72
2018,9,29,7,45,224.5,103.0,1.6,19.05,166.0,339.52,278.04
2018,9,29,8,0,134.0,135.0,1.5,19.6,182.0,282.39,229.34
2018,9,29,8,15,234.0,148.0,1.5,20.35,244.5,401.75,324.02
2018,9,29,8,30,334.0,161.0,1.5,21.1,307.0,503.74,400.63
2018,9,29,8,45,358.5,175.0,1.45,21.9,347.5,538.39,422.94
2018,9,29,9,0,383.0,189.0,1.4,22.7,388.0,591.52,457.99
2018,9,29,9,15,327.0,211.0,1.35,23.1,391.0,539.35,416.43
2018,9,29,9,30,271.0,233.0,1.3,23.5,394.0,505.74,388.81
2018,9,29,9,45,360.0,227.0,1.2,23.95,454.5,567.68,433.15
2018,9,29,10,0,449.0,221.0,1.1,24.4,515.0,644.76,485.19
2018,9,29,10,15,456.0,224.0,1.05,24.65,534.5,638.42,478.0
2018,9,29,10,30,463.0,227.0,1.0,24.9,554.0,629.79,470.12
2018,9,29,10,45,404.5,263.5,0.95,25.15,556.0,599.3,445.61
2018,9,29,11,0,346.0,300.0,0.9,25.4,558.0,556.74,413.31
2018,9,29,11,15,425.0,277.5,0.85,25.5,600.5,584.98,432.89
2018,9,29,11,30,504.0,255.0,0.8,25.6,643.0,595.36,439.08
2018,9,29,11,45,527.0,248.5,0.8,25.75,657.5,576.38,424.49
2018,9,29,12,0,550.0,242.0,0.8,25.9,672.0,554.22,407.6
2018,9,29,12,15,630.0,208.0,0.75,25.95,699.5,540.11,395.93
2018,9,29,12,30,710.0,174.0,0.7,26.0,727.0,515.56,375.86
2018,9,29,12,45,439.0,240.5,0.7,26.1,581.0,399.12,291.48
2018,9,29,13,0,168.0,307.0,0.7,26.2,435.0,310.06,228.01
2018,9,29,13,15,439.0,239.5,0.7,26.25,564.0,336.37,241.52
2018,9,29,13,30,710.0,172.0,0.7,26.3,693.0,336.89,231.01
2018,9,29,13,45,586.0,200.0,0.65,26.3,620.0,280.13,188.32
2018,9,29,14,0,462.0,228.0,0.6,26.3,547.0,235.88,157.7
2018,9,29,14,15,393.5,231.5,0.65,26.25,494.5,195.31,130.73
2018,9,29,14,30,325.0,235.0,0.7,26.2,442.0,171.39,120.14
2018,9,29,14,45,397.5,214.0,0.75,26.2,451.5,132.16,103.79
2018,9,29,15,0,470.0,193.0,0.8,26.2,461.0,123.22,96.92
2018,9,29,15,15,420.0,186.5,0.85,26.0,412.0,120.61,95.19
2018,9,29,15,30,370.0,180.0,0.9,25.8,363.0,123.97,98.36
2018,9,29,15,45,396.0,158.5,0.95,25.65,336.0,106.74,84.46
2018,9,29,16,0,422.0,137.0,1.0,25.5,309.0,94.81,74.86
2018,9,29,16,15,430.0,120.5,1.0,25.15,275.5,85.35,67.24
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,75.38,59.02
2018,9,29,16,45,359.0,90.5,1.0,24.45,190.0,66.31,51.36
2018,9,29,17,0,280.0,77.0,1.0,24.1,138.0,57.04,43.3
2018,9,29,17,15,227.5,61.5,0.95,23.55,102.0,46.23,33.69
2018,9,29,17,30,175.0,46.0,0.9,23.0,66.0,35.28,23.52
2018,9,29,17,45,94.0,26.5,0.85,22.45,36.5,20.62,4.45
2018,9,29,18,0,13.0,7.0,0.8,21.9,7.0,5.97,0.0
2018,9,29,18,15,6.5,3.5,0.8,21.9,3.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,8.11,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,129.64,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,260.04,196.66
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,369.24,297.42
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,455.58,368.52
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,544.39,437.31
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,608.68,483.94
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,671.98,527.44
2018,9,30,8,15,575.0,100.5,1.35,21.2,323.0,673.97,526.3
2018,9,30,8,30,553.0,115.0,1.4,21.8,355.0,672.56,523.02
2018,9,30,8,45,428.5,155.0,1.45,22.4,353.5,597.13,464.93
2018,9,30,9,0,304.0,195.0,1.5,23.0,352.0,506.34,394.42
2018,9,30,9,15,342.0,200.5,1.4,23.35,391.0,539.47,417.74
2018,9,30,9,30,380.0,206.0,1.3,23.7,430.0,590.58,451.93
2018,9,30,9,45,584.0,163.5,1.25,24.1,532.0,721.25,544.32
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,830.97,614.53
2018,9,30,10,15,797.5,123.0,1.15,24.7,663.0,821.05,604.43
2018,9,30,10,30,807.0,125.0,1.1,24.9,692.0,807.56,593.56
2018,9,30,10,45,784.5,139.0,1.05,25.15,704.5,777.28,571.69
2018,9,30,11,0,762.0,153.0,1.0,25.4,717.0,744.57,547.62
2018,9,30,11,15,465.0,231.5,1.0,25.55,578.0,569.97,423.25
2018,9,30,11,30,168.0,310.0,1.0,25.7,439.0,394.24,294.48
2018,9,30,11,45,88.0,259.0,1.0,25.8,326.5,285.83,214.9
2018,9,30,12,0,8.0,208.0,1.0,25.9,214.0,178.12,133.2
2018,9,30,12,15,15.5,236.0,1.0,26.05,248.0,204.06,153.16
2018,9,30,12,30,23.0,264.0,1.0,26.2,282.0,228.88,171.55
2018,9,30,12,45,40.5,298.0,1.0,26.3,329.0,258.7,193.42
2018,9,30,13,0,58.0,332.0,1.0,26.4,376.0,284.44,211.79
2018,9,30,13,15,46.0,309.0,1.0,26.45,343.5,255.74,190.34
2018,9,30,13,30,34.0,286.0,1.0,26.5,311.0,229.17,170.75
2018,9,30,13,45,22.5,252.0,1.05,26.55,268.5,204.23,152.51
2018,9,30,14,0,11.0,218.0,1.1,26.6,226.0,174.53,130.63
2018,9,30,14,15,14.5,219.0,1.15,26.55,228.5,173.14,129.83
2018,9,30,14,30,18.0,220.0,1.2,26.5,231.0,170.87,128.54
2018,9,30,14,45,37.0,221.5,1.25,26.45,243.0,159.0,125.7
2018,9,30,15,0,56.0,223.0,1.3,26.4,255.0,159.19,126.27
2018,9,30,15,15,109.0,215.5,1.3,26.25,271.0,147.41,117.12
2018,9,30,15,30,162.0,208.0,1.3,26.1,287.0,143.38,114.28
2018,9,30,15,45,218.0,178.0,1.35,25.9,272.5,121.28,96.52
2018,9,30,16,0,274.0,148.0,1.4,25.7,258.0,104.35,82.84
