Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,72.5,10.5,1.65,6.35,14.0,58.16,0.0
2018,10,31,7,0,145.0,21.0,1.8,6.7,28.0,156.95,0.0
2018,10,31,7,15,264.0,34.0,1.95,7.3,65.5,279.28,222.27
2018,10,31,7,30,383.0,47.0,2.1,7.9,103.0,385.87,323.35
2018,10,31,7,45,439.0,55.5,2.25,8.55,142.5,444.02,375.29
2018,10,31,8,0,495.0,64.0,2.4,9.2,182.0,501.36,423.72
2018,10,31,8,15,568.5,71.0,2.45,9.85,234.0,569.51,478.03
2018,10,31,8,30,642.0,78.0,2.5,10.5,286.0,636.15,528.78
2018,10,31,8,45,675.5,83.0,2.55,11.15,329.5,666.43,549.84
2018,10,31,9,0,709.0,88.0,2.6,11.8,373.0,693.78,568.26
2018,10,31,9,15,746.5,88.0,2.75,12.55,415.0,714.87,581.87
2018,10,31,9,30,784.0,88.0,2.9,13.3,457.0,729.07,590.15
2018,10,31,9,45,818.0,84.0,3.1,14.1,494.0,736.24,593.32
2018,10,31,10,0,852.0,80.0,3.3,14.9,531.0,739.16,593.41
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.5,721.76,578.48
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,707.1,565.68
2018,10,31,10,45,881.5,84.0,3.6,16.7,606.5,685.98,546.88
2018,10,31,11,0,889.0,85.0,3.7,17.3,627.0,661.51,525.36
2018,10,31,11,15,891.5,86.0,3.8,17.75,639.5,630.7,499.04
2018,10,31,11,30,894.0,87.0,3.9,18.2,652.0,597.02,470.08
2018,10,31,11,45,894.0,87.5,3.95,18.65,656.0,558.79,436.99
2018,10,31,12,0,894.0,88.0,4.0,19.1,660.0,518.16,401.38
2018,10,31,12,15,869.0,96.5,4.05,19.35,650.0,471.32,360.67
2018,10,31,12,30,844.0,105.0,4.1,19.6,640.0,422.86,318.1
2018,10,31,12,45,826.0,108.5,4.15,19.8,625.0,373.57,274.26
2018,10,31,13,0,808.0,112.0,4.2,20.0,610.0,324.42,230.2
2018,10,31,13,15,805.0,109.0,4.2,20.1,592.5,274.07,185.08
2018,10,31,13,30,802.0,106.0,4.2,20.2,575.0,223.07,140.94
2018,10,31,13,45,670.5,138.0,4.2,20.25,518.0,175.46,109.1
2018,10,31,14,0,539.0,170.0,4.2,20.3,461.0,144.76,96.91
2018,10,31,14,15,487.5,171.0,4.1,20.25,422.0,113.06,91.58
2018,10,31,14,30,436.0,172.0,4.0,20.2,383.0,114.35,92.93
2018,10,31,14,45,406.5,162.0,3.9,20.15,346.5,109.07,88.67
2018,10,31,15,0,377.0,152.0,3.8,20.1,310.0,103.71,84.31
2018,10,31,15,15,281.5,143.5,3.6,19.8,254.5,101.75,82.93
2018,10,31,15,30,186.0,135.0,3.4,19.5,199.0,98.63,80.48
2018,10,31,15,45,119.5,116.0,3.2,19.2,155.0,85.45,69.22
2018,10,31,16,0,53.0,97.0,3.0,18.9,111.0,73.72,59.02
2018,10,31,16,15,39.5,78.0,2.85,18.25,87.0,59.98,46.92
2018,10,31,16,30,26.0,59.0,2.7,17.6,63.0,46.0,34.38
2018,10,31,16,45,22.5,41.0,2.5,17.0,43.5,32.49,21.96
2018,10,31,17,0,19.0,23.0,2.3,16.4,24.0,18.75,6.57
2018,10,31,17,15,16.5,12.5,2.35,16.1,13.0,10.67,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,75.5,8.5,1.7,11.3,12.0,58.26,0.0
2018,11,1,7,0,151.0,17.0,1.8,11.7,24.0,154.34,0.0
2018,11,1,7,15,296.5,27.0,2.0,12.4,62.0,294.47,227.74
2018,11,1,7,30,442.0,37.0,2.2,13.1,100.0,417.24,341.77
2018,11,1,7,45,261.5,28.0,2.4,13.75,69.0,266.32,223.39
2018,11,1,8,0,81.0,19.0,2.6,14.4,38.0,98.68,81.19
2018,11,1,8,15,40.5,19.0,2.8,15.05,28.5,56.66,44.4
2018,11,1,8,30,0.0,19.0,3.0,15.7,19.0,15.65,7.75
2018,11,1,8,45,0.0,25.0,3.25,16.35,25.0,20.61,11.95
2018,11,1,9,0,0.0,31.0,3.5,17.0,31.0,25.59,16.09
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,26.85,17.05
2018,11,1,9,30,0.0,34.0,4.0,18.1,34.0,28.1,18.01
2018,11,1,9,45,13.5,101.0,4.25,18.65,108.0,95.08,74.01
2018,11,1,10,0,27.0,168.0,4.5,19.2,182.0,176.2,140.15
2018,11,1,10,15,17.5,169.5,4.65,19.55,179.0,158.85,125.24
2018,11,1,10,30,8.0,171.0,4.8,19.9,176.0,152.03,119.09
2018,11,1,10,45,12.0,187.5,4.95,20.3,195.0,168.26,131.88
2018,11,1,11,0,16.0,204.0,5.1,20.7,214.0,183.9,144.07
2018,11,1,11,15,44.0,237.5,5.1,20.9,265.0,235.36,185.03
2018,11,1,11,30,72.0,271.0,5.1,21.1,316.0,275.83,216.56
2018,11,1,11,45,58.5,266.0,5.1,21.3,303.0,257.55,201.46
2018,11,1,12,0,45.0,261.0,5.1,21.5,290.0,240.59,187.63
2018,11,1,12,15,29.5,236.5,5.05,21.6,255.5,208.51,162.11
2018,11,1,12,30,14.0,212.0,5.0,21.7,221.0,178.68,138.49
2018,11,1,12,45,14.5,201.0,4.95,21.8,210.0,168.29,130.15
2018,11,1,13,0,15.0,190.0,4.9,21.9,199.0,158.04,121.9
2018,11,1,13,15,24.5,208.5,4.75,21.85,223.0,171.93,132.64
2018,11,1,13,30,34.0,227.0,4.6,21.8,247.0,178.1,137.15
2018,11,1,13,45,32.5,213.0,4.45,21.8,231.5,163.08,125.43
2018,11,1,14,0,31.0,199.0,4.3,21.8,216.0,148.54,114.48
2018,11,1,14,15,59.5,193.5,4.2,21.65,223.0,140.77,114.47
2018,11,1,14,30,88.0,188.0,4.1,21.5,230.0,136.99,111.61
2018,11,1,14,45,114.5,176.5,4.0,21.35,226.5,124.5,101.36
2018,11,1,15,0,141.0,165.0,3.9,21.2,223.0,117.51,95.73
2018,11,1,15,15,91.5,125.5,3.8,20.95,161.5,92.73,74.82
2018,11,1,15,30,42.0,86.0,3.7,20.7,100.0,68.62,54.22
2018,11,1,15,45,68.5,92.5,3.6,20.45,111.5,70.25,55.74
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,73.48,58.5
2018,11,1,16,15,62.5,79.0,3.4,20.0,93.5,60.58,47.07
2018,11,1,16,30,30.0,59.0,3.3,19.8,64.0,45.88,33.89
2018,11,1,16,45,23.0,41.0,3.25,19.55,44.0,32.37,21.47
2018,11,1,17,0,16.0,23.0,3.2,19.3,24.0,18.66,5.35
2018,11,1,17,15,14.0,12.5,3.2,19.2,13.0,10.67,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.5,2.9,17.2,4.5,3.84,0.0
2018,11,2,7,0,0.0,9.0,2.9,17.2,9.0,7.4,0.0
2018,11,2,7,15,0.0,19.5,2.9,17.3,19.5,16.08,6.64
2018,11,2,7,30,0.0,30.0,2.9,17.4,30.0,24.78,14.82
2018,11,2,7,45,0.0,42.5,2.9,17.5,42.5,35.36,24.06
2018,11,2,8,0,0.0,55.0,2.9,17.6,55.0,46.81,33.94
2018,11,2,8,15,2.5,74.0,2.9,17.75,75.0,67.12,51.24
2018,11,2,8,30,5.0,93.0,2.9,17.9,95.0,87.1,68.04
2018,11,2,8,45,2.5,97.0,2.85,18.0,98.0,86.86,67.61
2018,11,2,9,0,0.0,101.0,2.8,18.1,101.0,87.24,67.65
2018,11,2,9,15,0.0,108.5,2.75,18.2,108.5,93.31,72.49
2018,11,2,9,30,0.0,116.0,2.7,18.3,116.0,99.44,77.34
2018,11,2,9,45,1.5,133.5,2.65,18.4,134.5,116.13,90.86
2018,11,2,10,0,3.0,151.0,2.6,18.5,153.0,132.55,104.04
2018,11,2,10,15,4.5,156.5,2.7,18.55,159.0,137.56,107.9
2018,11,2,10,30,6.0,162.0,2.8,18.6,165.0,142.52,111.74
2018,11,2,10,45,10.5,185.0,2.85,18.65,191.0,165.03,129.79
2018,11,2,11,0,15.0,208.0,2.9,18.7,217.0,186.82,147.07
2018,11,2,11,15,21.0,220.0,3.0,18.75,233.0,198.99,156.62
2018,11,2,11,30,27.0,232.0,3.1,18.8,249.0,216.04,170.0
2018,11,2,11,45,15.5,187.5,3.25,18.85,197.5,164.43,128.58
2018,11,2,12,0,4.0,143.0,3.4,18.9,146.0,120.72,93.34
2018,11,2,12,15,2.0,130.5,3.5,19.0,132.0,109.11,83.94
2018,11,2,12,30,0.0,118.0,3.6,19.1,118.0,97.84,74.81
2018,11,2,12,45,0.0,98.0,3.7,19.2,98.0,81.47,61.49
2018,11,2,13,0,0.0,78.0,3.8,19.3,78.0,64.83,47.9
2018,11,2,13,15,0.0,69.5,3.85,19.35,69.5,57.72,42.11
2018,11,2,13,30,0.0,61.0,3.9,19.4,61.0,50.61,36.31
2018,11,2,13,45,0.0,49.5,3.9,19.45,49.5,41.02,28.44
2018,11,2,14,0,0.0,38.0,3.9,19.5,38.0,31.45,20.55
2018,11,2,14,15,0.0,41.5,3.8,19.45,41.5,34.34,24.27
2018,11,2,14,30,0.0,45.0,3.7,19.4,45.0,37.24,26.86
2018,11,2,14,45,0.0,39.5,3.6,19.35,39.5,32.66,22.94
2018,11,2,15,0,0.0,34.0,3.5,19.3,34.0,28.08,19.01
2018,11,2,15,15,0.0,32.0,3.25,19.2,32.0,26.41,17.61
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,24.75,16.19
2018,11,2,15,45,0.0,22.5,2.75,18.95,22.5,18.53,10.73
2018,11,2,16,0,0.0,15.0,2.5,18.8,15.0,12.34,5.25
2018,11,2,16,15,0.0,12.5,2.3,18.55,12.5,10.27,3.38
2018,11,2,16,30,0.0,10.0,2.1,18.3,10.0,8.21,1.48
2018,11,2,16,45,7.0,8.0,1.9,18.05,8.5,6.76,0.03
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,4.97,0.0
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,3.84,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,8.11,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,159.33,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.75,68.5,339.74,260.54
2018,11,3,7,30,511.0,40.0,2.2,6.3,109.0,468.46,389.61
2018,11,3,7,45,591.5,46.0,2.4,6.9,157.0,542.34,455.47
2018,11,3,8,0,672.0,52.0,2.6,7.5,205.0,609.1,511.84
2018,11,3,8,15,721.5,56.0,2.65,8.0,253.0,656.73,549.87
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,701.72,583.95
2018,11,3,8,45,804.5,63.0,2.8,9.05,347.0,730.07,604.09
2018,11,3,9,0,838.0,66.0,2.9,9.6,393.0,755.1,621.1
2018,11,3,9,15,859.5,68.5,2.95,10.0,434.0,766.62,627.59
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,767.52,626.11
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,764.59,621.5
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,757.99,614.3
2018,11,3,10,15,919.0,75.0,3.05,11.65,571.5,745.28,603.21
2018,11,3,10,30,930.0,76.0,3.1,12.0,600.0,728.86,589.26
2018,11,3,10,45,938.0,77.0,3.15,12.35,621.5,706.74,569.8
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,681.06,547.4
2018,11,3,11,15,951.0,78.5,3.15,12.95,656.5,649.59,520.06
2018,11,3,11,30,956.0,79.0,3.1,13.2,670.0,614.92,489.81
2018,11,3,11,45,959.0,78.0,3.05,13.5,675.0,574.69,454.66
2018,11,3,12,0,962.0,77.0,3.0,13.8,680.0,531.74,416.63
2018,11,3,12,15,961.0,77.0,2.85,14.0,677.0,485.4,375.01
2018,11,3,12,30,960.0,77.0,2.7,14.2,674.0,436.97,330.84
2018,11,3,12,45,954.5,76.5,2.55,14.4,661.0,384.72,282.97
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,331.27,233.69
2018,11,3,13,15,943.0,74.5,2.25,14.65,628.5,275.93,183.41
2018,11,3,13,30,937.0,73.0,2.1,14.7,609.0,219.92,134.68
2018,11,3,13,45,926.0,72.0,2.0,14.8,581.5,163.28,91.06
2018,11,3,14,0,915.0,71.0,1.9,14.9,554.0,106.94,59.13
2018,11,3,14,15,901.0,69.0,1.75,14.85,520.0,65.25,51.93
2018,11,3,14,30,887.0,67.0,1.6,14.8,486.0,63.52,50.59
2018,11,3,14,45,867.0,64.5,1.5,14.8,446.5,61.28,48.74
2018,11,3,15,0,847.0,62.0,1.4,14.8,407.0,58.95,46.82
2018,11,3,15,15,818.0,59.5,1.25,14.6,362.5,50.92,39.85
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,49.15,38.39
2018,11,3,15,45,747.0,53.5,0.95,14.25,271.0,46.47,36.05
2018,11,3,16,0,705.0,50.0,0.8,14.1,224.0,43.84,33.66
2018,11,3,16,15,638.5,44.5,0.75,13.65,176.5,39.36,29.51
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,34.93,25.21
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,25.66,16.25
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,19.35,3.09
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,9.82,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.5,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,225.0,18.0,2.2,3.1,27.0,170.21,0.0
2018,11,4,7,15,375.0,26.5,2.3,3.7,66.0,346.0,261.79
2018,11,4,7,30,525.0,35.0,2.4,4.3,105.0,461.43,386.32
2018,11,4,7,45,601.5,41.0,2.55,4.9,152.0,533.96,452.11
2018,11,4,8,0,678.0,47.0,2.7,5.5,199.0,605.55,512.9
2018,11,4,8,15,725.5,51.0,2.7,6.3,246.5,651.07,548.96
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,694.21,581.14
2018,11,4,8,45,804.0,58.0,2.75,7.95,339.0,720.44,598.97
2018,11,4,9,0,835.0,61.0,2.8,8.8,384.0,743.45,613.68
2018,11,4,9,15,855.0,63.5,2.9,9.6,424.0,746.72,613.43
2018,11,4,9,30,875.0,66.0,3.0,10.4,464.0,753.78,616.1
2018,11,4,9,45,890.0,67.0,3.1,11.2,498.0,751.57,611.77
2018,11,4,10,0,905.0,68.0,3.2,12.0,532.0,745.71,604.86
2018,11,4,10,15,915.0,69.5,3.15,12.55,560.0,733.1,592.89
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,716.82,578.14
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,694.57,557.5
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,668.84,534.12
2018,11,4,11,15,941.5,74.0,2.85,14.5,642.5,636.4,506.15
2018,11,4,11,30,945.0,74.0,2.8,14.8,655.0,600.93,475.45
2018,11,4,11,45,920.5,82.5,2.75,15.15,652.0,556.3,437.07
2018,11,4,12,0,896.0,91.0,2.7,15.5,649.0,510.63,397.39
2018,11,4,12,15,725.0,133.5,2.7,15.75,583.5,429.48,331.53
2018,11,4,12,30,554.0,176.0,2.7,16.0,518.0,357.65,273.73
2018,11,4,12,45,413.5,204.0,2.7,16.2,457.0,299.88,227.68
2018,11,4,13,0,273.0,232.0,2.7,16.4,396.0,254.43,193.0
2018,11,4,13,15,235.5,222.5,2.7,16.55,360.5,218.83,164.32
2018,11,4,13,30,198.0,213.0,2.7,16.7,325.0,191.8,143.42
2018,11,4,13,45,367.0,179.5,2.7,16.8,376.0,162.73,113.54
2018,11,4,14,0,536.0,146.0,2.7,16.9,427.0,123.45,83.07
2018,11,4,14,15,328.5,158.5,2.7,16.9,327.5,110.49,90.63
2018,11,4,14,30,121.0,171.0,2.7,16.9,228.0,121.8,100.6
2018,11,4,14,45,219.5,151.5,2.65,16.85,244.0,105.54,86.79
2018,11,4,15,0,318.0,132.0,2.6,16.8,260.0,94.96,77.85
2018,11,4,15,15,249.0,128.5,2.45,16.55,222.0,92.12,75.63
2018,11,4,15,30,180.0,125.0,2.3,16.3,184.0,92.18,75.87
2018,11,4,15,45,136.5,92.5,2.15,16.05,133.5,70.61,57.02
2018,11,4,16,0,93.0,60.0,2.0,15.8,83.0,47.73,36.79
2018,11,4,16,15,103.0,48.0,1.85,15.2,68.0,37.1,27.25
2018,11,4,16,30,113.0,36.0,1.7,14.6,53.0,28.36,19.23
2018,11,4,16,45,56.5,23.0,1.55,14.0,31.5,18.35,9.83
2018,11,4,17,0,0.0,10.0,1.4,13.4,10.0,8.22,0.0
2018,11,4,17,15,0.0,5.0,1.45,13.25,5.0,4.27,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,15.9,0.0
2018,11,5,7,15,6.0,18.5,2.05,10.8,18.5,20.55,9.56
2018,11,5,7,30,0.0,28.0,2.1,11.0,28.0,23.13,13.78
2018,11,5,7,45,0.0,39.5,2.1,11.25,39.5,32.67,22.36
2018,11,5,8,0,0.0,51.0,2.1,11.5,51.0,42.97,31.48
2018,11,5,8,15,0.0,60.0,2.1,11.9,60.0,50.61,38.16
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,58.32,44.76
2018,11,5,8,45,0.0,75.0,2.05,12.7,75.0,63.13,48.75
2018,11,5,9,0,0.0,81.0,2.0,13.1,81.0,68.07,52.78
2018,11,5,9,15,0.0,96.0,1.9,13.5,96.0,81.57,63.99
2018,11,5,9,30,0.0,111.0,1.8,13.9,111.0,94.94,74.95
2018,11,5,9,45,2.5,130.0,1.75,14.3,131.5,113.8,90.43
2018,11,5,10,0,5.0,149.0,1.7,14.7,152.0,132.36,105.46
2018,11,5,10,15,8.0,166.0,1.55,15.15,170.5,149.02,118.71
2018,11,5,10,30,11.0,183.0,1.4,15.6,189.0,165.25,131.43
2018,11,5,10,45,9.0,183.0,1.3,16.05,188.0,162.33,128.47
2018,11,5,11,0,7.0,183.0,1.2,16.5,187.0,159.69,125.87
2018,11,5,11,15,3.5,150.0,1.05,16.75,152.0,127.95,99.91
2018,11,5,11,30,0.0,117.0,0.9,17.0,117.0,97.56,75.07
2018,11,5,11,45,0.0,109.0,0.75,17.25,109.0,90.74,69.44
2018,11,5,12,0,0.0,101.0,0.6,17.5,101.0,84.03,63.88
2018,11,5,12,15,8.5,150.0,0.6,17.65,155.0,127.72,99.19
2018,11,5,12,30,17.0,199.0,0.6,17.8,209.0,169.17,131.86
2018,11,5,12,45,14.0,194.5,0.55,17.95,203.0,162.68,126.41
2018,11,5,13,0,11.0,190.0,0.5,18.1,197.0,156.51,121.5
2018,11,5,13,15,6.0,166.5,0.65,18.2,170.5,135.92,105.42
2018,11,5,13,30,1.0,143.0,0.8,18.3,144.0,116.18,89.95
2018,11,5,13,45,1.5,136.5,0.9,18.35,137.5,110.58,85.6
2018,11,5,14,0,2.0,130.0,1.0,18.4,131.0,104.94,81.2
2018,11,5,14,15,3.0,123.0,1.1,18.4,124.5,99.11,80.27
2018,11,5,14,30,4.0,116.0,1.2,18.4,118.0,93.61,75.76
2018,11,5,14,45,5.5,115.5,1.25,18.35,118.0,92.73,75.22
2018,11,5,15,0,7.0,115.0,1.3,18.3,118.0,91.7,74.53
2018,11,5,15,15,5.0,101.0,1.25,18.15,103.0,81.0,65.45
2018,11,5,15,30,3.0,87.0,1.2,18.0,88.0,70.18,56.18
2018,11,5,15,45,19.5,71.0,1.15,17.85,76.0,57.03,44.73
2018,11,5,16,0,36.0,55.0,1.1,17.7,64.0,45.06,34.16
2018,11,5,16,15,58.5,43.0,0.95,17.25,53.5,34.83,25.02
2018,11,5,16,30,81.0,31.0,0.8,16.8,43.0,24.53,15.7
2018,11,5,16,45,50.0,20.0,0.7,16.35,26.5,16.05,7.71
2018,11,5,17,0,19.0,9.0,0.6,15.9,10.0,7.72,0.0
2018,11,5,17,15,9.5,4.5,0.6,15.7,5.0,3.84,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,0.0,2.0,3.0,15.75,2.0,0.0,0.0
2018,11,6,7,0,0.0,4.0,3.1,15.9,4.0,3.41,0.0
2018,11,6,7,15,0.0,9.0,3.2,16.25,9.0,7.39,0.0
2018,11,6,7,30,0.0,14.0,3.3,16.6,14.0,11.51,3.79
2018,11,6,7,45,0.0,18.5,3.45,16.95,18.5,15.22,7.13
2018,11,6,8,0,0.0,23.0,3.6,17.3,23.0,18.94,10.39
2018,11,6,8,15,0.0,19.5,3.75,17.8,19.5,16.05,7.98
2018,11,6,8,30,0.0,16.0,3.9,18.3,16.0,13.17,5.53
2018,11,6,8,45,0.0,20.5,4.05,18.85,20.5,16.89,8.65
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,20.62,11.73
2018,11,6,9,15,0.0,29.0,4.45,19.85,29.0,23.94,14.45
2018,11,6,9,30,0.0,33.0,4.7,20.3,33.0,27.26,17.14
2018,11,6,9,45,0.0,37.0,4.95,20.7,37.0,30.59,19.82
2018,11,6,10,0,0.0,41.0,5.2,21.1,41.0,33.93,22.49
2018,11,6,10,15,0.0,49.5,5.25,21.4,49.5,41.01,28.24
2018,11,6,10,30,0.0,58.0,5.3,21.7,58.0,48.1,33.97
2018,11,6,10,45,14.5,83.5,5.35,21.95,92.0,81.97,61.86
2018,11,6,11,0,29.0,109.0,5.4,22.2,126.0,112.73,86.83
2018,11,6,11,15,32.5,154.0,5.35,22.35,173.5,152.94,118.86
2018,11,6,11,30,36.0,199.0,5.3,22.5,221.0,191.68,149.34
2018,11,6,11,45,24.5,173.5,5.2,22.65,188.5,160.38,124.03
2018,11,6,12,0,13.0,148.0,5.1,22.8,156.0,128.94,98.73
2018,11,6,12,15,8.0,142.0,4.9,22.8,147.0,120.95,92.3
2018,11,6,12,30,3.0,136.0,4.7,22.8,138.0,113.49,86.36
2018,11,6,12,45,4.5,126.0,4.45,22.75,129.0,105.48,79.92
2018,11,6,13,0,6.0,116.0,4.2,22.7,120.0,97.42,73.42
2018,11,6,13,15,9.5,146.5,4.0,22.5,152.0,121.35,92.64
2018,11,6,13,30,13.0,177.0,3.8,22.3,184.0,143.3,110.2
2018,11,6,13,45,125.0,173.5,3.55,22.05,238.0,141.75,104.71
2018,11,6,14,0,237.0,170.0,3.3,21.8,292.0,127.44,92.93
2018,11,6,14,15,199.0,155.5,3.05,21.5,253.5,106.92,86.06
2018,11,6,14,30,161.0,141.0,2.8,21.2,215.0,104.24,84.08
2018,11,6,14,45,80.5,110.0,2.5,20.9,147.0,83.14,66.33
2018,11,6,15,0,0.0,79.0,2.2,20.6,79.0,65.24,51.15
2018,11,6,15,15,3.0,78.5,1.95,20.25,79.5,64.49,50.71
2018,11,6,15,30,6.0,78.0,1.7,19.9,80.0,63.6,50.08
2018,11,6,15,45,5.0,75.0,1.45,19.55,76.5,60.68,47.59
2018,11,6,16,0,4.0,72.0,1.2,19.2,73.0,57.55,44.8
2018,11,6,16,15,2.0,55.0,1.15,18.65,55.5,44.42,33.15
2018,11,6,16,30,0.0,38.0,1.1,18.1,38.0,31.13,21.23
2018,11,6,16,45,9.0,24.0,1.0,17.55,24.5,20.0,10.77
2018,11,6,17,0,18.0,10.0,0.9,17.0,11.0,8.51,0.0
2018,11,6,17,15,9.0,5.0,0.95,16.5,5.5,4.27,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,173.0,15.0,0.9,7.5,20.0,130.22,0.0
2018,11,7,7,15,333.0,24.0,1.05,8.35,56.5,303.68,200.58
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,430.27,348.69
2018,11,7,7,45,573.5,38.5,1.35,10.1,138.0,503.94,414.22
2018,11,7,8,0,654.0,44.0,1.5,11.0,183.0,576.68,474.11
2018,11,7,8,15,702.5,48.0,1.45,11.55,229.5,622.16,509.27
2018,11,7,8,30,751.0,52.0,1.4,12.1,276.0,665.43,540.7
2018,11,7,8,45,782.5,55.5,1.3,12.65,320.0,692.37,557.93
2018,11,7,9,0,814.0,59.0,1.2,13.2,364.0,716.21,572.04
2018,11,7,9,15,836.5,61.0,1.3,14.1,403.5,720.87,573.15
2018,11,7,9,30,859.0,63.0,1.4,15.0,443.0,729.27,577.02
2018,11,7,9,45,875.5,64.0,1.5,15.85,477.0,728.38,574.2
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,723.86,568.9
2018,11,7,10,15,902.5,66.0,1.45,17.2,538.5,711.39,556.56
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,695.33,541.23
2018,11,7,10,45,920.0,68.5,1.15,18.2,587.0,673.93,521.29
2018,11,7,11,0,927.0,70.0,1.0,18.7,608.0,649.08,498.75
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.5,617.32,471.86
2018,11,7,11,30,936.0,69.0,0.8,19.4,633.0,582.53,442.44
2018,11,7,11,45,937.5,69.5,0.65,19.75,638.0,544.27,409.54
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,503.4,374.16
2018,11,7,12,15,936.5,70.5,0.65,20.2,639.5,458.41,337.67
2018,11,7,12,30,934.0,71.0,0.8,20.3,636.0,411.49,298.25
2018,11,7,12,45,930.0,70.0,0.9,20.45,624.5,361.09,254.65
2018,11,7,13,0,926.0,69.0,1.0,20.6,613.0,309.4,209.25
2018,11,7,13,15,918.0,68.5,1.15,20.6,593.5,256.18,163.11
2018,11,7,13,30,910.0,68.0,1.3,20.6,574.0,202.49,118.57
2018,11,7,13,45,898.5,67.0,1.4,20.55,547.5,147.82,78.93
2018,11,7,14,0,887.0,66.0,1.5,20.5,521.0,93.54,51.39
2018,11,7,14,15,870.0,65.0,1.5,20.4,487.5,61.97,48.01
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,60.86,47.23
2018,11,7,14,45,829.5,62.0,1.45,20.2,415.0,58.91,45.68
2018,11,7,15,0,806.0,60.0,1.4,20.1,376.0,50.91,38.87
2018,11,7,15,15,712.0,66.5,1.25,19.85,322.5,55.55,43.05
2018,11,7,15,30,618.0,73.0,1.1,19.6,269.0,55.89,43.43
2018,11,7,15,45,391.0,81.0,0.95,19.4,198.0,59.74,46.81
2018,11,7,16,0,164.0,89.0,0.8,19.2,127.0,65.62,51.78
2018,11,7,16,15,118.5,70.5,0.75,18.85,95.0,53.77,41.18
2018,11,7,16,30,73.0,52.0,0.7,18.5,63.0,40.18,28.9
2018,11,7,16,45,65.0,34.5,0.65,18.2,41.5,27.16,16.38
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,13.53,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,7.26,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,39.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,79.0,13.0,3.1,11.1,15.0,64.46,0.0
2018,11,8,7,15,180.0,26.0,3.1,11.15,43.5,195.54,119.51
2018,11,8,7,30,281.0,39.0,3.1,11.2,72.0,291.63,238.17
2018,11,8,7,45,335.0,51.0,3.1,11.3,108.0,346.12,290.18
2018,11,8,8,0,389.0,63.0,3.1,11.4,144.0,401.7,339.51
2018,11,8,8,15,420.5,74.5,3.25,11.7,181.5,439.41,371.91
2018,11,8,8,30,452.0,86.0,3.4,12.0,219.0,475.87,401.86
2018,11,8,8,45,437.5,103.5,3.5,12.25,248.5,483.06,406.37
2018,11,8,9,0,423.0,121.0,3.6,12.5,278.0,487.58,408.37
2018,11,8,9,15,381.5,144.0,3.7,12.8,297.0,475.48,396.22
2018,11,8,9,30,340.0,167.0,3.8,13.1,316.0,445.94,370.46
2018,11,8,9,45,363.5,178.0,3.85,13.45,348.5,465.4,384.72
2018,11,8,10,0,387.0,189.0,3.9,13.8,381.0,482.49,396.65
2018,11,8,10,15,494.0,171.5,3.85,14.15,430.5,539.19,440.46
2018,11,8,10,30,601.0,154.0,3.8,14.5,480.0,581.87,472.16
2018,11,8,10,45,724.5,121.5,3.75,14.8,529.0,607.03,490.18
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,621.18,498.99
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.0,591.73,472.83
2018,11,8,11,30,855.0,91.0,3.5,15.6,602.0,559.43,444.32
2018,11,8,11,45,855.5,91.5,3.4,15.8,606.5,522.42,411.74
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,483.07,376.71
2018,11,8,12,15,701.5,140.0,3.3,16.1,564.0,417.35,322.37
2018,11,8,12,30,547.0,188.0,3.3,16.2,517.0,358.61,274.5
2018,11,8,12,45,493.5,189.0,3.25,16.3,482.0,309.25,233.02
2018,11,8,13,0,440.0,190.0,3.2,16.4,447.0,264.29,195.45
2018,11,8,13,15,251.0,213.5,3.1,16.35,359.0,213.28,159.46
2018,11,8,13,30,62.0,237.0,3.0,16.3,271.0,186.97,145.92
2018,11,8,13,45,83.0,227.5,2.85,16.25,271.0,175.0,135.88
2018,11,8,14,0,104.0,218.0,2.7,16.2,271.0,160.61,125.5
2018,11,8,14,15,86.5,201.5,2.55,15.95,243.5,144.59,120.33
2018,11,8,14,30,69.0,185.0,2.4,15.7,216.0,133.93,111.55
2018,11,8,14,45,64.5,159.5,2.2,15.45,186.5,117.97,98.1
2018,11,8,15,0,60.0,134.0,2.0,15.2,157.0,101.38,83.97
2018,11,8,15,15,72.5,119.5,1.9,14.85,144.5,91.34,75.46
2018,11,8,15,30,85.0,105.0,1.8,14.5,132.0,78.68,64.51
2018,11,8,15,45,42.5,74.5,1.7,14.15,88.0,59.46,47.55
2018,11,8,16,0,0.0,44.0,1.6,13.8,44.0,36.38,26.95
2018,11,8,16,15,1.5,36.0,1.6,13.55,36.0,29.75,20.84
2018,11,8,16,30,3.0,28.0,1.6,13.3,28.0,23.13,14.62
2018,11,8,16,45,5.0,17.5,1.55,13.0,17.5,14.8,6.46
2018,11,8,17,0,7.0,7.0,1.5,12.7,7.0,5.91,0.0
2018,11,8,17,15,3.5,3.5,1.55,12.6,3.5,2.99,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,37.5,5.5,2.2,7.7,6.5,0.0,0.0
2018,11,9,7,0,75.0,11.0,2.2,7.7,13.0,59.83,0.0
2018,11,9,7,15,93.5,12.0,2.2,7.9,19.5,101.46,55.2
2018,11,9,7,30,112.0,13.0,2.2,8.1,26.0,124.47,100.92
2018,11,9,7,45,56.0,11.0,2.2,8.3,17.5,66.03,52.98
2018,11,9,8,0,0.0,9.0,2.2,8.5,9.0,7.39,0.8
2018,11,9,8,15,0.0,16.5,2.15,8.75,16.5,13.57,6.27
2018,11,9,8,30,0.0,24.0,2.1,9.0,24.0,19.77,11.72
2018,11,9,8,45,0.0,26.0,2.0,9.3,26.0,21.43,13.16
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,23.1,14.56
2018,11,9,9,15,0.0,32.5,1.95,9.85,32.5,26.83,17.76
2018,11,9,9,30,0.0,37.0,2.0,10.1,37.0,30.58,20.93
2018,11,9,9,45,0.0,37.0,2.1,10.35,37.0,30.59,20.85
2018,11,9,10,0,0.0,37.0,2.2,10.6,37.0,30.6,20.79
2018,11,9,10,15,0.0,33.0,2.15,10.75,33.0,27.29,17.88
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,23.99,14.99
2018,11,9,10,45,0.0,36.5,2.1,11.1,36.5,30.22,20.29
2018,11,9,11,0,0.0,44.0,2.1,11.3,44.0,36.46,25.56
2018,11,9,11,15,0.0,52.5,2.0,11.35,52.5,43.54,31.55
2018,11,9,11,30,0.0,61.0,1.9,11.4,61.0,50.63,37.53
2018,11,9,11,45,0.0,54.0,1.85,11.5,54.0,44.8,32.56
2018,11,9,12,0,0.0,47.0,1.8,11.6,47.0,38.97,27.6
2018,11,9,12,15,0.0,49.0,1.85,11.75,49.0,40.64,29.0
2018,11,9,12,30,0.0,51.0,1.9,11.9,51.0,42.3,30.39
2018,11,9,12,45,0.5,54.5,1.9,12.05,55.0,45.36,32.98
2018,11,9,13,0,1.0,58.0,1.9,12.2,59.0,48.38,35.52
2018,11,9,13,15,0.5,53.0,2.0,12.25,53.5,44.05,31.89
2018,11,9,13,30,0.0,48.0,2.1,12.3,48.0,39.77,28.32
2018,11,9,13,45,0.0,53.0,2.2,12.4,53.0,43.92,31.89
2018,11,9,14,0,0.0,58.0,2.3,12.5,58.0,48.07,35.47
2018,11,9,14,15,0.0,64.0,2.35,12.4,64.0,53.05,41.78
2018,11,9,14,30,0.0,70.0,2.4,12.3,70.0,58.05,46.34
2018,11,9,14,45,0.0,68.0,2.5,12.2,68.0,56.37,44.97
2018,11,9,15,0,0.0,66.0,2.6,12.1,66.0,54.7,43.6
2018,11,9,15,15,0.0,48.0,2.55,11.9,48.0,39.69,30.23
2018,11,9,15,30,0.0,30.0,2.5,11.7,30.0,24.74,16.79
2018,11,9,15,45,0.0,20.5,2.4,11.55,20.5,16.88,9.67
2018,11,9,16,0,0.0,11.0,2.3,11.4,11.0,9.04,2.53
2018,11,9,16,15,0.0,9.0,2.15,11.2,9.0,7.39,0.98
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,5.74,0.0
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.1,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.46,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.28,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
