Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,157.0,15.0,2.7,1.9,18.0,117.93,0.0
2018,11,10,7,15,324.5,25.0,2.95,2.2,54.0,288.31,148.6
2018,11,10,7,30,492.0,35.0,3.2,2.5,90.0,436.53,362.52
2018,11,10,7,45,580.5,41.5,3.45,2.8,136.5,505.16,431.25
2018,11,10,8,0,669.0,48.0,3.7,3.1,183.0,585.2,502.37
2018,11,10,8,15,722.0,52.5,3.75,3.45,231.0,635.01,544.96
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,682.2,583.25
2018,11,10,8,45,809.5,60.0,3.9,4.15,324.5,710.67,605.18
2018,11,10,9,0,844.0,63.0,4.0,4.5,370.0,735.8,623.79
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.5,749.21,631.8
2018,11,10,9,30,893.0,68.0,3.9,5.3,453.0,752.32,631.7
2018,11,10,9,45,910.5,69.5,3.9,5.7,488.5,752.05,629.25
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,747.99,623.95
2018,11,10,10,15,940.0,72.0,3.85,6.5,553.0,735.64,612.2
2018,11,10,10,30,952.0,73.0,3.8,6.9,582.0,719.52,596.39
2018,11,10,10,45,960.5,73.5,3.75,7.3,603.5,696.82,575.23
2018,11,10,11,0,969.0,74.0,3.7,7.7,625.0,670.53,551.04
2018,11,10,11,15,973.5,74.5,3.7,7.95,638.5,638.4,522.39
2018,11,10,11,30,978.0,75.0,3.7,8.2,652.0,603.07,490.7
2018,11,10,11,45,980.0,74.5,3.7,8.5,657.0,562.45,454.09
2018,11,10,12,0,982.0,74.0,3.7,8.8,662.0,519.13,414.49
2018,11,10,12,15,981.0,74.0,3.7,9.0,659.0,472.49,371.47
2018,11,10,12,30,980.0,74.0,3.7,9.2,656.0,423.72,325.74
2018,11,10,12,45,976.5,73.5,3.7,9.35,644.5,371.81,276.75
2018,11,10,13,0,973.0,73.0,3.7,9.5,633.0,318.45,226.23
2018,11,10,13,15,967.0,72.5,3.65,9.55,614.0,263.33,175.16
2018,11,10,13,30,961.0,72.0,3.6,9.6,595.0,207.45,126.41
2018,11,10,13,45,952.0,70.0,3.6,9.65,568.0,149.64,83.15
2018,11,10,14,0,943.0,68.0,3.6,9.7,541.0,91.93,54.13
2018,11,10,14,15,929.0,66.0,3.55,9.55,507.0,63.42,51.54
2018,11,10,14,30,915.0,64.0,3.5,9.4,473.0,61.6,50.07
2018,11,10,14,45,895.0,62.0,3.4,9.3,433.5,59.62,48.43
2018,11,10,15,0,875.0,60.0,3.3,9.2,394.0,57.56,46.7
2018,11,10,15,15,845.5,57.5,3.15,8.8,349.5,49.93,39.94
2018,11,10,15,30,816.0,55.0,3.0,8.4,305.0,48.09,38.37
2018,11,10,15,45,771.0,51.0,2.8,8.0,257.5,44.91,35.5
2018,11,10,16,0,726.0,47.0,2.6,7.6,210.0,41.76,32.54
2018,11,10,16,15,651.5,41.5,2.35,6.65,162.0,37.15,28.16
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,32.64,23.59
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,23.43,13.53
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,17.07,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,8.54,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.55,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.4,14.0,98.25,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.75,50.5,276.85,120.87
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,423.85,355.08
2018,11,11,7,45,585.0,39.5,2.15,-2.5,133.5,504.55,434.69
2018,11,11,8,0,673.0,46.0,2.3,-1.9,180.0,583.69,504.81
2018,11,11,8,15,722.0,50.5,2.35,-1.0,226.5,630.2,543.84
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,674.17,578.53
2018,11,11,8,45,805.0,58.0,2.45,0.75,318.0,702.12,598.88
2018,11,11,9,0,839.0,61.0,2.5,1.6,363.0,726.79,615.78
2018,11,11,9,15,862.5,63.5,2.4,2.25,404.0,739.46,622.21
2018,11,11,9,30,886.0,66.0,2.3,2.9,445.0,741.92,620.59
2018,11,11,9,45,902.5,67.5,2.25,3.6,480.0,741.07,616.74
2018,11,11,10,0,919.0,69.0,2.2,4.3,515.0,736.5,610.16
2018,11,11,10,15,927.0,71.0,2.0,4.8,542.0,722.81,596.09
2018,11,11,10,30,935.0,73.0,1.8,5.3,569.0,705.52,578.08
2018,11,11,10,45,942.5,73.0,1.6,5.85,589.5,682.15,555.31
2018,11,11,11,0,950.0,73.0,1.4,6.4,610.0,655.34,529.76
2018,11,11,11,15,954.0,74.0,1.25,6.75,623.5,624.17,501.41
2018,11,11,11,30,958.0,75.0,1.1,7.1,637.0,589.86,470.27
2018,11,11,11,45,957.5,75.0,1.0,7.4,640.5,549.35,434.44
2018,11,11,12,0,957.0,75.0,0.9,7.7,644.0,506.38,396.02
2018,11,11,12,15,955.0,75.0,0.8,7.9,640.5,460.51,354.69
2018,11,11,12,30,953.0,75.0,0.7,8.1,637.0,412.65,310.93
2018,11,11,12,45,949.0,75.0,0.6,8.3,626.0,362.4,264.6
2018,11,11,13,0,945.0,75.0,0.5,8.5,615.0,310.77,216.88
2018,11,11,13,15,938.0,74.0,0.5,8.55,596.0,256.56,168.33
2018,11,11,13,30,931.0,73.0,0.5,8.6,577.0,201.76,121.88
2018,11,11,13,45,918.0,71.5,0.45,8.7,549.0,145.66,81.06
2018,11,11,14,0,905.0,70.0,0.4,8.8,521.0,90.1,54.21
2018,11,11,14,15,890.0,68.5,0.35,8.75,488.0,64.59,52.73
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,63.15,51.64
2018,11,11,14,45,853.0,65.5,0.3,8.65,416.5,55.35,44.76
2018,11,11,15,0,831.0,64.0,0.3,8.6,378.0,54.44,44.07
2018,11,11,15,15,799.5,60.5,0.3,8.4,334.0,51.89,41.87
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,49.34,39.63
2018,11,11,15,45,720.0,53.0,0.3,7.95,244.0,46.25,36.82
2018,11,11,16,0,672.0,49.0,0.3,7.7,198.0,43.21,33.93
2018,11,11,16,15,594.0,43.5,0.4,7.2,152.0,38.74,29.58
2018,11,11,16,30,516.0,38.0,0.5,6.7,106.0,31.51,22.5
2018,11,11,16,45,365.5,28.5,0.55,6.15,67.0,23.82,13.47
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,16.22,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,8.11,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.3,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.4,3.0,2.56,0.0
2018,11,12,7,15,0.0,9.0,1.0,1.8,9.0,7.4,0.0
2018,11,12,7,30,0.0,15.0,1.2,2.2,15.0,12.34,4.74
2018,11,12,7,45,0.0,23.5,1.4,2.65,23.5,19.37,11.35
2018,11,12,8,0,0.0,32.0,1.6,3.1,32.0,26.41,17.81
2018,11,12,8,15,3.0,39.0,1.6,3.4,40.0,34.44,25.2
2018,11,12,8,30,6.0,46.0,1.6,3.7,48.0,42.51,32.53
2018,11,12,8,45,3.0,46.5,1.65,4.0,47.5,40.69,30.76
2018,11,12,9,0,0.0,47.0,1.7,4.3,47.0,38.86,28.95
2018,11,12,9,15,0.0,43.0,1.65,4.55,43.0,35.54,25.93
2018,11,12,9,30,0.0,39.0,1.6,4.8,39.0,32.23,22.92
2018,11,12,9,45,0.0,56.5,1.6,5.0,56.5,46.79,35.64
2018,11,12,10,0,0.0,74.0,1.6,5.2,74.0,61.4,48.27
2018,11,12,10,15,0.0,72.0,1.5,5.3,72.0,59.74,46.7
2018,11,12,10,30,0.0,70.0,1.4,5.4,70.0,58.09,45.16
2018,11,12,10,45,0.0,55.5,1.35,5.5,55.5,46.01,34.59
2018,11,12,11,0,0.0,41.0,1.3,5.6,41.0,33.96,24.06
2018,11,12,11,15,0.0,44.5,1.55,5.45,44.5,36.87,26.59
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,39.79,29.11
2018,11,12,11,45,0.0,53.5,2.0,5.15,53.5,44.37,33.09
2018,11,12,12,0,0.0,59.0,2.2,5.0,59.0,48.96,37.08
2018,11,12,12,15,0.0,48.5,2.3,4.95,48.5,40.21,29.48
2018,11,12,12,30,0.0,38.0,2.4,4.9,38.0,31.48,21.89
2018,11,12,12,45,0.0,35.5,2.45,4.85,35.5,29.4,20.1
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,27.32,18.31
2018,11,12,13,15,0.0,37.5,2.6,4.8,37.5,31.05,21.59
2018,11,12,13,30,0.0,42.0,2.7,4.8,42.0,34.77,24.89
2018,11,12,13,45,0.0,36.5,2.85,4.85,36.5,30.2,20.91
2018,11,12,14,0,0.0,31.0,3.0,4.9,31.0,25.63,16.93
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,31.83,23.67
2018,11,12,14,30,0.0,46.0,3.4,4.8,46.0,38.05,29.45
2018,11,12,14,45,0.0,35.5,3.6,4.8,35.5,29.32,21.47
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,20.62,13.47
2018,11,12,15,15,0.0,20.5,3.95,4.75,20.5,16.89,10.04
2018,11,12,15,30,0.0,16.0,4.1,4.7,16.0,13.17,6.59
2018,11,12,15,45,0.0,12.0,4.3,4.6,12.0,9.86,3.51
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,6.57,0.42
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,5.74,0.0
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,4.92,0.0
2018,11,12,16,45,1.0,4.0,3.8,4.8,4.0,3.28,0.0
2018,11,12,17,0,2.0,2.0,3.6,4.9,2.0,1.71,0.0
2018,11,12,17,15,1.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.85,0.0
2018,11,13,7,15,0.0,3.0,1.2,5.3,3.0,2.46,0.0
2018,11,13,7,30,0.0,5.0,1.3,5.5,5.0,4.1,0.0
2018,11,13,7,45,0.0,6.0,1.35,5.7,6.0,4.92,0.0
2018,11,13,8,0,0.0,7.0,1.4,5.9,7.0,5.74,0.0
2018,11,13,8,15,0.0,11.0,1.5,6.15,11.0,9.04,2.35
2018,11,13,8,30,0.0,15.0,1.6,6.4,15.0,12.34,5.3
2018,11,13,8,45,0.0,30.5,1.7,6.7,30.5,25.16,16.64
2018,11,13,9,0,0.0,46.0,1.8,7.0,46.0,38.03,27.91
2018,11,13,9,15,0.0,58.0,1.75,7.3,58.0,48.02,36.55
2018,11,13,9,30,0.0,70.0,1.7,7.6,70.0,58.04,45.13
2018,11,13,9,45,0.0,99.0,1.65,7.9,99.0,83.55,66.97
2018,11,13,10,0,0.0,128.0,1.6,8.2,128.0,109.72,89.04
2018,11,13,10,15,0.0,97.0,1.55,8.45,97.0,81.11,64.38
2018,11,13,10,30,0.0,66.0,1.5,8.7,66.0,54.75,41.69
2018,11,13,10,45,2.5,85.5,1.45,9.0,87.0,72.62,56.94
2018,11,13,11,0,5.0,105.0,1.4,9.3,108.0,90.62,72.08
2018,11,13,11,15,19.0,156.5,1.4,9.4,167.5,142.33,115.49
2018,11,13,11,30,33.0,208.0,1.4,9.5,227.0,197.62,160.85
2018,11,13,11,45,29.0,213.5,1.45,9.6,230.5,196.48,159.41
2018,11,13,12,0,25.0,219.0,1.5,9.7,234.0,192.5,155.92
2018,11,13,12,15,13.5,167.5,1.5,9.7,175.5,143.67,115.67
2018,11,13,12,30,2.0,116.0,1.5,9.7,117.0,96.79,76.77
2018,11,13,12,45,1.0,101.5,1.5,9.75,102.0,84.5,66.53
2018,11,13,13,0,0.0,87.0,1.5,9.8,87.0,72.32,56.31
2018,11,13,13,15,0.0,73.5,1.5,9.8,73.5,61.03,46.78
2018,11,13,13,30,0.0,60.0,1.5,9.8,60.0,49.75,37.22
2018,11,13,13,45,0.0,65.5,1.5,9.75,65.5,54.32,41.22
2018,11,13,14,0,0.0,71.0,1.5,9.7,71.0,58.9,45.23
2018,11,13,14,15,0.0,75.5,1.5,9.7,75.5,62.65,50.9
2018,11,13,14,30,0.0,80.0,1.5,9.7,80.0,66.36,54.33
2018,11,13,14,45,0.0,71.5,1.5,9.65,71.5,59.29,48.11
2018,11,13,15,0,0.0,63.0,1.5,9.6,63.0,52.19,41.82
2018,11,13,15,15,0.0,47.5,1.35,9.4,47.5,39.27,30.22
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,26.4,18.54
2018,11,13,15,45,0.0,33.5,1.1,9.05,33.5,27.64,19.67
2018,11,13,16,0,0.0,35.0,1.0,8.9,35.0,28.89,20.71
2018,11,13,16,15,0.0,27.5,1.0,8.6,27.5,22.68,14.86
2018,11,13,16,30,0.0,20.0,1.0,8.3,20.0,16.48,8.94
2018,11,13,16,45,4.5,13.5,1.0,8.05,13.5,11.41,3.06
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,5.97,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.0,2.55,3.9,2.0,0.0,0.0
2018,11,14,7,0,15.0,4.0,2.6,3.8,4.0,13.28,0.0
2018,11,14,7,15,7.5,10.0,2.7,3.9,10.0,13.52,0.0
2018,11,14,7,30,0.0,16.0,2.8,4.0,16.0,13.17,5.15
2018,11,14,7,45,0.0,23.5,2.85,4.05,23.5,19.37,11.18
2018,11,14,8,0,0.0,31.0,2.9,4.1,31.0,25.58,16.93
2018,11,14,8,15,0.0,45.0,3.0,4.25,45.0,37.22,27.4
2018,11,14,8,30,0.0,59.0,3.1,4.4,59.0,49.25,38.14
2018,11,14,8,45,0.0,69.0,3.15,4.55,69.0,58.08,45.93
2018,11,14,9,0,0.0,79.0,3.2,4.7,79.0,66.86,53.59
2018,11,14,9,15,0.0,70.0,3.2,4.85,70.0,58.04,45.7
2018,11,14,9,30,0.0,61.0,3.2,5.0,61.0,50.53,38.98
2018,11,14,9,45,0.0,77.5,3.25,5.15,77.5,64.32,50.94
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,78.69,63.29
2018,11,14,10,15,0.0,95.5,3.25,5.45,95.5,79.8,64.09
2018,11,14,10,30,0.0,97.0,3.2,5.6,97.0,80.97,64.94
2018,11,14,10,45,0.0,98.0,3.2,5.75,98.0,81.73,65.46
2018,11,14,11,0,0.0,99.0,3.2,5.9,99.0,82.51,66.02
2018,11,14,11,15,2.5,133.0,3.15,6.05,134.5,112.83,91.92
2018,11,14,11,30,5.0,167.0,3.1,6.2,170.0,142.6,117.05
2018,11,14,11,45,2.5,154.0,3.05,6.3,155.5,129.57,105.83
2018,11,14,12,0,0.0,141.0,3.0,6.4,141.0,117.09,95.18
2018,11,14,12,15,0.0,122.5,2.95,6.5,122.5,101.57,81.96
2018,11,14,12,30,0.0,104.0,2.9,6.6,104.0,86.31,68.94
2018,11,14,12,45,0.0,104.5,2.9,6.7,104.5,86.61,69.23
2018,11,14,13,0,0.0,105.0,2.9,6.8,105.0,86.89,69.49
2018,11,14,13,15,0.0,107.0,2.85,6.8,107.0,88.3,70.78
2018,11,14,13,30,0.0,109.0,2.8,6.8,109.0,89.62,72.01
2018,11,14,13,45,0.0,107.5,2.8,6.8,107.5,88.14,70.84
2018,11,14,14,0,0.0,106.0,2.8,6.8,106.0,86.59,69.64
2018,11,14,14,15,1.0,101.5,2.75,6.65,102.0,82.88,69.77
2018,11,14,14,30,2.0,97.0,2.7,6.5,98.0,79.21,66.64
2018,11,14,14,45,4.5,94.5,2.65,6.4,96.5,76.98,64.8
2018,11,14,15,0,7.0,92.0,2.6,6.3,95.0,74.66,62.85
2018,11,14,15,15,14.0,82.5,2.5,6.1,87.0,67.19,56.18
2018,11,14,15,30,21.0,73.0,2.4,5.9,79.0,58.64,48.43
2018,11,14,15,45,10.5,51.0,2.3,5.75,54.0,42.29,33.39
2018,11,14,16,0,0.0,29.0,2.2,5.6,29.0,23.91,16.38
2018,11,14,16,15,0.0,23.5,2.15,5.35,23.5,19.36,12.03
2018,11,14,16,30,0.0,18.0,2.1,5.1,18.0,14.82,7.57
2018,11,14,16,45,7.0,13.0,2.05,4.9,13.0,10.99,2.6
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,6.83,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,6.49,0.0
2018,11,15,7,15,3.0,5.5,4.6,0.95,5.5,6.65,0.0
2018,11,15,7,30,0.0,8.0,4.6,1.0,8.0,6.56,0.0
2018,11,15,7,45,0.0,11.0,4.55,1.05,11.0,9.03,2.25
2018,11,15,8,0,0.0,14.0,4.5,1.1,14.0,11.51,4.6
2018,11,15,8,15,0.0,17.5,4.4,1.2,17.5,14.4,7.27
2018,11,15,8,30,0.0,21.0,4.3,1.3,21.0,17.29,9.92
2018,11,15,8,45,0.0,26.5,4.2,1.4,26.5,21.84,14.02
2018,11,15,9,0,0.0,32.0,4.1,1.5,32.0,26.4,18.1
2018,11,15,9,15,0.0,49.0,3.95,1.55,49.0,40.53,30.7
2018,11,15,9,30,0.0,66.0,3.8,1.6,66.0,54.7,43.23
2018,11,15,9,45,0.0,59.5,3.6,1.7,59.5,49.29,38.31
2018,11,15,10,0,0.0,53.0,3.4,1.8,53.0,43.89,33.43
2018,11,15,10,15,0.0,55.0,3.55,1.85,55.0,45.56,34.84
2018,11,15,10,30,0.0,57.0,3.7,1.9,57.0,47.24,36.24
2018,11,15,10,45,0.0,56.5,3.9,1.95,56.5,46.84,35.82
2018,11,15,11,0,0.0,56.0,4.1,2.0,56.0,46.43,35.4
2018,11,15,11,15,0.0,72.0,4.15,2.0,72.0,59.78,47.09
2018,11,15,11,30,0.0,88.0,4.2,2.0,88.0,73.17,58.77
2018,11,15,11,45,0.0,94.5,4.25,2.0,94.5,78.6,63.48
2018,11,15,12,0,0.0,101.0,4.3,2.0,101.0,83.98,68.15
2018,11,15,12,15,0.0,99.0,4.25,2.0,99.0,82.27,66.66
2018,11,15,12,30,0.0,97.0,4.2,2.0,97.0,80.59,65.21
2018,11,15,12,45,0.0,79.0,4.1,2.05,79.0,65.63,52.17
2018,11,15,13,0,0.0,61.0,4.0,2.1,61.0,50.6,39.02
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,58.1,45.67
2018,11,15,13,30,0.0,79.0,3.8,2.1,79.0,65.61,52.33
2018,11,15,13,45,1.0,85.5,3.65,2.1,86.0,71.12,57.21
2018,11,15,14,0,2.0,92.0,3.5,2.1,93.0,76.01,61.62
2018,11,15,14,15,1.0,65.0,3.4,2.05,65.5,53.89,44.36
2018,11,15,14,30,0.0,38.0,3.3,2.0,38.0,31.4,23.63
2018,11,15,14,45,170.5,49.0,3.2,1.95,111.5,34.19,26.29
2018,11,15,15,0,341.0,60.0,3.1,1.9,185.0,42.28,33.91
2018,11,15,15,15,411.0,61.5,2.85,1.8,194.5,44.96,36.46
2018,11,15,15,30,481.0,63.0,2.6,1.7,204.0,47.71,39.06
2018,11,15,15,45,519.0,60.5,2.35,1.65,189.5,47.16,38.49
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,46.62,37.77
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,40.74,31.91
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,34.91,25.74
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,24.32,12.25
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,13.66,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.25,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,56.41,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,219.67,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,381.99,305.13
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,453.75,388.87
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,538.15,464.83
2018,11,16,8,15,683.5,49.5,2.5,-0.45,204.0,588.97,509.41
2018,11,16,8,30,738.0,55.0,2.6,0.1,250.0,637.45,549.71
2018,11,16,8,45,772.5,58.5,2.65,0.65,293.5,666.1,571.99
2018,11,16,9,0,807.0,62.0,2.7,1.2,337.0,691.54,590.76
2018,11,16,9,15,832.5,64.0,2.6,1.55,377.0,705.1,599.08
2018,11,16,9,30,858.0,66.0,2.5,1.9,417.0,715.05,604.3
2018,11,16,9,45,874.5,68.0,2.4,2.25,451.0,708.87,596.84
2018,11,16,10,0,891.0,70.0,2.3,2.6,485.0,705.33,591.63
2018,11,16,10,15,900.5,71.5,2.3,3.0,512.0,692.77,579.15
2018,11,16,10,30,910.0,73.0,2.3,3.4,539.0,676.7,563.56
2018,11,16,10,45,916.0,75.5,2.3,3.8,560.0,655.99,544.14
2018,11,16,11,0,922.0,78.0,2.3,4.2,581.0,631.88,521.82
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.5,600.81,493.99
2018,11,16,11,30,930.0,78.0,2.4,5.0,606.0,566.75,463.25
2018,11,16,11,45,930.0,79.5,2.45,5.45,611.5,529.33,429.06
2018,11,16,12,0,930.0,81.0,2.5,5.9,617.0,489.4,392.05
2018,11,16,12,15,929.5,80.5,2.55,6.2,614.0,445.13,350.91
2018,11,16,12,30,929.0,80.0,2.6,6.5,611.0,398.84,307.18
2018,11,16,12,45,926.0,79.5,2.6,6.85,600.5,349.95,260.55
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,299.64,212.64
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,246.75,163.84
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,193.2,117.77
2018,11,16,13,45,901.5,74.5,2.7,7.95,527.5,138.9,78.65
2018,11,16,14,0,892.0,73.0,2.7,8.2,502.0,84.75,54.43
2018,11,16,14,15,877.0,70.5,2.6,8.25,469.5,65.69,53.93
2018,11,16,14,30,862.0,68.0,2.5,8.3,437.0,57.11,46.31
2018,11,16,14,45,841.0,65.5,2.45,8.4,399.0,55.44,44.89
2018,11,16,15,0,820.0,63.0,2.4,8.5,361.0,53.77,43.44
2018,11,16,15,15,789.5,59.5,2.15,8.2,318.5,51.21,41.24
2018,11,16,15,30,759.0,56.0,1.9,7.9,276.0,48.66,38.98
2018,11,16,15,45,703.5,51.5,1.65,7.6,229.0,45.08,35.69
2018,11,16,16,0,648.0,47.0,1.4,7.3,182.0,41.55,32.32
2018,11,16,16,15,540.0,38.5,1.35,6.45,132.0,34.16,25.33
2018,11,16,16,30,432.0,30.0,1.3,5.6,82.0,24.57,16.13
2018,11,16,16,45,257.5,20.5,1.3,4.7,47.5,16.72,6.1
2018,11,16,17,0,83.0,11.0,1.3,3.8,13.0,9.39,0.0
2018,11,16,17,15,41.5,5.5,1.3,3.6,6.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,34.0,3.5,1.0,-1.15,3.5,0.0,0.0
2018,11,17,7,0,68.0,7.0,1.0,-1.0,7.0,50.15,0.0
2018,11,17,7,15,236.5,18.5,1.2,-0.2,36.5,173.73,0.0
2018,11,17,7,30,405.0,30.0,1.4,0.6,66.0,359.73,278.34
2018,11,17,7,45,502.5,37.0,1.6,1.4,108.5,440.95,371.54
2018,11,17,8,0,600.0,44.0,1.8,2.2,151.0,515.17,438.42
2018,11,17,8,15,659.0,49.0,1.8,2.75,196.5,568.42,483.93
2018,11,17,8,30,718.0,54.0,1.8,3.3,242.0,619.35,524.99
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.5,650.45,548.38
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,678.43,568.32
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,693.75,578.07
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,705.48,584.86
2018,11,17,9,45,867.5,67.5,2.0,6.45,444.0,700.99,579.58
2018,11,17,10,0,887.0,69.0,2.1,7.1,479.0,699.06,576.4
2018,11,17,10,15,899.0,70.5,2.05,7.65,507.0,688.32,564.77
2018,11,17,10,30,911.0,72.0,2.0,8.2,535.0,673.97,550.15
2018,11,17,10,45,919.0,73.0,2.0,8.7,556.0,652.94,530.74
2018,11,17,11,0,927.0,74.0,2.0,9.2,577.0,628.49,508.48
2018,11,17,11,15,932.0,74.5,1.85,9.6,590.0,598.49,481.0
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,565.4,450.76
2018,11,17,11,45,937.0,75.0,1.6,10.35,607.5,526.45,415.87
2018,11,17,12,0,937.0,75.0,1.5,10.7,612.0,485.06,378.42
2018,11,17,12,15,935.5,75.0,1.4,11.0,609.0,440.8,338.04
2018,11,17,12,30,934.0,75.0,1.3,11.3,606.0,394.56,295.33
2018,11,17,12,45,931.0,74.0,1.15,11.55,595.0,345.23,249.54
2018,11,17,13,0,928.0,73.0,1.0,11.8,584.0,294.51,202.6
2018,11,17,13,15,921.5,72.5,0.9,12.0,566.0,242.3,155.79
2018,11,17,13,30,915.0,72.0,0.8,12.2,548.0,189.43,111.71
2018,11,17,13,45,904.5,70.0,0.75,12.35,522.0,134.67,73.61
2018,11,17,14,0,894.0,68.0,0.7,12.5,496.0,80.19,50.31
2018,11,17,14,15,878.5,67.0,0.7,12.5,464.0,63.26,50.89
2018,11,17,14,30,863.0,66.0,0.7,12.5,432.0,62.14,50.03
2018,11,17,14,45,840.5,63.5,0.7,12.5,394.0,53.94,42.85
2018,11,17,15,0,818.0,61.0,0.7,12.5,356.0,52.21,41.4
2018,11,17,15,15,786.0,58.0,0.65,12.3,313.5,50.01,39.52
2018,11,17,15,30,754.0,55.0,0.6,12.1,271.0,47.82,37.61
2018,11,17,15,45,704.5,50.5,0.55,11.85,226.0,44.27,34.38
2018,11,17,16,0,655.0,46.0,0.5,11.6,181.0,40.75,31.05
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.5,35.76,26.25
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,28.28,18.93
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,20.49,7.9
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,12.8,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.12,0.0
2018,11,18,7,15,194.5,18.0,0.85,2.3,32.5,144.68,0.0
2018,11,18,7,30,339.0,30.0,0.9,2.8,59.0,311.51,233.51
2018,11,18,7,45,403.5,39.5,0.95,3.35,95.0,372.67,310.86
2018,11,18,8,0,468.0,49.0,1.0,3.9,131.0,433.1,366.14
2018,11,18,8,15,423.5,65.0,1.0,4.3,155.0,421.33,358.39
2018,11,18,8,30,379.0,81.0,1.0,4.7,179.0,403.34,344.12
2018,11,18,8,45,342.0,101.0,1.0,5.1,201.0,397.48,338.4
2018,11,18,9,0,305.0,121.0,1.0,5.5,223.0,373.3,317.35
2018,11,18,9,15,305.0,138.0,0.95,6.05,250.0,386.9,326.78
2018,11,18,9,30,305.0,155.0,0.9,6.6,277.0,398.66,334.08
2018,11,18,9,45,336.5,163.5,0.85,7.1,309.0,420.94,350.2
2018,11,18,10,0,368.0,172.0,0.8,7.6,341.0,441.0,364.0
2018,11,18,10,15,297.5,193.5,0.8,8.15,335.5,404.54,332.08
2018,11,18,10,30,227.0,215.0,0.8,8.7,330.0,357.37,292.48
2018,11,18,10,45,228.0,224.5,0.8,9.25,343.5,356.29,290.35
2018,11,18,11,0,229.0,234.0,0.8,9.8,357.0,354.11,286.95
2018,11,18,11,15,314.0,226.5,0.9,10.3,400.0,389.58,313.86
2018,11,18,11,30,399.0,219.0,1.0,10.8,443.0,409.26,327.27
2018,11,18,11,45,427.5,214.0,1.1,11.25,456.0,403.46,320.29
2018,11,18,12,0,456.0,209.0,1.2,11.7,469.0,387.12,304.83
2018,11,18,12,15,632.5,158.0,1.2,11.95,516.5,390.62,302.07
2018,11,18,12,30,809.0,107.0,1.2,12.2,564.0,375.89,282.3
2018,11,18,12,45,725.5,127.0,1.25,12.45,531.0,321.28,235.91
2018,11,18,13,0,642.0,147.0,1.3,12.7,498.0,275.12,197.26
2018,11,18,13,15,735.5,118.5,1.3,12.8,508.5,232.3,155.56
2018,11,18,13,30,829.0,90.0,1.3,12.9,519.0,184.58,111.67
2018,11,18,13,45,827.5,85.5,1.3,13.0,496.5,132.27,74.76
2018,11,18,14,0,826.0,81.0,1.3,13.1,474.0,79.53,51.28
2018,11,18,14,15,770.0,86.5,1.25,13.05,433.5,69.4,56.22
2018,11,18,14,30,714.0,92.0,1.2,13.0,393.0,67.59,54.76
2018,11,18,14,45,609.0,98.0,1.15,12.95,338.5,71.96,58.77
2018,11,18,15,0,504.0,104.0,1.1,12.9,284.0,75.15,61.71
2018,11,18,15,15,485.5,95.0,1.0,12.55,251.5,69.52,56.85
2018,11,18,15,30,467.0,86.0,0.9,12.2,219.0,63.74,51.78
2018,11,18,15,45,405.5,74.5,0.8,11.85,176.0,55.7,44.57
2018,11,18,16,0,344.0,63.0,0.7,11.5,133.0,47.52,37.07
2018,11,18,16,15,367.0,49.5,0.75,11.05,107.0,40.06,30.02
2018,11,18,16,30,390.0,36.0,0.8,10.6,81.0,29.76,20.13
2018,11,18,16,45,262.5,25.5,0.85,10.2,49.5,21.32,7.77
2018,11,18,17,0,135.0,15.0,0.9,9.8,18.0,12.8,0.0
2018,11,18,17,15,67.5,7.5,0.95,9.55,9.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,45.0,16.0,0.85,5.3,19.0,43.44,0.0
2018,11,19,7,30,70.0,28.0,0.9,5.7,34.0,106.65,74.63
2018,11,19,7,45,120.5,44.0,0.9,6.1,61.5,162.62,134.07
2018,11,19,8,0,171.0,60.0,0.9,6.5,89.0,216.36,182.89
2018,11,19,8,15,278.0,68.0,0.9,6.75,131.5,315.6,268.59
2018,11,19,8,30,385.0,76.0,0.9,7.0,174.0,400.08,339.27
2018,11,19,8,45,299.5,103.0,0.9,7.3,187.5,352.0,298.09
2018,11,19,9,0,214.0,130.0,0.9,7.6,201.0,318.37,268.45
2018,11,19,9,15,331.5,129.0,0.8,7.95,254.0,394.3,330.96
2018,11,19,9,30,449.0,128.0,0.7,8.3,307.0,484.68,400.75
2018,11,19,9,45,455.5,140.5,0.55,8.7,335.0,492.57,402.63
2018,11,19,10,0,462.0,153.0,0.4,9.1,363.0,497.99,403.21
2018,11,19,10,15,654.0,117.0,0.5,9.55,434.0,580.05,465.86
2018,11,19,10,30,846.0,81.0,0.6,10.0,505.0,642.51,511.09
2018,11,19,10,45,853.5,82.5,0.7,10.5,525.0,622.66,493.61
2018,11,19,11,0,861.0,84.0,0.8,11.0,545.0,599.53,474.33
2018,11,19,11,15,874.5,82.0,1.0,11.55,560.0,570.58,451.07
2018,11,19,11,30,888.0,80.0,1.2,12.1,575.0,541.42,426.54
2018,11,19,11,45,891.0,80.0,1.4,12.7,580.5,505.82,395.96
2018,11,19,12,0,894.0,80.0,1.6,13.3,586.0,467.67,362.32
2018,11,19,12,15,893.5,80.0,1.7,13.65,583.5,425.72,324.67
2018,11,19,12,30,893.0,80.0,1.8,14.0,581.0,381.8,284.53
2018,11,19,12,45,890.0,79.0,1.85,14.35,571.0,334.5,240.97
2018,11,19,13,0,887.0,78.0,1.9,14.7,561.0,285.88,196.22
2018,11,19,13,15,881.5,76.5,1.95,14.9,543.5,235.24,151.05
2018,11,19,13,30,876.0,75.0,2.0,15.1,526.0,183.95,108.54
2018,11,19,13,45,784.0,92.5,2.05,15.25,481.5,133.11,76.8
2018,11,19,14,0,692.0,110.0,2.1,15.4,437.0,89.75,61.61
2018,11,19,14,15,756.5,89.5,2.05,15.35,425.0,71.62,57.66
2018,11,19,14,30,821.0,69.0,2.0,15.3,413.0,57.49,45.38
2018,11,19,14,45,774.5,69.5,1.95,15.25,371.0,57.91,45.87
2018,11,19,15,0,728.0,70.0,1.9,15.2,329.0,58.54,46.52
2018,11,19,15,15,716.0,63.0,1.7,14.7,292.0,53.51,42.21
2018,11,19,15,30,704.0,56.0,1.5,14.2,255.0,48.33,37.68
2018,11,19,15,45,652.5,51.5,1.3,13.7,211.5,44.85,34.57
2018,11,19,16,0,601.0,47.0,1.1,13.2,168.0,38.03,28.36
2018,11,19,16,15,501.5,41.0,1.1,12.3,124.5,33.42,23.97
2018,11,19,16,30,402.0,35.0,1.1,11.4,81.0,28.97,19.3
2018,11,19,16,45,228.5,23.0,1.15,10.55,46.5,19.02,5.65
2018,11,19,17,0,55.0,11.0,1.2,9.7,12.0,9.39,0.0
2018,11,19,17,15,27.5,5.5,1.25,9.45,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,8.0,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,16.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,53.0,16.0,1.55,7.4,19.5,48.59,0.0
2018,11,20,7,30,90.0,29.0,1.7,8.0,36.0,122.29,82.53
2018,11,20,7,45,211.0,41.0,1.9,8.6,72.5,236.87,195.07
2018,11,20,8,0,332.0,53.0,2.1,9.2,109.0,335.56,282.47
2018,11,20,8,15,380.0,63.5,2.3,9.7,145.0,381.77,323.36
2018,11,20,8,30,428.0,74.0,2.5,10.2,181.0,427.52,362.3
2018,11,20,8,45,510.5,79.5,2.7,10.75,230.0,497.36,419.36
2018,11,20,9,0,593.0,85.0,2.9,11.3,279.0,559.61,468.58
2018,11,20,9,15,617.0,92.0,3.05,11.65,315.5,578.34,481.99
2018,11,20,9,30,641.0,99.0,3.2,12.0,352.0,594.03,492.8
2018,11,20,9,45,732.0,90.0,3.35,12.35,402.5,635.03,523.89
2018,11,20,10,0,823.0,81.0,3.5,12.7,453.0,668.21,548.11
2018,11,20,10,15,823.0,86.0,3.5,12.85,477.0,654.04,534.5
2018,11,20,10,30,823.0,91.0,3.5,13.0,501.0,636.74,518.65
2018,11,20,10,45,849.0,89.0,3.45,13.15,526.5,624.96,506.94
2018,11,20,11,0,875.0,87.0,3.4,13.3,552.0,608.98,491.61
2018,11,20,11,15,879.5,88.5,3.4,13.4,565.5,580.52,466.43
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,549.06,438.46
2018,11,20,11,45,885.5,90.0,3.35,13.6,584.0,511.85,405.32
2018,11,20,12,0,887.0,90.0,3.3,13.7,589.0,472.2,369.53
2018,11,20,12,15,888.5,89.0,3.3,13.75,587.0,429.33,330.53
2018,11,20,12,30,890.0,88.0,3.3,13.8,585.0,384.38,289.0
2018,11,20,12,45,889.0,86.5,3.25,13.85,575.5,336.36,244.37
