Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,13,0,888.0,85.0,3.2,13.9,566.0,286.86,198.45
2018,11,20,13,15,880.5,84.0,3.2,13.85,548.0,235.25,152.23
2018,11,20,13,30,873.0,83.0,3.2,13.8,530.0,183.23,108.96
2018,11,20,13,45,861.0,81.5,3.2,13.75,504.5,130.26,72.39
2018,11,20,14,0,849.0,80.0,3.2,13.7,479.0,77.83,50.75
2018,11,20,14,15,832.5,77.5,3.1,13.55,447.0,63.54,50.97
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,62.06,49.8
2018,11,20,14,45,793.0,72.0,2.95,13.2,378.0,60.13,48.23
2018,11,20,15,0,770.0,69.0,2.9,13.0,341.0,58.22,46.66
2018,11,20,15,15,738.5,65.0,2.65,12.5,300.0,55.43,44.3
2018,11,20,15,30,707.0,61.0,2.4,12.0,259.0,52.65,41.89
2018,11,20,15,45,656.0,55.5,2.15,11.5,214.5,44.45,34.51
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,40.56,30.85
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,35.27,25.8
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,30.05,20.33
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,21.04,6.18
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,11.95,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,211.0,15.5,0.95,-0.35,29.5,151.73,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,332.74,225.34
2018,11,21,7,45,495.5,34.0,1.05,1.1,98.0,426.56,354.3
2018,11,21,8,0,603.0,41.0,1.1,1.8,140.0,506.4,426.55
2018,11,21,8,15,665.5,46.0,1.2,2.45,185.5,561.59,474.25
2018,11,21,8,30,728.0,51.0,1.3,3.1,231.0,614.52,517.55
2018,11,21,8,45,768.0,54.0,1.45,3.75,274.5,646.19,542.67
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,674.74,564.35
2018,11,21,9,15,835.5,59.5,1.6,4.95,358.5,690.28,574.23
2018,11,21,9,30,863.0,62.0,1.6,5.5,399.0,696.15,576.46
2018,11,21,9,45,882.5,63.0,1.6,6.0,433.5,697.2,575.1
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,694.63,570.97
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,683.65,560.42
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,669.05,546.9
2018,11,21,10,45,932.5,67.0,1.9,7.9,544.0,646.5,526.93
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,620.65,504.06
2018,11,21,11,15,943.5,68.5,2.05,8.75,577.5,591.04,477.81
2018,11,21,11,30,949.0,69.0,2.1,9.1,591.0,558.27,448.52
2018,11,21,11,45,951.0,69.0,2.2,9.5,596.5,520.32,414.59
2018,11,21,12,0,953.0,69.0,2.3,9.9,602.0,479.74,377.68
2018,11,21,12,15,952.0,68.5,2.35,10.2,599.0,435.05,336.6
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,388.33,292.97
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.5,338.16,246.04
2018,11,21,13,0,941.0,66.0,2.5,11.0,573.0,286.76,198.01
2018,11,21,13,15,934.5,65.5,2.45,11.15,555.0,234.46,150.49
2018,11,21,13,30,928.0,65.0,2.4,11.3,537.0,181.48,106.01
2018,11,21,13,45,916.5,63.5,2.4,11.45,511.0,126.86,68.32
2018,11,21,14,0,905.0,62.0,2.4,11.6,485.0,72.59,46.65
2018,11,21,14,15,888.0,60.5,2.25,11.55,452.5,58.73,47.1
2018,11,21,14,30,871.0,59.0,2.1,11.5,420.0,57.17,45.83
2018,11,21,14,45,849.0,57.0,2.0,11.5,382.5,55.14,44.1
2018,11,21,15,0,827.0,55.0,1.9,11.5,345.0,53.03,42.29
2018,11,21,15,15,795.0,52.0,1.65,11.05,303.0,45.38,35.53
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,43.04,33.49
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,39.76,30.48
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,36.51,27.39
2018,11,21,16,15,582.5,36.0,0.95,8.95,129.0,32.27,23.26
2018,11,21,16,30,501.0,31.0,1.0,8.1,86.0,28.18,18.78
2018,11,21,16,45,337.5,22.0,1.05,7.25,51.5,18.42,4.03
2018,11,21,17,0,174.0,13.0,1.1,6.4,17.0,11.1,0.0
2018,11,21,17,15,87.0,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.5,1.15,0.2,24.5,91.87,0.0
2018,11,22,7,30,224.0,31.0,1.3,1.0,47.0,227.88,144.83
2018,11,22,7,45,325.0,42.5,1.5,1.8,84.5,314.3,262.58
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,401.79,342.92
2018,11,22,8,15,493.0,62.0,1.85,3.3,164.5,462.0,396.14
2018,11,22,8,30,560.0,70.0,2.0,4.0,207.0,520.34,445.47
2018,11,22,8,45,604.5,76.0,2.15,4.65,248.5,558.13,476.19
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,593.14,503.48
2018,11,22,9,15,681.0,87.0,2.4,5.8,329.0,615.0,519.36
2018,11,22,9,30,713.0,92.0,2.5,6.3,368.0,633.55,532.14
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.5,639.81,534.59
2018,11,22,10,0,760.0,97.0,2.6,7.4,435.0,642.52,534.11
2018,11,22,10,15,775.5,99.5,2.55,7.75,462.5,636.28,526.39
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,626.54,515.83
2018,11,22,10,45,801.0,103.5,2.4,8.45,510.5,607.26,497.56
2018,11,22,11,0,811.0,105.0,2.3,8.8,531.0,586.91,478.22
2018,11,22,11,15,817.0,106.5,2.25,9.05,544.5,561.13,454.74
2018,11,22,11,30,823.0,108.0,2.2,9.3,558.0,532.41,428.56
2018,11,22,11,45,825.5,108.5,2.15,9.55,563.5,498.28,397.65
2018,11,22,12,0,828.0,109.0,2.1,9.8,569.0,461.74,364.2
2018,11,22,12,15,844.0,102.0,2.0,10.0,569.5,421.45,326.84
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,378.06,286.12
2018,11,22,12,45,879.0,85.5,1.8,10.4,563.5,330.41,241.14
2018,11,22,13,0,898.0,76.0,1.7,10.6,557.0,283.66,196.54
2018,11,22,13,15,890.0,76.0,1.65,10.65,539.5,233.48,151.36
2018,11,22,13,30,882.0,76.0,1.6,10.7,522.0,182.79,109.19
2018,11,22,13,45,869.0,74.5,1.5,10.75,496.5,124.1,68.01
2018,11,22,14,0,856.0,73.0,1.4,10.8,471.0,71.53,46.86
2018,11,22,14,15,838.0,71.5,1.45,10.75,439.5,59.22,47.71
2018,11,22,14,30,820.0,70.0,1.5,10.7,408.0,58.37,47.07
2018,11,22,14,45,794.0,67.5,1.55,10.6,370.5,56.71,45.69
2018,11,22,15,0,768.0,65.0,1.6,10.5,333.0,55.07,44.31
2018,11,22,15,15,731.5,61.5,1.5,10.05,291.5,52.56,42.17
2018,11,22,15,30,695.0,58.0,1.4,9.6,250.0,50.08,39.99
2018,11,22,15,45,640.0,53.5,1.3,9.2,206.5,42.83,33.38
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,39.7,30.36
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,34.38,25.22
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,29.14,19.62
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,20.15,4.15
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,11.1,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.0,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,16.0,2.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,123.0,13.5,2.55,-2.9,21.5,91.6,0.0
2018,11,23,7,30,230.0,25.0,2.7,-2.6,41.0,219.13,130.79
2018,11,23,7,45,315.0,33.5,2.9,-2.25,73.0,299.37,254.54
2018,11,23,8,0,400.0,42.0,3.1,-1.9,105.0,370.43,324.21
2018,11,23,8,15,333.0,48.0,3.1,-1.5,111.5,331.28,293.17
2018,11,23,8,30,266.0,54.0,3.1,-1.1,118.0,280.5,249.71
2018,11,23,8,45,133.0,75.0,3.1,-0.7,107.0,192.97,170.36
2018,11,23,9,0,0.0,96.0,3.1,-0.3,96.0,85.63,71.3
2018,11,23,9,15,4.0,115.5,3.05,0.15,117.0,106.6,89.97
2018,11,23,9,30,8.0,135.0,3.0,0.6,138.0,127.15,107.85
2018,11,23,9,45,8.0,145.0,2.9,1.05,148.5,134.69,114.0
2018,11,23,10,0,8.0,155.0,2.8,1.5,159.0,142.26,120.13
2018,11,23,10,15,13.0,167.0,2.75,1.9,173.5,155.02,130.85
2018,11,23,10,30,18.0,179.0,2.7,2.3,188.0,167.38,141.11
2018,11,23,10,45,27.0,193.5,2.65,2.7,207.5,184.01,154.96
2018,11,23,11,0,36.0,208.0,2.6,3.1,227.0,207.79,174.68
2018,11,23,11,15,36.0,213.0,2.55,3.45,232.5,208.02,174.23
2018,11,23,11,30,36.0,218.0,2.5,3.8,238.0,208.08,173.71
2018,11,23,11,45,35.0,219.5,2.4,4.2,239.0,204.4,170.03
2018,11,23,12,0,34.0,221.0,2.3,4.6,240.0,200.7,166.38
2018,11,23,12,15,48.5,227.5,2.2,4.85,254.5,206.86,170.89
2018,11,23,12,30,63.0,234.0,2.1,5.1,269.0,211.14,173.56
2018,11,23,12,45,67.5,233.0,2.05,5.4,269.5,204.94,167.58
2018,11,23,13,0,72.0,232.0,2.0,5.7,270.0,197.98,161.01
2018,11,23,13,15,69.0,222.5,1.95,5.8,258.0,183.1,148.36
2018,11,23,13,30,66.0,213.0,1.9,5.9,246.0,168.63,136.39
2018,11,23,13,45,72.5,201.5,1.85,6.05,236.5,154.09,124.57
2018,11,23,14,0,79.0,190.0,1.8,6.2,227.0,138.95,113.78
2018,11,23,14,15,94.5,182.0,1.8,6.1,223.0,131.83,113.82
2018,11,23,14,30,110.0,174.0,1.8,6.0,219.0,122.03,105.35
2018,11,23,14,45,118.0,158.5,1.85,5.9,203.0,112.55,97.09
2018,11,23,15,0,126.0,143.0,1.9,5.8,187.0,102.77,88.47
2018,11,23,15,15,132.0,125.5,1.75,5.45,166.5,91.5,78.46
2018,11,23,15,30,138.0,108.0,1.6,5.1,146.0,79.9,67.97
2018,11,23,15,45,116.0,90.5,1.45,4.75,118.5,67.75,56.79
2018,11,23,16,0,94.0,73.0,1.3,4.4,91.0,55.34,45.16
2018,11,23,16,15,70.5,55.5,1.25,3.9,67.0,42.66,33.11
2018,11,23,16,30,47.0,38.0,1.2,3.4,43.0,29.73,20.38
2018,11,23,16,45,35.5,23.5,1.2,2.9,26.0,18.64,2.72
2018,11,23,17,0,24.0,9.0,1.2,2.4,9.0,7.68,0.0
2018,11,23,17,15,12.0,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,13.72,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,22.76,6.81
2018,11,24,7,45,4.5,31.5,0.7,3.0,32.0,31.7,21.36
2018,11,24,8,0,1.0,45.0,0.6,3.3,45.0,42.01,31.18
2018,11,24,8,15,4.0,59.0,0.7,3.7,60.0,56.97,44.84
2018,11,24,8,30,7.0,73.0,0.8,4.1,75.0,71.68,58.09
2018,11,24,8,45,19.5,73.5,0.9,4.5,79.5,84.74,70.0
2018,11,24,9,0,32.0,74.0,1.0,4.9,84.0,91.71,76.37
2018,11,24,9,15,17.5,74.0,0.9,5.2,79.5,79.77,65.3
2018,11,24,9,30,3.0,74.0,0.8,5.5,75.0,63.58,50.54
2018,11,24,9,45,3.0,83.5,0.7,5.8,84.5,71.88,57.63
2018,11,24,10,0,3.0,93.0,0.6,6.1,94.0,80.11,64.53
2018,11,24,10,15,10.0,126.0,0.85,6.15,130.5,114.25,93.87
2018,11,24,10,30,17.0,159.0,1.1,6.2,167.0,148.0,122.41
2018,11,24,10,45,8.5,117.0,1.35,6.2,121.0,103.55,84.26
2018,11,24,11,0,0.0,75.0,1.6,6.2,75.0,62.26,48.6
2018,11,24,11,15,0.0,62.0,1.8,6.1,62.0,51.42,39.23
2018,11,24,11,30,0.0,49.0,2.0,6.0,49.0,40.6,29.82
2018,11,24,11,45,0.0,58.0,2.2,5.9,58.0,48.09,36.33
2018,11,24,12,0,0.0,67.0,2.4,5.8,67.0,55.6,42.84
2018,11,24,12,15,0.0,88.0,2.4,5.7,88.0,73.15,58.04
2018,11,24,12,30,0.0,109.0,2.4,5.6,109.0,90.3,72.83
2018,11,24,12,45,49.0,139.0,2.35,5.5,165.0,128.12,103.74
2018,11,24,13,0,98.0,169.0,2.3,5.4,221.0,158.1,126.98
2018,11,24,13,15,157.0,166.0,2.15,5.45,246.0,158.64,124.24
2018,11,24,13,30,216.0,163.0,2.0,5.5,271.0,148.94,113.23
2018,11,24,13,45,111.5,157.5,1.85,5.55,213.0,125.61,99.21
2018,11,24,14,0,7.0,152.0,1.7,5.6,155.0,118.99,97.81
2018,11,24,14,15,223.5,127.5,1.7,5.6,218.5,90.7,77.18
2018,11,24,14,30,440.0,103.0,1.7,5.6,282.0,72.72,61.07
2018,11,24,14,45,582.5,88.0,1.7,5.6,302.5,64.79,53.98
2018,11,24,15,0,725.0,73.0,1.7,5.6,323.0,56.18,46.2
2018,11,24,15,15,687.0,69.5,1.7,5.55,282.5,54.05,44.3
2018,11,24,15,30,649.0,66.0,1.7,5.5,242.0,51.98,42.39
2018,11,24,15,45,590.5,60.5,1.65,5.5,199.5,48.23,38.81
2018,11,24,16,0,532.0,55.0,1.6,5.5,157.0,44.53,35.14
2018,11,24,16,15,442.5,46.5,1.5,5.3,116.0,38.16,28.85
2018,11,24,16,30,353.0,38.0,1.4,5.1,75.0,31.82,21.95
2018,11,24,16,45,215.5,24.5,1.3,4.95,43.5,20.64,2.59
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,9.39,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,148.0,14.5,1.3,3.25,23.0,107.96,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,44.0,245.38,108.4
2018,11,25,7,45,393.0,34.5,1.3,3.6,82.0,351.44,286.69
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,444.27,373.5
2018,11,25,8,15,546.5,50.5,1.25,4.15,157.5,482.82,408.61
2018,11,25,8,30,585.0,58.0,1.2,4.5,195.0,519.76,439.93
2018,11,25,8,45,476.0,80.5,1.15,4.9,206.0,466.61,395.78
2018,11,25,9,0,367.0,103.0,1.1,5.3,217.0,406.82,345.52
2018,11,25,9,15,319.0,125.0,1.05,5.75,233.0,377.1,319.82
2018,11,25,9,30,271.0,147.0,1.0,6.2,249.0,361.92,305.15
2018,11,25,9,45,303.5,157.0,0.9,6.6,281.0,386.74,323.93
2018,11,25,10,0,336.0,167.0,0.8,7.0,313.0,409.39,340.06
2018,11,25,10,15,358.0,175.0,0.75,7.5,339.5,420.48,346.68
2018,11,25,10,30,380.0,183.0,0.7,8.0,366.0,429.23,351.3
2018,11,25,10,45,368.0,194.5,0.65,8.5,378.0,418.51,340.27
2018,11,25,11,0,356.0,206.0,0.6,9.0,390.0,406.73,328.62
2018,11,25,11,15,383.0,207.0,0.75,9.5,409.0,405.11,326.23
2018,11,25,11,30,410.0,208.0,0.9,10.0,428.0,407.9,326.6
2018,11,25,11,45,407.0,211.0,1.0,10.5,431.5,386.84,307.92
2018,11,25,12,0,404.0,214.0,1.1,11.0,435.0,359.9,284.53
2018,11,25,12,15,387.0,216.5,1.2,11.3,427.5,332.42,260.72
2018,11,25,12,30,370.0,219.0,1.3,11.6,420.0,305.38,237.07
2018,11,25,12,45,320.5,224.0,1.4,11.9,396.0,271.47,208.88
2018,11,25,13,0,271.0,229.0,1.5,12.2,372.0,241.31,184.36
2018,11,25,13,15,262.5,222.0,1.55,12.3,357.0,214.58,161.88
2018,11,25,13,30,254.0,215.0,1.6,12.4,342.0,188.55,141.02
2018,11,25,13,45,280.5,200.0,1.6,12.45,333.5,161.06,119.87
2018,11,25,14,0,307.0,185.0,1.6,12.5,325.0,131.01,102.47
2018,11,25,14,15,306.5,171.5,1.55,12.4,303.5,118.71,99.74
2018,11,25,14,30,306.0,158.0,1.5,12.3,282.0,110.79,93.04
2018,11,25,14,45,307.0,143.0,1.5,12.25,257.5,101.74,85.28
2018,11,25,15,0,308.0,128.0,1.5,12.2,233.0,92.42,77.2
2018,11,25,15,15,321.0,110.5,1.3,11.75,208.0,81.32,67.54
2018,11,25,15,30,334.0,93.0,1.1,11.3,183.0,67.81,55.57
2018,11,25,15,45,266.5,81.0,0.95,10.85,145.0,61.03,49.44
2018,11,25,16,0,199.0,69.0,0.8,10.4,107.0,52.13,41.22
2018,11,25,16,15,136.5,53.0,0.85,9.85,76.0,40.43,30.3
2018,11,25,16,30,74.0,37.0,0.9,9.3,45.0,29.06,19.13
2018,11,25,16,45,46.5,22.5,0.95,8.75,26.5,17.91,0.56
2018,11,25,17,0,19.0,8.0,1.0,8.2,8.0,6.83,0.0
2018,11,25,17,15,9.5,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,6.0,3.5,3.15,8.05,4.0,6.85,0.0
2018,11,26,7,30,12.0,7.0,3.1,8.2,8.0,15.59,0.04
2018,11,26,7,45,84.5,18.5,3.1,8.35,30.5,106.59,83.55
2018,11,26,8,0,157.0,30.0,3.1,8.5,53.0,172.78,144.82
2018,11,26,8,15,106.0,33.5,3.2,8.8,51.5,122.78,103.17
2018,11,26,8,30,55.0,37.0,3.3,9.1,50.0,79.09,64.85
2018,11,26,8,45,28.0,59.0,3.4,9.35,65.5,74.25,59.96
2018,11,26,9,0,1.0,81.0,3.5,9.6,81.0,70.99,56.23
2018,11,26,9,15,227.0,95.5,3.6,9.9,180.5,275.35,235.77
2018,11,26,9,30,453.0,110.0,3.7,10.2,280.0,459.79,389.44
2018,11,26,9,45,258.0,109.0,3.8,10.5,207.5,300.04,253.97
2018,11,26,10,0,63.0,108.0,3.9,10.8,135.0,150.49,124.52
2018,11,26,10,15,31.5,85.0,4.1,11.1,98.5,95.47,77.0
2018,11,26,10,30,0.0,62.0,4.3,11.4,62.0,51.39,38.51
2018,11,26,10,45,0.0,74.5,4.45,11.7,74.5,61.83,47.32
2018,11,26,11,0,0.0,87.0,4.6,12.0,87.0,72.3,56.08
2018,11,26,11,15,3.0,109.5,4.75,12.2,111.0,93.05,73.54
2018,11,26,11,30,6.0,132.0,4.9,12.4,135.0,113.37,90.49
2018,11,26,11,45,5.5,121.5,5.1,12.6,124.5,103.73,82.25
2018,11,26,12,0,5.0,111.0,5.3,12.8,114.0,94.34,74.27
2018,11,26,12,15,5.5,133.0,5.35,12.85,136.0,112.18,89.18
2018,11,26,12,30,6.0,155.0,5.4,12.9,158.0,129.37,103.49
2018,11,26,12,45,3.0,116.0,5.45,12.9,117.5,96.6,76.12
2018,11,26,13,0,0.0,77.0,5.5,12.9,77.0,63.93,48.74
2018,11,26,13,15,0.0,63.5,5.5,12.65,63.5,52.66,39.28
2018,11,26,13,30,0.0,50.0,5.5,12.4,50.0,41.4,29.79
2018,11,26,13,45,117.0,85.5,5.55,12.15,139.0,72.2,51.87
2018,11,26,14,0,234.0,121.0,5.6,11.9,228.0,89.66,69.01
2018,11,26,14,15,515.0,97.5,5.45,11.45,311.5,68.7,56.06
2018,11,26,14,30,796.0,74.0,5.3,11.0,395.0,61.35,49.68
2018,11,26,14,45,795.0,68.0,5.15,10.6,363.5,57.27,46.19
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,53.06,42.53
2018,11,26,15,15,761.0,58.0,4.75,9.7,291.0,50.07,39.94
2018,11,26,15,30,728.0,54.0,4.5,9.2,250.0,47.07,37.27
2018,11,26,15,45,677.5,49.5,4.2,8.7,206.5,43.53,34.0
2018,11,26,16,0,627.0,45.0,3.9,8.2,163.0,40.03,30.62
2018,11,26,16,15,542.5,38.5,3.6,7.55,121.0,34.59,25.31
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,26.77,17.27
2018,11,26,16,45,290.0,21.5,3.0,6.25,46.0,18.05,0.0
2018,11,26,17,0,122.0,11.0,2.7,5.6,13.0,9.39,0.0
2018,11,26,17,15,61.0,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,65.0,10.5,1.35,-2.1,14.0,50.63,0.0
2018,11,27,7,30,130.0,21.0,1.5,-1.4,28.0,139.73,30.15
2018,11,27,7,45,204.5,34.5,1.7,-0.65,58.0,221.72,181.76
2018,11,27,8,0,279.0,48.0,1.9,0.1,88.0,287.96,247.82
2018,11,27,8,15,458.0,52.5,2.1,0.65,145.0,420.59,365.26
2018,11,27,8,30,637.0,57.0,2.3,1.2,202.0,552.31,477.08
2018,11,27,8,45,706.5,59.0,2.55,1.75,249.5,596.81,513.93
2018,11,27,9,0,776.0,61.0,2.8,2.3,297.0,645.22,553.07
2018,11,27,9,15,805.5,64.0,2.8,2.65,337.0,663.06,565.91
2018,11,27,9,30,835.0,67.0,2.8,3.0,377.0,677.31,575.61
2018,11,27,9,45,854.5,69.5,2.85,3.4,411.5,680.37,575.99
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,679.68,572.9
2018,11,27,10,15,884.0,73.5,2.9,4.1,473.0,667.85,560.81
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,652.49,545.81
2018,11,27,10,45,902.0,76.5,2.9,4.75,521.0,628.76,523.99
2018,11,27,11,0,910.0,78.0,2.9,5.1,542.0,605.93,502.48
2018,11,27,11,15,915.5,79.0,2.95,5.3,556.0,577.93,476.88
2018,11,27,11,30,921.0,80.0,3.0,5.5,570.0,546.85,448.26
2018,11,27,11,45,923.0,80.5,3.0,5.7,576.0,510.69,414.78
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,471.93,378.44
2018,11,27,12,15,896.5,88.0,3.05,6.05,572.0,424.07,334.54
2018,11,27,12,30,868.0,95.0,3.1,6.2,562.0,376.52,290.38
2018,11,27,12,45,734.5,124.5,3.15,6.3,515.0,315.07,237.83
2018,11,27,13,0,601.0,154.0,3.2,6.4,468.0,265.97,197.26
2018,11,27,13,15,619.5,144.0,3.25,6.4,458.5,225.37,159.61
2018,11,27,13,30,638.0,134.0,3.3,6.4,449.0,182.36,122.32
2018,11,27,13,45,665.5,121.5,3.35,6.35,436.0,135.87,87.64
2018,11,27,14,0,693.0,109.0,3.4,6.3,423.0,86.3,63.46
2018,11,27,14,15,741.0,93.5,3.35,6.15,409.0,68.76,57.28
2018,11,27,14,30,789.0,78.0,3.3,6.0,395.0,64.44,53.5
2018,11,27,14,45,667.0,86.5,3.3,5.85,337.5,64.81,53.97
2018,11,27,15,0,545.0,95.0,3.3,5.7,280.0,71.45,60.15
2018,11,27,15,15,628.0,76.5,3.1,5.25,264.0,59.1,48.97
2018,11,27,15,30,711.0,58.0,2.9,4.8,248.0,50.39,41.01
2018,11,27,15,45,606.0,56.5,2.7,4.35,198.5,45.19,36.15
2018,11,27,16,0,501.0,55.0,2.5,3.9,149.0,44.51,35.28
2018,11,27,16,15,405.5,43.5,2.35,3.15,106.0,35.5,26.61
2018,11,27,16,30,310.0,32.0,2.2,2.4,63.0,26.36,17.22
2018,11,27,16,45,214.5,21.5,2.05,1.65,38.0,17.95,0.0
2018,11,27,17,0,119.0,11.0,1.9,0.9,13.0,9.39,0.0
2018,11,27,17,15,59.5,5.5,2.0,0.7,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.5,11.5,1.9,-4.6,20.0,108.52,0.0
2018,11,28,7,30,309.0,23.0,2.2,-4.1,40.0,256.42,21.37
2018,11,28,7,45,442.5,31.0,2.5,-3.55,80.5,378.17,311.14
2018,11,28,8,0,576.0,39.0,2.8,-3.0,121.0,472.79,408.79
2018,11,28,8,15,646.0,44.5,3.0,-2.6,166.0,533.42,465.66
2018,11,28,8,30,716.0,50.0,3.2,-2.2,211.0,591.6,517.36
2018,11,28,8,45,759.5,54.0,3.4,-1.8,255.0,626.86,547.87
2018,11,28,9,0,803.0,58.0,3.6,-1.4,299.0,658.98,574.44
2018,11,28,9,15,832.5,60.5,3.6,-1.05,339.5,676.06,587.14
2018,11,28,9,30,862.0,63.0,3.6,-0.7,380.0,689.51,596.44
2018,11,28,9,45,882.5,64.5,3.6,-0.3,415.0,691.81,596.21
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,685.11,588.16
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,676.04,577.84
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,663.26,564.32
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,643.47,544.85
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,620.12,522.23
2018,11,28,11,15,960.0,69.5,3.5,1.95,566.5,590.82,494.58
2018,11,28,11,30,966.0,70.0,3.5,2.3,581.0,558.31,463.78
2018,11,28,11,45,969.0,69.5,3.45,2.6,587.0,520.31,427.86
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,479.58,388.93
2018,11,28,12,15,972.0,69.0,3.4,3.15,591.5,435.59,346.65
2018,11,28,12,30,972.0,69.0,3.4,3.4,590.0,389.4,301.7
2018,11,28,12,45,969.0,68.5,3.35,3.65,580.0,339.9,253.48
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,288.87,204.1
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.5,235.48,154.46
2018,11,28,13,30,953.0,66.0,3.3,4.1,535.0,181.37,108.22
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.5,126.1,69.79
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,70.94,48.57
2018,11,28,14,15,917.5,62.0,3.2,4.25,452.5,60.02,49.71
2018,11,28,14,30,902.0,61.0,3.1,4.2,421.0,58.81,48.72
2018,11,28,14,45,880.0,58.0,3.0,4.1,383.0,56.02,46.26
2018,11,28,15,0,858.0,55.0,2.9,4.0,345.0,53.15,43.7
2018,11,28,15,15,825.5,52.0,2.55,3.4,302.5,45.78,37.01
2018,11,28,15,30,793.0,49.0,2.2,2.8,260.0,43.41,34.87
2018,11,28,15,45,742.5,45.5,1.8,2.25,215.5,40.52,32.14
2018,11,28,16,0,692.0,42.0,1.4,1.7,171.0,37.72,29.35
2018,11,28,16,15,606.0,36.5,1.4,0.7,127.0,33.03,24.64
2018,11,28,16,30,520.0,31.0,1.4,-0.3,83.0,28.49,19.25
2018,11,28,16,45,333.0,21.5,1.35,-1.25,48.5,18.17,0.0
2018,11,28,17,0,146.0,12.0,1.3,-2.2,14.0,10.24,0.0
2018,11,28,17,15,73.0,6.0,1.3,-2.4,7.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,142.0,10.5,1.1,-2.4,18.0,99.36,0.0
2018,11,29,7,30,284.0,21.0,1.3,-1.7,36.0,236.75,0.0
2018,11,29,7,45,415.5,28.5,1.45,-1.0,74.0,356.46,286.33
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,449.14,381.72
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,508.12,434.92
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,565.11,483.02
2018,11,29,8,45,731.0,49.0,1.45,1.4,240.5,599.14,510.09
2018,11,29,9,0,775.0,52.0,1.4,2.0,283.0,630.28,533.39
2018,11,29,9,15,804.0,54.5,1.25,2.6,322.0,647.1,543.48
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,654.63,545.79
2018,11,29,9,45,852.0,58.5,1.0,3.75,394.5,656.69,544.27
2018,11,29,10,0,871.0,60.0,0.9,4.3,428.0,655.28,539.22
2018,11,29,10,15,884.5,61.5,0.85,4.85,456.0,646.71,529.04
2018,11,29,10,30,898.0,63.0,0.8,5.4,484.0,634.57,516.06
2018,11,29,10,45,907.0,63.5,0.75,5.9,505.0,615.03,497.44
2018,11,29,11,0,916.0,64.0,0.7,6.4,526.0,592.13,476.11
2018,11,29,11,15,921.5,65.0,0.8,6.8,540.0,564.55,452.55
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,533.88,425.89
2018,11,29,11,45,929.0,66.0,1.0,7.55,560.0,497.6,394.14
2018,11,29,12,0,931.0,66.0,1.1,7.9,566.0,458.74,359.37
2018,11,29,12,15,931.0,66.0,1.2,8.15,564.5,416.7,321.15
2018,11,29,12,30,931.0,66.0,1.3,8.4,563.0,372.55,280.19
2018,11,29,12,45,927.5,65.5,1.45,8.6,553.5,325.02,235.96
2018,11,29,13,0,924.0,65.0,1.6,8.8,544.0,276.1,190.34
2018,11,29,13,15,915.0,64.5,1.65,8.9,526.0,224.97,144.23
2018,11,29,13,30,906.0,64.0,1.7,9.0,508.0,173.41,101.37
2018,11,29,13,45,893.0,63.5,1.75,9.1,483.5,121.32,66.17
2018,11,29,14,0,880.0,63.0,1.8,9.2,459.0,69.64,47.02
2018,11,29,14,15,862.0,62.0,1.75,9.1,428.0,59.31,48.16
2018,11,29,14,30,844.0,61.0,1.7,9.0,397.0,58.12,47.2
2018,11,29,14,45,818.5,59.5,1.65,8.9,360.5,50.95,40.82
2018,11,29,15,0,793.0,58.0,1.6,8.8,324.0,49.92,39.97
2018,11,29,15,15,631.0,61.0,1.45,8.15,256.0,47.27,37.69
2018,11,29,15,30,469.0,64.0,1.3,7.5,188.0,49.2,39.52
2018,11,29,15,45,292.5,54.0,1.1,6.85,126.5,40.51,31.54
2018,11,29,16,0,116.0,44.0,0.9,6.2,65.0,34.28,25.69
2018,11,29,16,15,96.0,34.0,1.0,5.4,48.5,26.78,18.53
2018,11,29,16,30,76.0,24.0,1.1,4.6,32.0,19.12,10.77
2018,11,29,16,45,38.0,13.5,1.15,3.8,17.5,10.9,0.0
2018,11,29,17,0,0.0,3.0,1.2,3.0,3.0,2.56,0.0
2018,11,29,17,15,0.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.0,4.5,2.6,5.35,5.0,7.65,0.0
2018,11,30,7,30,12.0,9.0,2.9,5.9,10.0,18.47,0.0
2018,11,30,7,45,6.0,19.5,3.2,6.45,20.0,20.75,11.0
2018,11,30,8,0,0.0,30.0,3.5,7.0,30.0,24.79,15.55
2018,11,30,8,15,0.0,43.5,3.55,7.6,43.5,36.97,26.45
2018,11,30,8,30,0.0,57.0,3.6,8.2,57.0,49.6,37.65
2018,11,30,8,45,0.0,68.0,3.6,8.8,68.0,59.21,46.09
2018,11,30,9,0,0.0,79.0,3.6,9.4,79.0,68.79,54.34
2018,11,30,9,15,20.5,99.5,3.75,10.05,107.0,110.52,90.72
2018,11,30,9,30,41.0,120.0,3.9,10.7,135.0,144.54,119.84
2018,11,30,9,45,70.0,139.5,4.05,11.35,168.0,181.97,151.52
2018,11,30,10,0,99.0,159.0,4.2,12.0,201.0,229.69,191.08
2018,11,30,10,15,138.0,172.5,4.25,12.45,235.0,262.91,218.26
2018,11,30,10,30,177.0,186.0,4.3,12.9,269.0,293.58,242.81
2018,11,30,10,45,143.5,199.5,4.35,13.35,268.5,278.39,228.6
2018,11,30,11,0,110.0,213.0,4.4,13.8,268.0,263.99,215.37
2018,11,30,11,15,73.0,204.0,4.35,14.05,241.0,219.84,178.29
2018,11,30,11,30,36.0,195.0,4.3,14.3,214.0,187.83,151.37
2018,11,30,11,45,105.0,211.5,4.3,14.6,267.5,235.43,189.66
2018,11,30,12,0,174.0,228.0,4.3,14.9,321.0,269.62,215.66
2018,11,30,12,15,330.5,193.0,4.15,15.05,369.0,290.71,228.77
2018,11,30,12,30,487.0,158.0,4.0,15.2,417.0,296.95,227.57
2018,11,30,12,45,524.5,151.5,3.85,15.35,426.0,274.03,204.2
2018,11,30,13,0,562.0,145.0,3.7,15.5,435.0,249.21,179.05
2018,11,30,13,15,364.5,180.5,3.5,15.5,366.0,204.1,148.07
2018,11,30,13,30,167.0,216.0,3.3,15.5,297.0,180.17,137.09
2018,11,30,13,45,134.0,187.5,3.05,15.55,250.5,145.81,111.66
2018,11,30,14,0,101.0,159.0,2.8,15.6,204.0,115.93,91.0
2018,11,30,14,15,59.0,138.0,2.6,15.5,164.0,104.88,86.77
2018,11,30,14,30,17.0,117.0,2.4,15.4,124.0,93.15,76.73
2018,11,30,14,45,14.5,97.5,2.25,15.3,103.0,78.68,64.2
2018,11,30,15,0,12.0,78.0,2.1,15.2,82.0,63.88,51.27
2018,11,30,15,15,82.0,82.5,1.95,14.9,104.5,63.79,51.29
2018,11,30,15,30,152.0,87.0,1.8,14.6,127.0,64.4,51.84
2018,11,30,15,45,102.0,76.0,1.7,14.35,101.0,58.24,46.24
2018,11,30,16,0,52.0,65.0,1.6,14.1,75.0,50.63,39.18
2018,11,30,16,15,33.0,48.0,1.55,13.75,53.5,37.92,27.49
2018,11,30,16,30,14.0,31.0,1.5,13.4,32.0,25.01,15.08
2018,11,30,16,45,10.5,18.0,1.4,13.0,18.5,14.76,0.0
