Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,17,0,7.0,5.0,1.3,12.6,5.0,4.27,0.0
2018,11,30,17,15,3.5,2.5,1.35,12.55,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.56,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,4.92,0.0
2018,12,1,7,45,0.0,10.5,0.8,9.35,10.5,8.63,1.06
2018,12,1,8,0,0.0,15.0,0.8,9.7,15.0,12.33,4.82
2018,12,1,8,15,0.0,20.0,0.95,9.8,20.0,16.46,8.59
2018,12,1,8,30,0.0,25.0,1.1,9.9,25.0,20.6,12.31
2018,12,1,8,45,0.0,44.5,1.2,10.05,44.5,36.79,26.48
2018,12,1,9,0,0.0,64.0,1.3,10.2,64.0,53.62,41.1
2018,12,1,9,15,0.5,83.5,1.4,10.35,83.5,72.19,57.07
2018,12,1,9,30,1.0,103.0,1.5,10.5,103.0,90.6,72.73
2018,12,1,9,45,1.0,111.5,1.6,10.6,111.5,97.47,78.4
2018,12,1,10,0,1.0,120.0,1.7,10.7,120.0,104.37,84.07
2018,12,1,10,15,1.0,124.5,1.85,10.95,124.5,107.49,86.48
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,110.71,88.97
2018,12,1,10,45,6.0,151.0,2.15,11.45,153.5,132.8,107.38
2018,12,1,11,0,11.0,173.0,2.3,11.7,178.0,154.21,124.99
2018,12,1,11,15,5.5,152.5,2.4,12.25,155.0,131.65,105.75
2018,12,1,11,30,0.0,132.0,2.5,12.8,132.0,110.44,87.78
2018,12,1,11,45,0.0,116.5,2.65,13.3,116.5,97.01,76.4
2018,12,1,12,0,0.0,101.0,2.8,13.8,101.0,83.93,65.31
2018,12,1,12,15,0.0,92.0,2.55,14.1,92.0,76.44,58.97
2018,12,1,12,30,0.0,83.0,2.3,14.4,83.0,68.95,52.65
2018,12,1,12,45,0.0,84.0,2.05,14.75,84.0,69.79,53.3
2018,12,1,13,0,0.0,85.0,1.8,15.1,85.0,70.62,53.96
2018,12,1,13,15,0.0,88.5,1.55,14.7,88.5,73.43,56.45
2018,12,1,13,30,0.0,92.0,1.3,14.3,92.0,76.08,58.83
2018,12,1,13,45,0.0,104.0,1.05,13.95,104.0,85.07,66.53
2018,12,1,14,0,0.0,116.0,0.8,13.6,116.0,93.34,73.62
2018,12,1,14,15,0.0,97.0,0.85,13.3,97.0,79.04,64.73
2018,12,1,14,30,0.0,78.0,0.9,13.0,78.0,64.47,52.08
2018,12,1,14,45,0.0,58.5,0.9,12.7,58.5,48.44,37.96
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,32.21,23.5
2018,12,1,15,15,0.0,36.0,1.1,12.3,36.0,29.71,21.27
2018,12,1,15,30,0.0,33.0,1.3,12.2,33.0,27.22,19.0
2018,12,1,15,45,0.0,28.5,1.5,12.15,28.5,23.5,15.56
2018,12,1,16,0,0.0,24.0,1.7,12.1,24.0,19.77,12.06
2018,12,1,16,15,0.0,18.5,1.8,12.05,18.5,15.23,7.77
2018,12,1,16,30,0.0,13.0,1.9,12.0,13.0,10.69,3.24
2018,12,1,16,45,0.0,7.5,2.0,11.9,7.5,6.16,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.8,2.0,1.71,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.8,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,2.99,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,5.97,0.0
2018,12,2,7,45,0.0,14.5,3.05,14.3,14.5,11.94,3.28
2018,12,2,8,0,0.0,22.0,3.1,14.6,22.0,18.13,9.39
2018,12,2,8,15,3.5,34.0,3.15,14.9,34.5,30.49,20.22
2018,12,2,8,30,7.0,46.0,3.2,15.2,47.0,42.91,31.1
2018,12,2,8,45,3.5,51.0,3.2,15.55,51.5,44.64,32.58
2018,12,2,9,0,0.0,56.0,3.2,15.9,56.0,46.37,33.94
2018,12,2,9,15,29.0,76.5,3.2,16.2,87.0,90.85,72.37
2018,12,2,9,30,58.0,97.0,3.2,16.5,118.0,130.66,106.18
2018,12,2,9,45,103.5,132.0,3.2,16.85,173.5,208.3,170.71
2018,12,2,10,0,149.0,167.0,3.2,17.2,229.0,271.63,221.9
2018,12,2,10,15,127.5,175.5,3.25,17.4,231.0,259.52,210.73
2018,12,2,10,30,106.0,184.0,3.3,17.6,233.0,247.8,200.17
2018,12,2,10,45,71.5,169.0,3.35,17.85,202.5,195.76,157.06
2018,12,2,11,0,37.0,154.0,3.4,18.1,172.0,157.74,125.33
2018,12,2,11,15,18.5,114.0,3.35,18.25,123.0,108.87,84.95
2018,12,2,11,30,0.0,74.0,3.3,18.4,74.0,61.42,45.59
2018,12,2,11,45,0.0,67.5,3.25,18.6,67.5,56.0,41.06
2018,12,2,12,0,0.0,61.0,3.2,18.8,61.0,50.58,36.53
2018,12,2,12,15,0.0,48.5,3.2,18.85,48.5,40.17,27.88
2018,12,2,12,30,0.0,36.0,3.2,18.9,36.0,29.79,19.24
2018,12,2,12,45,1.0,55.0,3.15,19.0,55.5,45.86,32.59
2018,12,2,13,0,2.0,74.0,3.1,19.1,75.0,61.89,45.83
2018,12,2,13,15,4.0,89.0,3.25,19.3,91.0,74.55,56.2
2018,12,2,13,30,6.0,104.0,3.4,19.5,107.0,86.2,65.73
2018,12,2,13,45,13.5,114.0,3.5,19.7,120.0,93.62,71.65
2018,12,2,14,0,21.0,124.0,3.6,19.9,133.0,96.31,74.2
2018,12,2,14,15,196.5,123.0,3.65,20.0,200.5,87.67,70.56
2018,12,2,14,30,372.0,122.0,3.7,20.1,268.0,84.81,68.2
2018,12,2,14,45,458.5,100.5,3.8,20.2,264.0,72.19,57.37
2018,12,2,15,0,545.0,79.0,3.9,20.3,260.0,59.28,46.22
2018,12,2,15,15,589.5,68.5,3.85,20.15,242.0,52.72,40.56
2018,12,2,15,30,634.0,58.0,3.8,20.0,224.0,45.82,34.53
2018,12,2,15,45,589.0,52.5,3.75,19.85,185.0,41.97,31.05
2018,12,2,16,0,544.0,47.0,3.7,19.7,146.0,38.11,27.43
2018,12,2,16,15,462.0,39.5,3.7,19.35,107.5,32.39,22.05
2018,12,2,16,30,380.0,32.0,3.7,19.0,69.0,26.69,15.9
2018,12,2,16,45,237.0,21.0,3.7,18.65,40.0,17.63,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,8.54,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,16.5,6.0,1.3,8.35,6.5,5.12,0.0
2018,12,3,7,30,33.0,12.0,1.4,8.8,13.0,31.48,0.0
2018,12,3,7,45,166.5,27.0,1.55,9.3,46.5,182.08,131.83
2018,12,3,8,0,300.0,42.0,1.7,9.8,80.0,291.49,239.49
2018,12,3,8,15,379.0,49.0,1.8,10.15,116.0,356.18,297.74
2018,12,3,8,30,458.0,56.0,1.9,10.5,152.0,419.32,352.15
2018,12,3,8,45,429.0,73.5,2.0,10.9,178.5,412.88,347.41
2018,12,3,9,0,400.0,91.0,2.1,11.3,205.0,410.1,344.68
2018,12,3,9,15,407.0,102.5,2.15,11.85,232.5,422.5,353.74
2018,12,3,9,30,414.0,114.0,2.2,12.4,260.0,432.91,360.6
2018,12,3,9,45,343.0,135.5,2.2,12.95,264.5,385.66,320.16
2018,12,3,10,0,272.0,157.0,2.2,13.5,269.0,353.46,291.7
2018,12,3,10,15,313.0,167.0,2.3,13.9,304.0,380.19,312.33
2018,12,3,10,30,354.0,177.0,2.4,14.3,339.0,403.87,329.78
2018,12,3,10,45,304.0,194.0,2.5,14.7,337.5,377.62,306.67
2018,12,3,11,0,254.0,211.0,2.6,15.1,336.0,352.17,284.57
2018,12,3,11,15,209.0,222.0,2.65,15.35,327.0,316.67,254.91
2018,12,3,11,30,164.0,233.0,2.7,15.6,318.0,292.35,234.28
2018,12,3,11,45,167.0,236.0,2.8,15.8,323.5,285.15,227.52
2018,12,3,12,0,170.0,239.0,2.9,16.0,329.0,277.15,219.96
2018,12,3,12,15,190.0,237.0,2.9,16.15,337.0,270.64,213.2
2018,12,3,12,30,210.0,235.0,2.9,16.3,345.0,262.02,204.41
2018,12,3,12,45,258.5,224.5,2.95,16.4,358.0,253.78,194.83
2018,12,3,13,0,307.0,214.0,3.0,16.5,371.0,238.7,179.19
2018,12,3,13,15,320.5,203.5,2.95,16.55,362.5,212.34,155.93
2018,12,3,13,30,334.0,193.0,2.9,16.6,354.0,184.56,132.78
2018,12,3,13,45,353.5,180.5,2.9,16.6,343.5,154.52,110.63
2018,12,3,14,0,373.0,168.0,2.9,16.6,333.0,122.5,93.64
2018,12,3,14,15,383.0,153.5,2.75,16.5,313.0,104.74,86.34
2018,12,3,14,30,393.0,139.0,2.6,16.4,293.0,96.36,79.24
2018,12,3,14,45,526.0,105.5,2.45,16.25,291.5,76.29,61.87
2018,12,3,15,0,659.0,72.0,2.3,16.1,290.0,55.11,43.35
2018,12,3,15,15,694.5,60.5,2.05,15.5,264.5,51.73,40.5
2018,12,3,15,30,730.0,49.0,1.8,14.9,239.0,42.99,32.79
2018,12,3,15,45,678.5,45.0,1.6,14.3,197.0,39.74,29.85
2018,12,3,16,0,627.0,41.0,1.4,13.7,155.0,36.54,26.81
2018,12,3,16,15,467.5,36.0,1.4,12.95,108.0,29.42,20.14
2018,12,3,16,30,308.0,31.0,1.4,12.2,61.0,25.59,15.54
2018,12,3,16,45,192.5,19.0,1.45,11.45,34.5,15.73,0.0
2018,12,3,17,0,77.0,7.0,1.5,10.7,8.0,5.97,0.0
2018,12,3,17,15,38.5,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,7.68,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,134.08,0.0
2018,12,4,7,45,326.5,28.5,1.45,3.45,61.0,289.01,209.53
2018,12,4,8,0,468.0,39.0,1.6,4.0,97.0,401.7,333.87
2018,12,4,8,15,547.0,45.5,1.85,4.5,139.5,466.14,394.05
2018,12,4,8,30,626.0,52.0,2.1,5.0,182.0,529.41,449.58
2018,12,4,8,45,675.5,56.5,2.3,5.5,224.0,562.21,477.96
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,599.36,508.32
2018,12,4,9,15,759.5,63.5,2.55,6.3,305.5,620.62,524.63
2018,12,4,9,30,794.0,66.0,2.6,6.6,345.0,638.35,537.26
2018,12,4,9,45,704.0,86.5,2.6,6.9,351.5,593.09,498.25
2018,12,4,10,0,614.0,107.0,2.6,7.2,358.0,542.43,455.22
2018,12,4,10,15,614.5,113.5,2.5,7.4,379.0,534.16,446.53
2018,12,4,10,30,615.0,120.0,2.4,7.6,400.0,523.37,435.41
2018,12,4,10,45,382.5,165.0,2.3,7.85,342.0,405.6,336.99
2018,12,4,11,0,150.0,210.0,2.2,8.1,284.0,283.69,234.79
2018,12,4,11,15,113.0,212.5,2.1,8.25,269.0,257.12,212.2
2018,12,4,11,30,76.0,215.0,2.0,8.4,254.0,225.89,185.63
2018,12,4,11,45,49.5,202.5,1.9,8.55,228.0,196.78,161.08
2018,12,4,12,0,23.0,190.0,1.8,8.7,202.0,167.4,136.5
2018,12,4,12,15,25.0,194.5,1.7,8.8,207.5,169.53,138.06
2018,12,4,12,30,27.0,199.0,1.6,8.9,213.0,171.21,139.13
2018,12,4,12,45,53.0,209.0,1.55,9.0,236.0,182.77,147.67
2018,12,4,13,0,79.0,219.0,1.5,9.1,259.0,190.03,152.26
2018,12,4,13,15,91.0,214.5,1.5,9.1,259.5,181.2,144.1
2018,12,4,13,30,103.0,210.0,1.5,9.1,260.0,170.87,135.1
2018,12,4,13,45,97.0,199.5,1.45,9.1,244.5,153.94,122.27
2018,12,4,14,0,91.0,189.0,1.4,9.1,229.0,137.67,111.49
2018,12,4,14,15,82.5,175.5,1.4,9.0,210.0,127.13,108.53
2018,12,4,14,30,74.0,162.0,1.4,8.9,191.0,118.18,100.86
2018,12,4,14,45,63.5,146.5,1.4,8.75,169.5,107.84,91.9
2018,12,4,15,0,53.0,131.0,1.4,8.6,148.0,97.26,82.63
2018,12,4,15,15,40.0,114.0,1.25,8.3,126.0,85.54,72.23
2018,12,4,15,30,27.0,97.0,1.1,8.0,104.0,73.58,61.46
2018,12,4,15,45,17.0,79.0,0.95,7.7,83.0,61.95,50.82
2018,12,4,16,0,7.0,61.0,0.8,7.4,62.0,48.34,38.2
2018,12,4,16,15,3.5,44.0,0.8,6.95,44.5,35.31,25.96
2018,12,4,16,30,0.0,27.0,0.8,6.5,27.0,22.1,13.03
2018,12,4,16,45,5.5,15.5,0.75,6.1,15.5,12.9,0.0
2018,12,4,17,0,11.0,4.0,0.7,5.7,4.0,3.41,0.0
2018,12,4,17,15,5.5,2.0,0.7,5.55,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,1.65,0.1,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,1.8,0.5,13.0,21.76,0.0
2018,12,5,7,45,42.5,28.0,2.0,0.9,32.5,73.52,48.7
2018,12,5,8,0,67.0,44.0,2.2,1.3,52.0,110.38,90.67
2018,12,5,8,15,179.5,57.0,2.35,1.85,91.0,211.66,182.57
2018,12,5,8,30,292.0,70.0,2.5,2.4,130.0,317.2,275.93
2018,12,5,8,45,309.5,84.0,2.65,2.95,160.0,343.04,298.54
2018,12,5,9,0,327.0,98.0,2.8,3.5,190.0,367.36,319.11
2018,12,5,9,15,551.5,84.5,2.95,3.85,265.5,505.66,436.68
2018,12,5,9,30,776.0,71.0,3.1,4.2,341.0,630.76,538.46
2018,12,5,9,45,817.0,70.0,3.25,4.6,379.0,645.4,547.88
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,655.79,554.21
2018,12,5,10,15,873.0,70.5,3.45,5.15,446.0,648.15,545.86
2018,12,5,10,30,888.0,72.0,3.5,5.3,475.0,636.84,534.44
2018,12,5,10,45,898.0,73.5,3.55,5.45,497.0,615.3,514.69
2018,12,5,11,0,908.0,75.0,3.6,5.6,519.0,594.5,495.08
2018,12,5,11,15,819.5,95.5,3.6,5.6,505.0,539.89,447.94
2018,12,5,11,30,731.0,116.0,3.6,5.6,491.0,484.16,399.91
2018,12,5,11,45,438.5,156.0,3.65,5.65,381.5,350.85,289.63
2018,12,5,12,0,146.0,196.0,3.7,5.7,272.0,231.17,190.85
2018,12,5,12,15,154.5,203.5,3.7,5.75,284.0,230.49,189.31
2018,12,5,12,30,163.0,211.0,3.7,5.8,296.0,228.18,185.95
2018,12,5,12,45,121.5,205.5,3.7,5.85,268.5,200.34,162.62
2018,12,5,13,0,80.0,200.0,3.7,5.9,241.0,176.74,143.53
2018,12,5,13,15,42.0,172.5,3.65,5.85,194.0,143.28,116.53
2018,12,5,13,30,4.0,145.0,3.6,5.8,147.0,116.81,95.76
2018,12,5,13,45,34.5,129.0,3.6,5.75,144.5,103.67,83.52
2018,12,5,14,0,65.0,113.0,3.6,5.7,142.0,86.2,69.18
2018,12,5,14,15,390.5,102.0,3.5,5.6,256.0,71.25,59.72
2018,12,5,14,30,716.0,91.0,3.4,5.5,370.0,68.02,56.91
2018,12,5,14,45,575.5,96.0,3.3,5.4,307.0,71.46,60.17
2018,12,5,15,0,435.0,101.0,3.2,5.3,244.0,73.01,61.69
2018,12,5,15,15,228.5,79.5,2.95,4.95,154.0,60.04,49.89
2018,12,5,15,30,22.0,58.0,2.7,4.6,64.0,47.4,38.27
2018,12,5,15,45,11.5,44.0,2.45,4.25,47.0,36.53,28.16
2018,12,5,16,0,1.0,30.0,2.2,3.9,30.0,24.76,17.13
2018,12,5,16,15,29.5,23.5,2.1,3.3,26.5,19.63,12.15
2018,12,5,16,30,58.0,17.0,2.0,2.7,23.0,13.77,6.12
2018,12,5,16,45,54.0,11.5,1.9,2.1,15.0,8.92,0.0
2018,12,5,17,0,50.0,6.0,1.8,1.5,7.0,5.12,0.0
2018,12,5,17,15,25.0,3.0,1.8,1.25,3.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.0,0.9,-3.15,12.0,0.0,0.0
2018,12,6,7,30,196.0,18.0,1.0,-2.5,24.0,140.41,0.0
2018,12,6,7,45,353.0,26.5,1.1,-1.85,60.0,300.29,207.04
2018,12,6,8,0,510.0,35.0,1.2,-1.2,96.0,423.9,354.92
2018,12,6,8,15,435.5,49.0,1.2,-0.65,116.0,392.11,336.07
2018,12,6,8,30,361.0,63.0,1.2,-0.1,136.0,354.59,307.44
2018,12,6,8,45,520.0,63.0,1.25,0.45,194.0,466.79,403.69
2018,12,6,9,0,679.0,63.0,1.3,1.0,252.0,572.9,489.86
2018,12,6,9,15,755.0,61.5,1.3,1.45,299.5,613.1,520.29
2018,12,6,9,30,831.0,60.0,1.3,1.9,347.0,654.23,550.66
2018,12,6,9,45,854.0,61.5,1.25,2.35,382.0,659.08,551.22
2018,12,6,10,0,877.0,63.0,1.2,2.8,417.0,655.13,545.17
2018,12,6,10,15,833.5,76.0,1.35,3.15,431.0,628.62,522.76
2018,12,6,10,30,790.0,89.0,1.5,3.5,445.0,594.72,494.57
2018,12,6,10,45,855.0,78.5,1.6,3.85,480.5,598.56,495.87
2018,12,6,11,0,920.0,68.0,1.7,4.2,516.0,593.27,489.1
2018,12,6,11,15,827.5,92.0,1.8,4.45,503.5,540.31,444.15
2018,12,6,11,30,735.0,116.0,1.9,4.7,491.0,485.96,398.18
2018,12,6,11,45,673.5,133.0,2.05,4.95,480.0,441.61,359.92
2018,12,6,12,0,612.0,150.0,2.2,5.2,469.0,399.05,322.71
2018,12,6,12,15,617.5,147.5,2.3,5.35,469.0,367.62,293.41
2018,12,6,12,30,623.0,145.0,2.4,5.5,469.0,334.36,261.89
2018,12,6,12,45,640.5,138.5,2.45,5.65,467.0,299.48,228.14
2018,12,6,13,0,658.0,132.0,2.5,5.8,465.0,261.97,192.0
2018,12,6,13,15,559.5,149.0,2.6,5.8,426.0,216.53,155.16
2018,12,6,13,30,461.0,166.0,2.7,5.8,387.0,181.29,129.71
2018,12,6,13,45,440.5,161.0,2.75,5.85,364.0,145.99,104.59
2018,12,6,14,0,420.0,156.0,2.8,5.9,341.0,112.57,88.1
2018,12,6,14,15,408.5,146.5,2.75,5.8,316.5,100.6,86.23
2018,12,6,14,30,397.0,137.0,2.7,5.7,292.0,95.18,81.52
2018,12,6,14,45,390.5,124.5,2.65,5.6,265.0,87.7,74.9
2018,12,6,15,0,384.0,112.0,2.6,5.5,238.0,80.05,68.05
2018,12,6,15,15,354.5,100.5,2.3,5.0,205.5,72.68,61.47
2018,12,6,15,30,325.0,89.0,2.0,4.5,173.0,65.16,54.61
2018,12,6,15,45,274.5,74.5,1.7,4.0,136.5,55.15,45.32
2018,12,6,16,0,224.0,60.0,1.4,3.5,100.0,44.93,35.66
2018,12,6,16,15,155.5,44.5,1.4,2.8,68.5,34.52,25.68
2018,12,6,16,30,87.0,29.0,1.4,2.1,37.0,22.8,13.87
2018,12,6,16,45,61.0,18.0,1.35,1.45,22.0,14.3,0.0
2018,12,6,17,0,35.0,7.0,1.3,0.8,7.0,5.97,0.0
2018,12,6,17,15,17.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.5,1.1,-1.2,7.5,0.0,0.0
2018,12,7,7,30,77.0,13.0,1.2,-0.5,15.0,60.08,0.0
2018,12,7,7,45,160.0,26.5,1.25,0.2,41.5,172.45,111.86
2018,12,7,8,0,243.0,40.0,1.3,0.9,68.0,249.95,209.13
2018,12,7,8,15,306.5,51.5,1.4,1.4,102.5,304.87,261.67
2018,12,7,8,30,370.0,63.0,1.5,1.9,137.0,360.42,311.51
2018,12,7,8,45,406.5,73.5,1.65,2.35,171.5,395.44,342.34
2018,12,7,9,0,443.0,84.0,1.8,2.8,206.0,429.01,370.75
2018,12,7,9,15,355.0,107.0,1.75,3.45,214.0,390.56,336.09
2018,12,7,9,30,267.0,130.0,1.7,4.1,222.0,336.27,288.48
2018,12,7,9,45,223.5,150.0,1.7,4.7,232.0,322.53,275.09
2018,12,7,10,0,180.0,170.0,1.7,5.3,242.0,295.66,250.72
2018,12,7,10,15,168.0,182.0,1.65,5.8,253.0,292.7,246.84
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,289.37,242.55
2018,12,7,10,45,175.0,203.0,1.55,6.8,285.0,300.78,250.78
2018,12,7,11,0,194.0,212.0,1.5,7.3,306.0,310.42,257.24
2018,12,7,11,15,233.0,215.5,1.4,7.4,331.5,323.36,266.51
2018,12,7,11,30,272.0,219.0,1.3,7.5,357.0,340.27,278.37
2018,12,7,11,45,280.5,220.0,1.15,7.65,364.0,329.12,267.2
2018,12,7,12,0,289.0,221.0,1.0,7.8,371.0,316.55,254.84
2018,12,7,12,15,304.0,218.5,0.9,7.9,376.0,302.07,240.79
2018,12,7,12,30,319.0,216.0,0.8,8.0,381.0,285.71,224.89
2018,12,7,12,45,328.5,211.0,0.75,8.1,378.5,263.94,204.66
2018,12,7,13,0,338.0,206.0,0.7,8.2,376.0,240.82,183.33
2018,12,7,13,15,312.5,202.5,0.7,8.2,356.0,210.95,158.57
2018,12,7,13,30,287.0,199.0,0.7,8.2,336.0,183.19,136.9
2018,12,7,13,45,279.5,189.5,0.75,8.25,317.5,155.31,116.69
2018,12,7,14,0,272.0,180.0,0.8,8.3,299.0,128.2,101.57
2018,12,7,14,15,255.0,168.5,0.75,8.2,274.0,116.41,99.22
2018,12,7,14,30,238.0,157.0,0.7,8.1,249.0,109.45,93.28
2018,12,7,14,45,168.0,137.5,0.65,7.95,199.5,100.42,85.44
2018,12,7,15,0,98.0,118.0,0.6,7.8,150.0,87.2,73.76
2018,12,7,15,15,67.0,105.0,0.5,7.6,125.5,80.22,67.59
2018,12,7,15,30,36.0,92.0,0.4,7.4,101.0,70.49,58.8
2018,12,7,15,45,27.5,78.5,0.3,7.2,84.5,60.48,49.59
2018,12,7,16,0,19.0,65.0,0.2,7.0,68.0,50.3,40.06
2018,12,7,16,15,51.5,47.5,0.25,6.75,53.0,36.99,27.52
2018,12,7,16,30,84.0,30.0,0.3,6.5,38.0,23.51,14.23
2018,12,7,16,45,70.5,19.5,0.35,6.25,24.0,15.41,0.0
2018,12,7,17,0,57.0,9.0,0.4,6.0,10.0,7.68,0.0
2018,12,7,17,15,28.5,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,2.0,2.5,2.0,-0.3,2.5,0.0,0.0
2018,12,8,7,30,4.0,5.0,2.1,-0.2,5.0,6.81,0.0
2018,12,8,7,45,2.0,17.0,2.2,-0.05,17.0,15.33,4.19
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,24.49,15.39
2018,12,8,8,15,0.0,43.0,2.35,0.3,43.0,38.28,28.2
2018,12,8,8,30,0.0,57.0,2.4,0.5,57.0,51.42,40.29
2018,12,8,8,45,1.0,74.5,2.4,0.75,75.0,69.03,56.25
2018,12,8,9,0,2.0,92.0,2.4,1.0,93.0,86.15,71.59
2018,12,8,9,15,13.0,110.0,2.4,1.25,114.5,110.24,93.16
2018,12,8,9,30,24.0,128.0,2.4,1.5,136.0,133.78,113.92
2018,12,8,9,45,67.0,149.0,2.4,1.75,175.0,192.44,165.59
2018,12,8,10,0,110.0,170.0,2.4,2.0,214.0,250.38,215.32
2018,12,8,10,15,89.0,178.0,2.3,2.2,215.0,227.27,194.27
2018,12,8,10,30,68.0,186.0,2.2,2.4,216.0,216.74,184.26
2018,12,8,10,45,53.0,190.5,2.1,2.55,214.5,206.99,175.13
2018,12,8,11,0,38.0,195.0,2.0,2.7,213.0,198.07,166.84
2018,12,8,11,15,38.0,194.0,2.0,2.85,212.5,192.73,161.91
2018,12,8,11,30,38.0,193.0,2.0,3.0,212.0,187.64,157.21
2018,12,8,11,45,19.0,169.0,2.0,3.1,178.5,150.1,124.96
2018,12,8,12,0,0.0,145.0,2.0,3.2,145.0,120.53,99.64
2018,12,8,12,15,0.5,149.0,2.0,3.3,149.5,123.42,102.13
2018,12,8,12,30,1.0,153.0,2.0,3.4,154.0,126.13,104.42
2018,12,8,12,45,5.5,164.0,2.05,3.5,167.0,135.23,112.08
2018,12,8,13,0,10.0,175.0,2.1,3.6,180.0,143.34,118.83
2018,12,8,13,15,15.5,177.0,2.05,3.6,184.5,143.89,119.07
2018,12,8,13,30,21.0,179.0,2.0,3.6,189.0,143.48,118.57
2018,12,8,13,45,16.5,168.0,2.0,3.6,175.5,132.38,109.53
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,121.86,101.13
2018,12,8,14,15,6.0,118.5,1.9,3.55,121.0,94.48,81.33
2018,12,8,14,30,0.0,80.0,1.8,3.5,80.0,65.92,55.4
2018,12,8,14,45,0.0,72.0,1.75,3.5,72.0,59.55,49.66
2018,12,8,15,0,0.0,64.0,1.7,3.5,64.0,53.03,43.71
2018,12,8,15,15,0.0,58.0,1.55,3.25,58.0,48.03,39.14
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,43.04,34.5
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,34.72,26.68
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,26.42,18.8
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,20.2,12.76
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.0,6.35
2018,12,8,16,45,5.0,10.0,1.45,1.9,10.0,8.44,0.0
2018,12,8,17,0,10.0,3.0,1.5,1.7,3.0,2.56,0.0
2018,12,8,17,15,5.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.5,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,3.0,4.0,4.6,-2.3,4.0,5.31,0.0
2018,12,9,7,45,1.5,9.0,4.7,-2.25,9.0,8.37,0.0
2018,12,9,8,0,0.0,14.0,4.8,-2.2,14.0,11.51,4.27
2018,12,9,8,15,0.0,17.5,4.9,-2.05,17.5,14.4,7.17
2018,12,9,8,30,0.0,21.0,5.0,-1.9,21.0,17.29,9.93
2018,12,9,8,45,0.0,24.0,5.1,-1.7,24.0,19.77,12.27
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,22.25,14.57
2018,12,9,9,15,2.0,54.0,5.3,-1.3,54.5,46.05,36.17
2018,12,9,9,30,4.0,81.0,5.4,-1.1,82.0,71.54,59.12
2018,12,9,9,45,5.0,76.0,5.5,-0.9,77.5,66.76,54.72
2018,12,9,10,0,6.0,71.0,5.6,-0.7,73.0,62.76,51.02
2018,12,9,10,15,4.0,72.0,5.75,-0.45,73.5,62.23,50.35
2018,12,9,10,30,2.0,73.0,5.9,-0.2,74.0,61.77,49.75
2018,12,9,10,45,1.0,63.5,6.05,0.0,64.0,53.22,41.99
2018,12,9,11,0,0.0,54.0,6.2,0.2,54.0,44.72,34.32
2018,12,9,11,15,2.0,71.5,6.2,0.4,72.5,60.37,48.18
2018,12,9,11,30,4.0,89.0,6.2,0.6,91.0,75.95,61.87
2018,12,9,11,45,2.5,97.5,6.25,0.8,99.0,82.23,67.3
2018,12,9,12,0,1.0,106.0,6.3,1.0,107.0,88.51,72.75
2018,12,9,12,15,8.0,102.5,5.95,1.1,107.0,88.06,72.2
2018,12,9,12,30,15.0,99.0,5.6,1.2,107.0,87.9,71.81
2018,12,9,12,45,10.5,106.5,5.25,1.25,112.0,91.03,74.58
2018,12,9,13,0,6.0,114.0,4.9,1.3,117.0,95.21,78.38
2018,12,9,13,15,3.5,105.0,5.05,1.25,106.5,87.08,71.4
2018,12,9,13,30,1.0,96.0,5.2,1.2,96.0,79.29,64.75
2018,12,9,13,45,4.0,99.5,5.35,1.15,101.0,81.9,67.05
2018,12,9,14,0,7.0,103.0,5.5,1.1,106.0,83.93,69.03
2018,12,9,14,15,5.0,98.0,5.65,1.0,100.0,79.72,68.63
2018,12,9,14,30,3.0,93.0,5.8,0.9,94.0,75.64,64.99
2018,12,9,14,45,1.5,72.5,6.0,0.85,73.0,59.95,50.5
2018,12,9,15,0,0.0,52.0,6.2,0.8,52.0,43.02,34.75
2018,12,9,15,15,140.5,57.0,6.2,0.65,93.0,43.69,35.42
2018,12,9,15,30,281.0,62.0,6.2,0.5,134.0,45.77,37.33
2018,12,9,15,45,340.5,66.0,6.2,0.4,138.0,49.48,40.63
2018,12,9,16,0,400.0,70.0,6.2,0.3,142.0,53.18,43.67
2018,12,9,16,15,311.5,56.5,6.2,0.2,103.5,43.22,33.8
2018,12,9,16,30,223.0,43.0,6.2,0.1,65.0,33.13,22.82
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.5,20.58,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,8.54,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,11.0,3.5,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,22.0,7.0,3.0,-1.1,8.0,19.86,0.0
2018,12,10,7,45,43.5,21.0,3.05,-0.95,25.0,59.6,27.86
2018,12,10,8,0,65.0,35.0,3.1,-0.8,42.0,94.41,76.33
2018,12,10,8,15,98.5,47.5,3.15,-0.65,63.5,142.25,121.75
2018,12,10,8,30,132.0,60.0,3.2,-0.5,85.0,177.38,154.91
2018,12,10,8,45,103.5,67.0,3.25,-0.3,89.5,148.96,130.14
2018,12,10,9,0,75.0,74.0,3.3,-0.1,94.0,134.16,116.6
2018,12,10,9,15,203.5,98.0,3.35,0.05,164.0,260.44,230.17
2018,12,10,9,30,332.0,122.0,3.4,0.2,234.0,370.07,325.5
2018,12,10,9,45,409.5,123.0,3.45,0.35,275.0,428.49,374.42
2018,12,10,10,0,487.0,124.0,3.5,0.5,316.0,469.26,407.87
2018,12,10,10,15,560.0,117.0,3.5,0.65,353.0,500.77,432.82
2018,12,10,10,30,633.0,110.0,3.5,0.8,390.0,522.08,448.8
2018,12,10,10,45,685.0,103.5,3.5,0.95,420.0,525.85,449.74
2018,12,10,11,0,737.0,97.0,3.5,1.1,450.0,524.63,446.19
2018,12,10,11,15,709.5,107.0,3.45,1.25,455.0,493.3,417.13
2018,12,10,11,30,682.0,117.0,3.4,1.4,460.0,460.94,387.15
2018,12,10,11,45,688.0,117.5,3.35,1.55,467.5,434.36,361.55
2018,12,10,12,0,694.0,118.0,3.3,1.7,475.0,405.44,333.42
2018,12,10,12,15,662.5,127.0,3.3,1.85,467.5,367.73,298.07
2018,12,10,12,30,631.0,136.0,3.3,2.0,460.0,330.69,263.18
2018,12,10,12,45,586.0,145.5,3.3,2.1,443.0,291.35,226.92
2018,12,10,13,0,541.0,155.0,3.3,2.2,426.0,251.71,191.1
2018,12,10,13,15,583.5,138.5,3.25,2.25,422.5,217.21,157.09
2018,12,10,13,30,626.0,122.0,3.2,2.3,419.0,174.98,118.48
2018,12,10,13,45,568.5,129.0,3.15,2.4,389.0,137.92,93.77
2018,12,10,14,0,511.0,136.0,3.1,2.5,359.0,103.82,79.44
2018,12,10,14,15,406.5,142.5,2.95,2.45,312.5,98.06,85.02
2018,12,10,14,30,302.0,149.0,2.8,2.4,266.0,105.34,91.84
2018,12,10,14,45,247.0,139.0,2.65,2.4,229.0,98.64,85.83
2018,12,10,15,0,192.0,129.0,2.5,2.4,192.0,91.87,79.71
2018,12,10,15,15,151.0,114.5,2.2,2.15,160.0,84.57,73.08
2018,12,10,15,30,110.0,100.0,1.9,1.9,128.0,74.31,63.59
2018,12,10,15,45,89.5,83.5,1.55,1.65,103.5,62.77,52.76
2018,12,10,16,0,69.0,67.0,1.2,1.4,79.0,50.99,41.53
2018,12,10,16,15,44.5,49.5,1.1,0.9,56.5,38.85,29.83
2018,12,10,16,30,20.0,32.0,1.0,0.4,34.0,25.66,16.49
2018,12,10,16,45,31.5,19.5,0.95,-0.15,21.0,15.66,0.0
2018,12,10,17,0,43.0,7.0,0.9,-0.7,8.0,5.97,0.0
2018,12,10,17,15,21.5,3.5,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
