Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,95.0,7.0,1.1,-4.7,9.0,0.0,0.0
2018,12,11,7,30,190.0,14.0,1.2,-4.0,18.0,131.64,0.0
2018,12,11,7,45,346.0,23.0,1.3,-3.35,52.0,282.81,136.37
2018,12,11,8,0,502.0,32.0,1.4,-2.7,86.0,400.28,332.61
2018,12,11,8,15,610.5,38.0,1.4,-2.1,133.5,485.97,415.1
2018,12,11,8,30,719.0,44.0,1.4,-1.5,181.0,569.93,487.31
2018,12,11,8,45,769.5,49.0,1.45,-0.9,226.5,611.27,522.3
2018,12,11,9,0,820.0,54.0,1.5,-0.3,272.0,649.61,553.15
2018,12,11,9,15,856.5,57.5,1.55,0.25,316.0,673.27,571.11
2018,12,11,9,30,893.0,61.0,1.6,0.8,360.0,693.2,585.25
2018,12,11,9,45,912.0,65.0,1.65,1.3,397.5,698.13,586.8
2018,12,11,10,0,931.0,69.0,1.7,1.8,435.0,699.16,585.03
2018,12,11,10,15,945.5,71.5,1.75,2.25,466.0,687.01,573.07
2018,12,11,10,30,960.0,74.0,1.8,2.7,497.0,675.98,561.62
2018,12,11,10,45,969.0,76.0,1.85,3.1,521.0,657.3,544.02
2018,12,11,11,0,978.0,78.0,1.9,3.5,545.0,635.01,523.27
2018,12,11,11,15,983.5,79.5,1.95,3.9,561.0,606.77,497.43
2018,12,11,11,30,989.0,81.0,2.0,4.3,577.0,575.23,468.42
2018,12,11,11,45,988.0,81.5,2.05,4.65,583.0,536.55,433.23
2018,12,11,12,0,987.0,82.0,2.1,5.0,589.0,495.32,395.17
2018,12,11,12,15,981.0,83.0,2.2,5.3,586.5,450.27,353.41
2018,12,11,12,30,975.0,84.0,2.3,5.6,584.0,403.4,309.27
2018,12,11,12,45,969.5,84.0,2.35,5.9,575.0,354.24,262.51
2018,12,11,13,0,964.0,84.0,2.4,6.2,566.0,303.7,214.6
2018,12,11,13,15,957.0,83.0,2.4,6.35,549.0,247.08,163.0
2018,12,11,13,30,950.0,82.0,2.4,6.5,532.0,192.86,116.89
2018,12,11,13,45,933.5,80.5,2.4,6.6,505.5,137.02,77.48
2018,12,11,14,0,917.0,79.0,2.4,6.7,479.0,82.0,53.53
2018,12,11,14,15,899.5,76.5,2.25,6.65,447.0,64.32,53.2
2018,12,11,14,30,882.0,74.0,2.1,6.6,415.0,62.7,51.85
2018,12,11,14,45,858.0,70.5,1.95,6.55,377.5,60.24,49.7
2018,12,11,15,0,834.0,67.0,1.8,6.5,340.0,57.78,47.53
2018,12,11,15,15,781.0,64.0,1.65,5.8,294.5,55.51,45.6
2018,12,11,15,30,728.0,61.0,1.5,5.1,249.0,53.36,43.69
2018,12,11,15,45,684.5,54.5,1.3,4.4,206.5,48.23,38.92
2018,12,11,16,0,641.0,48.0,1.1,3.7,164.0,43.07,33.95
2018,12,11,16,15,552.5,40.0,1.2,2.85,120.5,33.22,24.51
2018,12,11,16,30,464.0,32.0,1.3,2.0,77.0,26.93,17.48
2018,12,11,16,45,296.0,21.5,1.35,1.15,45.0,18.18,0.0
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,9.39,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,18.0,4.5,0.85,-0.8,5.0,0.0,0.0
2018,12,12,7,30,36.0,9.0,0.8,-0.4,10.0,30.31,0.0
2018,12,12,7,45,39.0,23.5,0.75,0.05,26.0,62.68,21.74
2018,12,12,8,0,42.0,38.0,0.7,0.5,42.0,86.99,68.41
2018,12,12,8,15,55.0,54.0,0.65,0.9,62.5,112.46,93.7
2018,12,12,8,30,68.0,70.0,0.6,1.3,83.0,137.22,116.61
2018,12,12,8,45,78.5,86.0,0.6,1.75,104.0,159.71,136.82
2018,12,12,9,0,89.0,102.0,0.6,2.2,125.0,181.57,155.88
2018,12,12,9,15,216.0,109.5,0.6,2.45,178.0,283.88,244.81
2018,12,12,9,30,343.0,117.0,0.6,2.7,231.0,385.84,329.03
2018,12,12,9,45,464.0,109.5,0.55,3.0,281.0,448.93,378.83
2018,12,12,10,0,585.0,102.0,0.5,3.3,331.0,514.88,429.0
2018,12,12,10,15,558.5,116.5,0.5,3.45,348.0,499.01,413.57
2018,12,12,10,30,532.0,131.0,0.5,3.6,365.0,475.82,393.52
2018,12,12,10,45,479.0,152.0,0.55,3.75,370.5,448.61,370.3
2018,12,12,11,0,426.0,173.0,0.6,3.9,376.0,421.1,346.83
2018,12,12,11,15,456.5,170.5,0.7,4.0,394.0,416.18,341.98
2018,12,12,11,30,487.0,168.0,0.8,4.1,412.0,407.99,333.8
2018,12,12,11,45,565.0,150.0,0.85,4.2,437.0,404.04,327.98
2018,12,12,12,0,643.0,132.0,0.9,4.3,462.0,397.61,318.93
2018,12,12,12,15,718.5,110.5,1.0,4.45,479.0,374.99,295.9
2018,12,12,12,30,794.0,89.0,1.1,4.6,496.0,347.2,267.16
2018,12,12,12,45,707.0,111.0,1.15,4.75,469.0,298.16,224.35
2018,12,12,13,0,620.0,133.0,1.2,4.9,442.0,256.87,189.0
2018,12,12,13,15,474.0,160.0,1.15,4.85,392.0,211.62,154.67
2018,12,12,13,30,328.0,187.0,1.1,4.8,342.0,182.47,136.52
2018,12,12,13,45,408.0,163.5,1.05,4.75,347.5,147.95,106.95
2018,12,12,14,0,488.0,140.0,1.0,4.7,353.0,107.08,80.91
2018,12,12,14,15,372.0,146.5,0.95,4.55,302.5,100.3,86.23
2018,12,12,14,30,256.0,153.0,0.9,4.4,252.0,107.25,92.7
2018,12,12,14,45,264.0,139.0,0.85,4.25,233.0,98.82,85.24
2018,12,12,15,0,272.0,125.0,0.8,4.1,214.0,90.14,77.51
2018,12,12,15,15,281.0,108.5,0.8,3.8,190.5,79.6,68.03
2018,12,12,15,30,290.0,92.0,0.8,3.5,167.0,68.71,58.07
2018,12,12,15,45,257.0,78.0,0.8,3.15,136.0,58.86,48.89
2018,12,12,16,0,224.0,64.0,0.8,2.8,105.0,48.79,39.32
2018,12,12,16,15,172.0,50.0,0.85,2.55,76.5,38.42,29.27
2018,12,12,16,30,120.0,36.0,0.9,2.3,48.0,27.89,18.32
2018,12,12,16,45,78.0,22.0,0.95,2.05,28.0,17.24,0.0
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,6.83,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,10.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,20.0,8.0,0.5,0.4,8.0,19.37,0.0
2018,12,13,7,45,69.0,23.0,0.45,0.7,29.0,90.42,27.06
2018,12,13,8,0,118.0,38.0,0.4,1.0,50.0,150.67,121.39
2018,12,13,8,15,175.5,52.0,0.4,1.4,79.5,202.86,171.85
2018,12,13,8,30,233.0,66.0,0.4,1.8,109.0,255.82,219.31
2018,12,13,8,45,250.5,80.5,0.4,2.15,137.0,282.12,242.33
2018,12,13,9,0,268.0,95.0,0.4,2.5,165.0,307.27,263.52
2018,12,13,9,15,277.0,110.0,0.55,2.9,192.0,325.92,279.01
2018,12,13,9,30,286.0,125.0,0.7,3.3,219.0,342.97,292.68
2018,12,13,9,45,272.0,141.0,0.8,3.7,238.0,344.31,292.56
2018,12,13,10,0,258.0,157.0,0.9,4.1,257.0,344.36,291.33
2018,12,13,10,15,338.5,156.5,1.0,4.6,298.0,384.43,323.82
2018,12,13,10,30,419.0,156.0,1.1,5.1,339.0,432.99,361.61
2018,12,13,10,45,375.0,169.0,1.2,5.6,339.0,393.82,327.92
2018,12,13,11,0,331.0,182.0,1.3,6.1,339.0,367.25,304.74
2018,12,13,11,15,407.5,175.5,1.35,6.35,375.0,395.33,325.93
2018,12,13,11,30,484.0,169.0,1.4,6.6,411.0,407.73,333.42
2018,12,13,11,45,477.0,173.5,1.4,6.85,414.5,385.38,312.71
2018,12,13,12,0,470.0,178.0,1.4,7.1,418.0,362.01,291.17
2018,12,13,12,15,474.5,175.5,1.45,7.3,418.0,336.25,267.45
2018,12,13,12,30,479.0,173.0,1.5,7.5,418.0,309.07,242.13
2018,12,13,12,45,459.0,175.0,1.55,7.75,407.0,277.09,213.26
2018,12,13,13,0,439.0,177.0,1.6,8.0,396.0,245.94,185.36
2018,12,13,13,15,551.0,145.0,1.55,8.1,411.0,215.61,153.24
2018,12,13,13,30,663.0,113.0,1.5,8.2,426.0,175.27,114.0
2018,12,13,13,45,726.5,94.5,1.45,8.3,423.0,127.37,76.06
2018,12,13,14,0,790.0,76.0,1.4,8.4,420.0,77.96,50.11
2018,12,13,14,15,615.5,102.0,1.3,8.35,359.0,74.05,61.62
2018,12,13,14,30,441.0,128.0,1.2,8.3,298.0,89.8,75.89
2018,12,13,14,45,304.5,121.0,1.1,8.2,233.5,87.98,74.36
2018,12,13,15,0,168.0,114.0,1.0,8.1,169.0,85.38,72.13
2018,12,13,15,15,179.0,105.5,0.95,7.65,157.5,76.8,64.53
2018,12,13,15,30,190.0,97.0,0.9,7.2,146.0,71.21,59.52
2018,12,13,15,45,232.0,79.0,0.85,6.75,128.5,59.37,48.66
2018,12,13,16,0,274.0,61.0,0.8,6.3,111.0,45.92,36.18
2018,12,13,16,15,198.5,49.0,0.85,5.9,80.0,37.16,27.75
2018,12,13,16,30,123.0,37.0,0.9,5.5,49.0,28.6,18.71
2018,12,13,16,45,73.0,21.5,1.0,5.1,27.5,16.88,0.0
2018,12,13,17,0,23.0,6.0,1.1,4.7,6.0,5.12,0.0
2018,12,13,17,15,11.5,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,4.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,8.0,6.0,3.1,3.2,6.0,10.13,0.0
2018,12,14,7,45,4.5,19.5,3.1,3.25,19.5,21.2,0.07
2018,12,14,8,0,1.0,33.0,3.1,3.3,33.0,33.68,22.22
2018,12,14,8,15,5.5,49.0,3.15,3.45,50.0,52.61,40.16
2018,12,14,8,30,10.0,65.0,3.2,3.6,67.0,70.59,56.7
2018,12,14,8,45,13.0,79.5,3.2,3.7,82.5,85.14,70.02
2018,12,14,9,0,16.0,94.0,3.2,3.8,98.0,99.6,83.02
2018,12,14,9,15,10.0,101.5,3.25,3.9,104.0,99.79,83.05
2018,12,14,9,30,4.0,109.0,3.3,4.0,110.0,100.67,83.57
2018,12,14,9,45,4.5,119.0,3.3,4.15,120.5,108.87,90.59
2018,12,14,10,0,5.0,129.0,3.3,4.3,131.0,117.1,97.56
2018,12,14,10,15,8.5,142.5,3.25,4.45,146.0,130.63,109.11
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,143.81,120.25
2018,12,14,10,45,14.0,164.0,3.2,4.75,170.5,150.49,125.71
2018,12,14,11,0,16.0,172.0,3.2,4.9,180.0,157.01,131.01
2018,12,14,11,15,11.0,168.5,3.25,5.1,174.0,149.28,124.06
2018,12,14,11,30,6.0,165.0,3.3,5.3,168.0,142.21,117.76
2018,12,14,11,45,10.5,174.5,3.4,5.55,180.0,151.16,125.19
2018,12,14,12,0,15.0,184.0,3.5,5.8,192.0,159.47,131.99
2018,12,14,12,15,30.0,196.5,3.55,6.05,212.0,175.76,145.31
2018,12,14,12,30,45.0,209.0,3.6,6.3,232.0,186.61,153.74
2018,12,14,12,45,44.0,204.0,3.6,6.55,226.0,177.28,145.44
2018,12,14,13,0,43.0,199.0,3.6,6.8,220.0,168.09,137.35
2018,12,14,13,15,26.0,181.5,3.6,6.9,194.0,149.35,122.05
2018,12,14,13,30,9.0,164.0,3.6,7.0,168.0,131.36,107.59
2018,12,14,13,45,6.0,152.5,3.55,7.05,155.0,120.91,98.97
2018,12,14,14,0,3.0,141.0,3.5,7.1,142.0,110.93,90.73
2018,12,14,14,15,2.0,129.5,3.45,7.0,130.0,102.01,87.17
2018,12,14,14,30,1.0,118.0,3.4,6.9,118.0,93.42,79.6
2018,12,14,14,45,0.5,105.5,3.35,6.8,105.5,84.02,71.25
2018,12,14,15,0,0.0,93.0,3.3,6.7,93.0,74.51,62.71
2018,12,14,15,15,0.0,84.0,3.25,6.6,84.0,67.38,56.27
2018,12,14,15,30,0.0,75.0,3.2,6.5,75.0,60.19,49.66
2018,12,14,15,45,0.0,61.5,3.1,6.4,61.5,49.71,39.93
2018,12,14,16,0,0.0,48.0,3.0,6.3,48.0,39.13,29.99
2018,12,14,16,15,0.0,36.5,2.9,6.2,36.5,29.92,21.2
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,20.66,11.92
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,12.38,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,4.27,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.7,5.0,9.89,0.0
2018,12,15,7,45,20.5,18.5,1.8,5.8,20.0,40.42,1.38
2018,12,15,8,0,32.0,32.0,2.0,5.9,35.0,69.68,51.76
2018,12,15,8,15,47.0,47.5,2.1,6.15,54.5,96.87,78.43
2018,12,15,8,30,62.0,63.0,2.2,6.4,74.0,123.03,102.5
2018,12,15,8,45,89.0,72.5,2.25,6.6,93.0,147.83,125.27
2018,12,15,9,0,116.0,82.0,2.3,6.8,112.0,173.21,148.01
2018,12,15,9,15,125.5,93.0,2.35,7.1,130.0,188.49,161.14
2018,12,15,9,30,135.0,104.0,2.4,7.4,148.0,203.16,173.41
2018,12,15,9,45,131.0,113.0,2.45,7.75,159.5,205.81,174.93
2018,12,15,10,0,127.0,122.0,2.5,8.1,171.0,208.04,176.01
2018,12,15,10,15,145.0,138.5,2.4,8.3,198.5,231.72,195.38
2018,12,15,10,30,163.0,155.0,2.3,8.5,226.0,253.55,212.78
2018,12,15,10,45,238.0,161.0,2.25,8.7,270.5,306.07,255.77
2018,12,15,11,0,313.0,167.0,2.2,8.9,315.0,342.8,284.6
2018,12,15,11,15,251.0,178.0,2.0,8.95,299.0,306.79,253.1
2018,12,15,11,30,189.0,189.0,1.8,9.0,283.0,266.2,218.51
2018,12,15,11,45,278.5,194.0,1.65,9.05,334.5,306.96,250.02
2018,12,15,12,0,368.0,199.0,1.5,9.1,386.0,332.83,267.62
2018,12,15,12,15,362.5,199.5,1.35,9.15,384.0,310.76,247.11
2018,12,15,12,30,357.0,200.0,1.2,9.2,382.0,288.26,226.38
2018,12,15,12,45,420.5,184.0,1.05,9.3,395.5,274.25,210.38
2018,12,15,13,0,484.0,168.0,0.9,9.4,409.0,251.12,186.2
2018,12,15,13,15,317.0,164.0,0.8,9.45,320.0,187.47,138.79
2018,12,15,13,30,150.0,160.0,0.7,9.5,231.0,143.58,109.7
2018,12,15,13,45,143.0,158.0,0.6,9.6,223.0,130.16,99.94
2018,12,15,14,0,136.0,156.0,0.5,9.7,215.0,117.06,92.34
2018,12,15,14,15,152.5,158.0,0.4,9.7,220.0,113.58,96.09
2018,12,15,14,30,169.0,160.0,0.3,9.7,225.0,114.2,96.75
2018,12,15,14,45,134.5,147.0,0.25,9.7,196.0,105.54,89.23
2018,12,15,15,0,100.0,134.0,0.2,9.7,167.0,96.71,81.53
2018,12,15,15,15,168.0,111.5,0.2,9.55,158.5,82.95,69.42
2018,12,15,15,30,236.0,89.0,0.2,9.4,150.0,66.34,54.6
2018,12,15,15,45,337.5,76.5,0.25,9.25,147.0,56.98,46.07
2018,12,15,16,0,439.0,64.0,0.3,9.1,144.0,52.28,41.51
2018,12,15,16,15,332.5,51.5,0.3,8.9,103.0,39.56,29.58
2018,12,15,16,30,226.0,39.0,0.3,8.7,62.0,30.09,19.83
2018,12,15,16,45,131.0,23.5,0.3,8.5,35.5,18.26,0.0
2018,12,15,17,0,36.0,8.0,0.3,8.3,9.0,6.83,0.0
2018,12,15,17,15,18.0,4.0,0.35,8.25,4.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,25.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,50.0,8.0,2.6,5.6,9.0,38.02,0.0
2018,12,16,7,45,175.5,20.5,2.8,5.85,35.5,163.69,5.58
2018,12,16,8,0,301.0,33.0,3.0,6.1,62.0,277.43,220.04
2018,12,16,8,15,292.0,46.5,3.1,6.4,86.5,287.18,241.47
2018,12,16,8,30,283.0,60.0,3.2,6.7,111.0,296.07,252.62
2018,12,16,8,45,393.0,66.5,3.35,7.05,156.5,374.86,322.0
2018,12,16,9,0,503.0,73.0,3.5,7.4,202.0,458.94,393.25
2018,12,16,9,15,614.0,69.0,3.6,7.95,251.5,525.19,447.78
2018,12,16,9,30,725.0,65.0,3.7,8.5,301.0,583.51,494.3
2018,12,16,9,45,750.5,67.5,3.8,9.05,334.5,593.19,499.96
2018,12,16,10,0,776.0,70.0,3.9,9.6,368.0,599.4,502.64
2018,12,16,10,15,796.0,71.5,3.95,10.15,397.0,597.37,498.33
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,591.76,490.93
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,576.61,475.97
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,558.21,458.25
2018,12,16,11,15,841.0,78.0,4.2,12.0,484.0,534.45,435.92
2018,12,16,11,30,846.0,80.0,4.2,12.3,499.0,507.76,410.86
2018,12,16,11,45,848.0,81.0,4.2,12.6,506.5,475.86,381.18
2018,12,16,12,0,850.0,82.0,4.2,12.9,514.0,441.48,348.92
2018,12,16,12,15,772.5,101.0,4.2,13.0,494.0,391.26,304.81
2018,12,16,12,30,695.0,120.0,4.2,13.1,474.0,342.13,261.87
2018,12,16,12,45,646.5,131.0,4.2,13.25,456.5,300.68,224.79
2018,12,16,13,0,598.0,142.0,4.2,13.4,439.0,262.01,190.62
2018,12,16,13,15,471.0,161.0,4.15,13.4,390.5,214.48,153.9
2018,12,16,13,30,344.0,180.0,4.1,13.4,342.0,182.05,132.14
2018,12,16,13,45,369.0,162.0,4.05,13.4,328.5,146.13,103.64
2018,12,16,14,0,394.0,144.0,4.0,13.4,315.0,109.52,80.64
2018,12,16,14,15,378.0,133.0,3.95,13.2,288.5,91.52,75.91
2018,12,16,14,30,362.0,122.0,3.9,13.0,262.0,84.91,70.26
2018,12,16,14,45,327.5,119.0,3.85,12.85,237.0,83.39,69.06
2018,12,16,15,0,293.0,116.0,3.8,12.7,212.0,84.66,70.31
2018,12,16,15,15,329.0,92.5,3.6,12.3,188.0,66.9,54.59
2018,12,16,15,30,365.0,69.0,3.4,11.9,164.0,51.33,40.67
2018,12,16,15,45,441.5,60.0,3.25,11.55,155.0,47.15,36.82
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,41.31,31.34
2018,12,16,16,15,432.0,43.0,2.9,10.65,108.0,35.25,25.5
2018,12,16,16,30,346.0,35.0,2.7,10.1,70.0,29.22,18.95
2018,12,16,16,45,212.5,22.5,2.55,9.6,40.5,18.86,0.0
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,8.54,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,17.0,3.5,1.35,2.35,3.5,0.0,0.0
2018,12,17,7,30,34.0,7.0,1.4,3.1,7.0,27.16,0.0
2018,12,17,7,45,65.0,20.0,1.45,3.85,24.5,80.88,0.0
2018,12,17,8,0,96.0,33.0,1.5,4.6,42.0,128.04,99.01
2018,12,17,8,15,132.0,47.5,1.75,5.35,67.0,167.31,139.55
2018,12,17,8,30,168.0,62.0,2.0,6.1,92.0,206.56,175.6
2018,12,17,8,45,236.0,76.0,2.25,6.85,129.5,266.28,228.3
2018,12,17,9,0,304.0,90.0,2.5,7.6,167.0,340.11,290.99
2018,12,17,9,15,530.0,77.5,2.65,8.15,238.5,478.16,406.86
2018,12,17,9,30,756.0,65.0,2.8,8.7,310.0,604.13,508.06
2018,12,17,9,45,816.5,62.5,2.95,9.25,353.0,630.83,526.97
2018,12,17,10,0,877.0,60.0,3.1,9.8,396.0,647.79,538.42
2018,12,17,10,15,894.0,61.5,3.15,10.25,426.0,642.81,531.77
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,634.21,522.13
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.5,617.8,506.25
2018,12,17,11,0,935.0,64.0,3.3,11.5,503.0,597.86,487.32
2018,12,17,11,15,942.0,64.5,3.3,11.85,519.0,571.75,463.11
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,542.41,435.9
2018,12,17,11,45,953.0,65.0,3.3,12.55,543.0,508.04,404.17
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,470.84,369.5
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,429.61,331.03
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,386.11,290.0
2018,12,17,12,45,953.0,64.5,3.15,13.5,543.5,338.46,245.25
2018,12,17,13,0,948.0,64.0,3.1,13.7,535.0,289.41,199.37
2018,12,17,13,15,940.5,63.0,3.05,13.75,518.5,238.28,153.05
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,186.45,109.21
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,133.9,71.59
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,81.34,47.07
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,57.13,45.35
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,55.57,44.1
2018,12,17,14,45,862.5,55.0,2.2,13.45,364.0,53.51,42.37
2018,12,17,15,0,841.0,53.0,2.0,13.3,329.0,51.38,40.54
2018,12,17,15,15,806.0,50.0,1.85,12.55,288.5,44.05,34.11
2018,12,17,15,30,771.0,47.0,1.7,11.8,248.0,41.62,32.0
2018,12,17,15,45,722.0,43.0,1.55,11.05,205.5,38.28,28.96
2018,12,17,16,0,673.0,39.0,1.4,10.3,163.0,34.96,25.82
2018,12,17,16,15,547.5,34.5,1.4,9.55,118.0,30.93,21.85
2018,12,17,16,30,422.0,30.0,1.4,8.8,73.0,24.91,15.51
2018,12,17,16,45,282.5,21.0,1.45,8.05,43.5,17.57,0.0
2018,12,17,17,0,143.0,12.0,1.5,7.3,14.0,10.24,0.0
2018,12,17,17,15,71.5,6.0,1.5,7.1,7.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,125.0,10.0,1.3,1.0,11.0,86.32,0.0
2018,12,18,7,45,288.0,19.0,1.35,1.7,40.5,232.24,0.0
2018,12,18,8,0,451.0,28.0,1.4,2.4,70.0,359.46,282.57
2018,12,18,8,15,550.0,33.5,1.7,3.05,111.5,437.01,366.74
2018,12,18,8,30,649.0,39.0,2.0,3.7,153.0,513.06,435.09
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,554.68,472.11
2018,12,18,9,0,755.0,47.0,2.6,5.1,238.0,593.76,505.22
2018,12,18,9,15,789.0,49.5,2.7,5.5,277.5,615.12,522.45
2018,12,18,9,30,823.0,52.0,2.8,5.9,317.0,627.53,531.79
2018,12,18,9,45,846.0,53.5,2.9,6.35,352.0,633.76,535.12
2018,12,18,10,0,869.0,55.0,3.0,6.8,387.0,636.61,535.29
2018,12,18,10,15,885.0,56.5,2.9,7.1,416.5,631.43,528.25
2018,12,18,10,30,901.0,58.0,2.8,7.4,446.0,622.69,518.15
2018,12,18,10,45,912.0,59.0,2.75,7.7,469.0,606.76,502.37
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,587.37,483.58
2018,12,18,11,15,867.5,75.5,2.55,8.25,492.0,547.09,447.59
2018,12,18,11,30,812.0,91.0,2.4,8.5,492.0,503.39,409.01
2018,12,18,11,45,703.0,120.0,2.3,8.75,471.0,447.75,361.25
2018,12,18,12,0,594.0,149.0,2.2,9.0,450.0,395.78,316.79
2018,12,18,12,15,709.5,120.0,2.1,9.15,480.0,384.54,302.24
2018,12,18,12,30,825.0,91.0,2.0,9.3,510.0,364.5,278.53
2018,12,18,12,45,876.0,77.5,1.9,9.5,517.0,326.26,240.15
2018,12,18,13,0,927.0,64.0,1.8,9.7,524.0,285.6,199.14
2018,12,18,13,15,915.0,64.5,1.75,9.75,507.5,235.92,153.93
2018,12,18,13,30,903.0,65.0,1.7,9.8,491.0,185.93,111.39
2018,12,18,13,45,893.5,63.5,1.6,9.9,469.0,134.56,73.96
2018,12,18,14,0,884.0,62.0,1.5,10.0,447.0,83.17,49.07
2018,12,18,14,15,874.0,59.0,1.45,9.9,419.0,57.2,46.13
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,54.63,43.95
2018,12,18,14,45,841.0,54.5,1.35,9.7,356.5,52.93,42.51
2018,12,18,15,0,818.0,53.0,1.3,9.6,322.0,51.17,40.99
2018,12,18,15,15,785.0,50.0,1.15,9.1,283.0,43.86,34.45
2018,12,18,15,30,752.0,47.0,1.0,8.6,244.0,41.47,32.32
2018,12,18,15,45,688.5,44.5,0.9,8.05,201.0,39.34,30.33
2018,12,18,16,0,625.0,42.0,0.8,7.5,158.0,37.37,28.35
2018,12,18,16,15,517.0,36.0,0.9,6.85,115.0,32.17,23.26
2018,12,18,16,30,409.0,30.0,1.0,6.2,72.0,24.85,15.72
2018,12,18,16,45,258.5,20.5,1.05,5.55,42.5,17.04,0.55
2018,12,18,17,0,108.0,11.0,1.1,4.9,13.0,9.39,0.0
2018,12,18,17,15,54.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,32.0,6.0,0.7,0.1,6.0,25.01,0.0
2018,12,19,7,45,71.0,17.0,0.65,0.5,22.0,78.07,0.0
2018,12,19,8,0,110.0,28.0,0.6,0.9,38.0,127.25,98.35
2018,12,19,8,15,170.0,41.5,0.65,1.3,66.5,198.63,167.6
2018,12,19,8,30,230.0,55.0,0.7,1.7,95.0,253.51,217.47
2018,12,19,8,45,288.5,70.0,0.75,2.15,133.5,309.03,266.08
2018,12,19,9,0,347.0,85.0,0.8,2.6,172.0,363.15,311.87
2018,12,19,9,15,365.0,97.0,0.75,3.05,202.0,384.34,328.37
2018,12,19,9,30,383.0,109.0,0.7,3.5,232.0,403.66,342.78
2018,12,19,9,45,398.5,120.0,0.7,4.0,260.0,418.07,352.88
2018,12,19,10,0,414.0,131.0,0.7,4.5,288.0,430.26,360.83
2018,12,19,10,15,404.5,144.0,0.9,5.2,307.5,426.4,356.45
2018,12,19,10,30,395.0,157.0,1.1,5.9,327.0,420.81,350.55
2018,12,19,10,45,377.0,170.0,1.3,6.6,339.0,397.73,330.58
2018,12,19,11,0,359.0,183.0,1.5,7.3,351.0,385.75,319.21
2018,12,19,11,15,347.5,191.5,1.6,7.65,358.5,372.1,306.52
2018,12,19,11,30,336.0,200.0,1.7,8.0,366.0,357.73,293.16
2018,12,19,11,45,294.0,210.5,1.8,8.3,357.5,330.51,269.52
2018,12,19,12,0,252.0,221.0,1.9,8.6,349.0,304.98,247.45
2018,12,19,12,15,273.0,218.5,1.85,8.75,357.0,294.68,237.03
2018,12,19,12,30,294.0,216.0,1.8,8.9,365.0,282.1,224.27
2018,12,19,12,45,312.0,209.5,1.8,9.0,366.0,263.15,206.16
2018,12,19,13,0,330.0,203.0,1.8,9.1,367.0,242.19,186.2
2018,12,19,13,15,330.0,197.0,1.75,9.1,357.0,216.0,162.9
2018,12,19,13,30,330.0,191.0,1.7,9.1,347.0,189.47,140.39
2018,12,19,13,45,322.5,183.0,1.65,9.1,329.5,160.63,118.6
2018,12,19,14,0,315.0,175.0,1.6,9.1,312.0,132.41,101.66
2018,12,19,14,15,289.5,165.0,1.5,9.0,285.0,114.75,97.65
2018,12,19,14,30,264.0,155.0,1.4,8.9,258.0,108.54,92.35
2018,12,19,14,45,300.5,137.0,1.25,8.75,244.0,97.97,83.1
2018,12,19,15,0,337.0,119.0,1.1,8.6,230.0,84.35,71.04
2018,12,19,15,15,380.0,96.0,1.0,8.2,207.0,69.73,58.02
2018,12,19,15,30,423.0,73.0,0.9,7.8,184.0,54.56,44.32
2018,12,19,15,45,297.0,59.5,0.8,7.35,131.0,44.48,35.1
2018,12,19,16,0,171.0,46.0,0.7,6.9,78.0,34.37,25.71
2018,12,19,16,15,208.5,39.0,0.75,6.65,68.0,29.74,21.13
2018,12,19,16,30,246.0,32.0,0.8,6.4,58.0,24.84,15.77
2018,12,19,16,45,140.0,19.5,0.85,6.2,33.0,15.19,0.52
2018,12,19,17,0,34.0,7.0,0.9,6.0,8.0,5.97,0.0
2018,12,19,17,15,17.0,3.5,0.9,5.9,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,2.5,1.0,1.45,4.55,1.0,0.0,0.0
2018,12,20,7,30,5.0,2.0,1.6,4.7,2.0,4.81,0.0
2018,12,20,7,45,2.5,5.0,1.7,4.85,5.0,5.8,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,6.57,0.0
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,9.03,2.12
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,11.51,4.44
2018,12,20,8,45,0.0,16.0,2.0,5.5,16.0,13.16,5.99
2018,12,20,9,0,0.0,18.0,2.1,5.7,18.0,14.81,7.5
2018,12,20,9,15,0.0,21.0,2.2,5.9,21.0,17.29,9.71
2018,12,20,9,30,0.0,24.0,2.3,6.1,24.0,19.78,11.9
2018,12,20,9,45,0.0,30.0,2.45,6.3,30.0,24.75,16.27
2018,12,20,10,0,0.0,36.0,2.6,6.5,36.0,29.73,20.6
2018,12,20,10,15,0.0,33.5,2.65,6.7,33.5,27.66,18.73
2018,12,20,10,30,0.0,31.0,2.7,6.9,31.0,25.6,16.86
2018,12,20,10,45,0.0,33.5,2.75,7.05,33.5,27.68,18.64
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,29.76,20.41
2018,12,20,11,15,0.0,34.0,2.9,7.35,34.0,28.11,18.93
2018,12,20,11,30,0.0,32.0,3.0,7.5,32.0,26.45,17.45
2018,12,20,11,45,0.0,41.0,3.1,7.6,41.0,33.93,23.93
2018,12,20,12,0,0.0,50.0,3.2,7.7,50.0,41.41,30.4
2018,12,20,12,15,0.0,44.0,3.25,7.85,44.0,36.42,26.04
2018,12,20,12,30,0.0,38.0,3.3,8.0,38.0,31.44,21.71
2018,12,20,12,45,0.0,38.5,3.35,8.1,38.5,31.85,22.07
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,32.26,22.43
2018,12,20,13,15,0.0,40.0,3.45,8.35,40.0,33.09,23.15
2018,12,20,13,30,0.0,41.0,3.5,8.5,41.0,33.91,23.88
2018,12,20,13,45,0.0,38.5,3.55,8.6,38.5,31.83,22.09
2018,12,20,14,0,0.0,36.0,3.6,8.7,36.0,29.75,20.31
2018,12,20,14,15,0.0,30.5,3.9,9.65,30.5,25.18,17.25
2018,12,20,14,30,0.0,25.0,4.2,10.6,25.0,20.62,13.07
2018,12,20,14,45,0.0,22.5,4.5,11.5,22.5,18.55,11.15
2018,12,20,15,0,0.0,20.0,4.8,12.4,20.0,16.47,9.24
2018,12,20,15,15,0.0,15.5,4.9,13.0,15.5,12.75,5.86
2018,12,20,15,30,0.0,11.0,5.0,13.6,11.0,9.04,2.48
2018,12,20,15,45,0.0,9.0,5.1,14.15,9.0,7.39,0.96
2018,12,20,16,0,0.0,7.0,5.2,14.7,7.0,5.74,0.0
2018,12,20,16,15,0.0,6.0,5.5,15.05,6.0,4.92,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,4.1,0.0
2018,12,20,16,45,5.5,4.0,6.15,15.75,4.0,3.53,0.0
2018,12,20,17,0,11.0,3.0,6.5,16.1,3.0,2.56,0.0
2018,12,20,17,15,5.5,1.5,6.6,16.4,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.71,0.0
2018,12,21,7,45,34.5,12.5,4.45,13.4,15.5,45.33,0.0
2018,12,21,8,0,69.0,23.0,4.6,13.5,29.0,90.54,64.26
2018,12,21,8,15,259.5,33.0,4.75,13.6,74.5,250.79,205.61
2018,12,21,8,30,450.0,43.0,4.9,13.7,120.0,390.18,326.13
2018,12,21,8,45,288.0,56.0,5.0,13.85,110.0,289.33,243.65
2018,12,21,9,0,126.0,69.0,5.1,14.0,100.0,176.5,147.44
2018,12,21,9,15,102.0,85.5,5.2,14.05,113.5,164.07,136.69
2018,12,21,9,30,78.0,102.0,5.3,14.1,127.0,163.54,135.52
